Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,174.5,15.5,3.55,3.5,31.5,11.76,0.0
2016,1,1,8,0,349.0,31.0,3.6,4.0,63.0,24.49,14.68
2016,1,1,8,15,444.5,39.5,3.65,4.5,102.5,29.94,21.2
2016,1,1,8,30,540.0,48.0,3.7,5.0,142.0,35.22,26.47
2016,1,1,8,45,598.0,54.0,3.75,5.5,182.5,51.05,30.23
2016,1,1,9,0,656.0,60.0,3.8,6.0,223.0,88.73,48.35
2016,1,1,9,15,694.5,64.0,3.8,6.5,261.0,126.93,74.34
2016,1,1,9,30,733.0,68.0,3.8,7.0,299.0,170.06,108.97
2016,1,1,9,45,609.5,91.5,3.8,7.5,297.5,196.79,138.82
2016,1,1,10,0,486.0,115.0,3.8,8.0,296.0,214.8,161.13
2016,1,1,10,15,652.5,97.0,3.75,8.0,359.5,263.3,199.4
2016,1,1,10,30,819.0,79.0,3.7,8.0,423.0,323.35,248.59
2016,1,1,10,45,830.0,80.5,3.65,8.5,444.0,356.68,279.2
2016,1,1,11,0,841.0,82.0,3.6,9.0,465.0,388.71,308.19
2016,1,1,11,15,848.5,83.0,3.5,9.0,479.5,417.39,334.39
2016,1,1,11,30,856.0,84.0,3.4,9.0,494.0,444.21,358.5
2016,1,1,11,45,858.5,84.5,3.3,9.5,501.0,466.3,377.66
2016,1,1,12,0,861.0,85.0,3.2,10.0,508.0,486.04,394.41
2016,1,1,12,15,861.0,85.0,3.1,10.0,507.5,501.62,408.17
2016,1,1,12,30,861.0,85.0,3.0,10.0,507.0,514.58,419.51
2016,1,1,12,45,696.5,117.5,2.9,10.0,455.0,475.41,388.95
2016,1,1,13,0,532.0,150.0,2.8,10.0,403.0,429.31,352.35
2016,1,1,13,15,688.5,114.5,2.65,10.0,431.5,479.64,393.68
2016,1,1,13,30,845.0,79.0,2.5,10.0,460.0,524.81,429.82
2016,1,1,13,45,833.5,77.5,2.45,10.0,437.5,516.62,423.28
2016,1,1,14,0,822.0,76.0,2.4,10.0,415.0,505.83,414.76
2016,1,1,14,15,802.5,73.5,2.35,10.0,386.0,487.48,400.01
2016,1,1,14,30,783.0,71.0,2.3,10.0,357.0,466.95,383.19
2016,1,1,14,45,757.0,68.0,2.25,10.0,322.5,440.85,361.47
2016,1,1,15,0,731.0,65.0,2.2,10.0,288.0,413.22,337.94
2016,1,1,15,15,690.5,60.5,2.15,9.5,249.5,376.41,306.96
2016,1,1,15,30,650.0,56.0,2.1,9.0,211.0,341.55,276.58
2016,1,1,15,45,588.0,50.5,2.05,9.0,170.0,295.58,235.93
2016,1,1,16,0,526.0,45.0,2.0,9.0,129.0,251.39,195.9
2016,1,1,16,15,424.0,36.0,2.05,8.5,90.5,192.79,143.9
2016,1,1,16,30,322.0,27.0,2.1,8.0,52.0,138.31,82.99
2016,1,1,16,45,161.0,13.5,2.15,8.0,26.0,54.91,0.0
2016,1,1,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,28.5,16.0,3.7,5.5,19.0,14.53,0.0
2016,1,2,8,0,57.0,32.0,3.8,6.0,38.0,28.03,17.41
2016,1,2,8,15,83.5,49.0,3.8,6.5,61.5,41.88,31.59
2016,1,2,8,30,110.0,66.0,3.8,7.0,85.0,55.37,44.38
2016,1,2,8,45,125.5,83.0,3.85,7.5,110.5,71.99,54.99
2016,1,2,9,0,141.0,100.0,3.9,8.0,136.0,94.78,71.59
2016,1,2,9,15,151.0,115.5,3.85,8.0,159.0,117.21,89.41
2016,1,2,9,30,161.0,131.0,3.8,8.0,182.0,140.4,108.7
2016,1,2,9,45,174.5,143.5,3.8,8.5,204.0,162.47,127.13
2016,1,2,10,0,188.0,156.0,3.8,9.0,226.0,185.35,146.46
2016,1,2,10,15,245.5,162.0,3.85,9.5,260.5,213.66,169.08
2016,1,2,10,30,303.0,168.0,3.9,10.0,295.0,247.33,196.55
2016,1,2,10,45,314.0,175.5,4.0,10.5,313.0,269.9,216.01
2016,1,2,11,0,325.0,183.0,4.1,11.0,331.0,292.47,235.31
2016,1,2,11,15,256.5,198.0,4.2,11.0,317.5,290.48,235.51
2016,1,2,11,30,188.0,213.0,4.3,11.0,304.0,283.79,231.23
2016,1,2,11,45,150.5,216.5,4.4,11.5,289.5,276.52,225.5
2016,1,2,12,0,113.0,220.0,4.5,12.0,275.0,267.26,217.88
2016,1,2,12,15,68.5,205.0,4.55,12.0,238.5,233.06,190.01
2016,1,2,12,30,24.0,190.0,4.6,12.0,202.0,196.51,159.84
2016,1,2,12,45,19.5,183.5,4.65,12.5,193.0,188.65,153.18
2016,1,2,13,0,15.0,177.0,4.7,13.0,184.0,180.6,146.33
2016,1,2,13,15,47.5,186.0,4.7,13.0,208.0,210.12,171.19
2016,1,2,13,30,80.0,195.0,4.7,13.0,232.0,237.61,194.27
2016,1,2,13,45,42.0,170.0,4.7,13.0,189.5,193.05,157.34
2016,1,2,14,0,4.0,145.0,4.7,13.0,147.0,145.03,117.22
2016,1,2,14,15,2.0,129.0,4.6,13.0,130.0,128.22,103.32
2016,1,2,14,30,0.0,113.0,4.5,13.0,113.0,111.35,89.24
2016,1,2,14,45,0.0,102.0,4.4,13.0,102.0,100.61,80.27
2016,1,2,15,0,0.0,91.0,4.3,13.0,91.0,89.85,71.19
2016,1,2,15,15,0.0,78.5,4.05,12.5,78.5,77.48,60.76
2016,1,2,15,30,0.0,66.0,3.8,12.0,66.0,65.06,50.14
2016,1,2,15,45,0.0,53.5,3.55,12.0,53.5,52.57,39.23
2016,1,2,16,0,0.0,41.0,3.3,12.0,41.0,40.0,28.16
2016,1,2,16,15,0.0,28.5,3.35,11.5,28.5,27.52,17.11
2016,1,2,16,30,0.0,16.0,3.4,11.0,16.0,15.44,5.3
2016,1,2,16,45,0.0,8.0,3.45,10.5,8.0,7.86,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,4.2,8.5,10.0,9.64,0.0
2016,1,3,8,0,0.0,20.0,4.1,9.0,20.0,19.3,10.06
2016,1,3,8,15,0.0,32.5,4.0,9.0,32.5,31.36,22.01
2016,1,3,8,30,0.0,45.0,3.9,9.0,45.0,42.94,32.93
2016,1,3,8,45,0.0,57.5,3.8,9.5,57.5,54.51,41.39
2016,1,3,9,0,0.0,70.0,3.7,10.0,70.0,66.25,51.63
2016,1,3,9,15,0.0,82.5,3.6,10.0,82.5,78.06,61.89
2016,1,3,9,30,0.0,95.0,3.5,10.0,95.0,89.92,72.08
2016,1,3,9,45,0.0,105.5,3.4,10.5,105.5,100.04,80.52
2016,1,3,10,0,0.0,116.0,3.3,11.0,116.0,110.19,88.87
2016,1,3,10,15,36.5,147.0,3.35,11.0,162.5,147.2,118.87
2016,1,3,10,30,73.0,178.0,3.4,11.0,209.0,188.47,152.47
2016,1,3,10,45,97.5,190.0,3.5,11.5,233.5,211.46,170.94
2016,1,3,11,0,122.0,202.0,3.6,12.0,258.0,235.55,190.39
2016,1,3,11,15,135.5,208.5,3.8,12.0,273.0,252.22,204.31
2016,1,3,11,30,149.0,215.0,4.0,12.0,288.0,269.29,218.61
2016,1,3,11,45,103.5,212.5,4.2,12.0,263.5,250.96,204.17
2016,1,3,12,0,58.0,210.0,4.4,12.0,239.0,230.75,187.87
2016,1,3,12,15,135.5,214.0,4.4,12.0,281.5,275.93,225.39
2016,1,3,12,30,213.0,218.0,4.4,12.0,324.0,321.78,263.26
2016,1,3,12,45,349.0,190.5,4.4,12.5,360.0,369.7,302.69
2016,1,3,13,0,485.0,163.0,4.4,13.0,396.0,419.53,343.32
2016,1,3,13,15,413.0,171.5,4.05,13.0,365.5,395.0,323.05
2016,1,3,13,30,341.0,180.0,3.7,13.0,335.0,364.95,298.63
2016,1,3,13,45,170.5,160.0,3.35,13.5,237.5,252.87,206.63
2016,1,3,14,0,0.0,140.0,3.0,14.0,140.0,137.82,110.41
2016,1,3,14,15,64.5,148.0,2.65,13.5,172.0,183.07,149.05
2016,1,3,14,30,129.0,156.0,2.3,13.0,204.0,229.08,187.46
2016,1,3,14,45,119.5,142.5,2.0,13.0,183.5,209.87,171.32
2016,1,3,15,0,110.0,129.0,1.7,13.0,163.0,190.54,155.09
2016,1,3,15,15,101.0,112.5,1.55,12.5,141.0,167.9,136.26
2016,1,3,15,30,92.0,96.0,1.4,12.0,119.0,145.21,117.03
2016,1,3,15,45,74.5,79.0,1.3,12.0,95.5,118.61,94.05
2016,1,3,16,0,57.0,62.0,1.2,12.0,72.0,92.51,71.32
2016,1,3,16,15,32.0,45.0,1.3,11.5,50.5,60.19,43.51
2016,1,3,16,30,7.0,28.0,1.4,11.0,29.0,30.91,16.69
2016,1,3,16,45,3.5,14.0,1.5,11.0,14.5,14.68,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,8.5,15.5,5.05,11.5,16.5,14.8,0.0
2016,1,4,8,0,17.0,31.0,5.1,12.0,33.0,28.48,17.23
2016,1,4,8,15,35.0,47.5,5.15,12.0,53.5,42.6,31.48
2016,1,4,8,30,53.0,64.0,5.2,12.0,74.0,56.44,44.43
2016,1,4,8,45,63.0,81.0,5.3,12.5,95.0,72.18,55.0
2016,1,4,9,0,73.0,98.0,5.4,13.0,116.0,91.54,69.92
2016,1,4,9,15,78.0,114.0,5.5,13.0,136.0,110.57,85.36
2016,1,4,9,30,83.0,130.0,5.6,13.0,156.0,130.04,101.55
2016,1,4,9,45,84.5,143.5,5.7,13.5,172.5,147.17,115.89
2016,1,4,10,0,86.0,157.0,5.8,14.0,189.0,164.32,130.23
2016,1,4,10,15,264.5,151.0,5.9,14.0,260.5,209.06,162.54
2016,1,4,10,30,443.0,145.0,6.0,14.0,332.0,268.23,208.47
2016,1,4,10,45,330.5,172.0,6.15,14.5,315.5,272.42,215.64
2016,1,4,11,0,218.0,199.0,6.3,15.0,299.0,268.24,214.68
2016,1,4,11,15,277.5,197.0,6.4,15.0,328.5,298.07,239.32
2016,1,4,11,30,337.0,195.0,6.5,15.0,358.0,330.47,266.23
2016,1,4,11,45,413.5,182.0,6.6,15.0,385.0,362.89,293.34
2016,1,4,12,0,490.0,169.0,6.7,15.0,412.0,396.33,321.44
2016,1,4,12,15,370.5,192.0,6.75,15.0,376.0,369.59,300.54
2016,1,4,12,30,251.0,215.0,6.8,15.0,340.0,340.21,276.87
2016,1,4,12,45,224.5,214.5,6.9,15.0,324.5,328.34,267.66
2016,1,4,13,0,198.0,214.0,7.0,15.0,309.0,317.68,259.24
2016,1,4,13,15,198.5,207.0,7.0,15.0,300.0,313.45,256.19
2016,1,4,13,30,199.0,200.0,7.0,15.0,291.0,308.52,252.52
2016,1,4,13,45,99.5,107.5,7.0,15.0,153.0,161.52,131.21
2016,1,4,14,0,0.0,15.0,7.0,15.0,15.0,14.47,6.66
2016,1,4,14,15,0.0,39.0,6.75,14.5,39.0,37.66,26.46
2016,1,4,14,30,0.0,63.0,6.5,14.0,63.0,60.89,46.33
2016,1,4,14,45,0.0,56.5,6.3,14.0,56.5,54.59,41.02
2016,1,4,15,0,0.0,50.0,6.1,14.0,50.0,48.3,35.68
2016,1,4,15,15,0.0,43.5,5.95,13.5,43.5,42.01,30.36
2016,1,4,15,30,0.0,37.0,5.8,13.0,37.0,35.72,24.97
2016,1,4,15,45,0.0,30.0,5.7,13.0,30.0,28.95,19.04
2016,1,4,16,0,0.0,23.0,5.6,13.0,23.0,22.19,13.09
2016,1,4,16,15,0.0,16.0,5.55,13.0,16.0,15.43,7.1
2016,1,4,16,30,0.0,9.0,5.5,13.0,9.0,8.67,0.73
2016,1,4,16,45,0.0,4.5,5.5,13.0,4.5,4.33,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,4.0,15.5,4.45,11.5,16.0,14.97,0.0
2016,1,5,8,0,8.0,31.0,4.7,12.0,32.0,29.07,17.72
2016,1,5,8,15,25.0,47.5,4.8,12.0,52.0,42.6,31.49
2016,1,5,8,30,42.0,64.0,4.9,12.0,72.0,56.44,44.44
2016,1,5,8,45,51.0,81.0,5.0,12.0,92.5,71.96,55.09
2016,1,5,9,0,60.0,98.0,5.1,12.0,113.0,90.71,69.94
2016,1,5,9,15,64.5,113.5,5.1,12.0,132.0,108.73,84.7
2016,1,5,9,30,69.0,129.0,5.1,12.0,151.0,127.13,100.06
2016,1,5,9,45,72.0,142.5,5.1,12.5,168.0,143.95,114.07
2016,1,5,10,0,75.0,156.0,5.1,13.0,185.0,160.94,128.2
2016,1,5,10,15,37.5,111.5,5.15,13.0,126.0,115.73,91.68
2016,1,5,10,30,0.0,67.0,5.2,13.0,67.0,64.76,49.64
2016,1,5,10,45,41.5,133.0,5.3,13.0,152.5,140.7,112.84
2016,1,5,11,0,83.0,199.0,5.4,13.0,238.0,218.87,177.21
2016,1,5,11,15,41.5,169.5,5.5,12.5,189.0,178.66,144.72
2016,1,5,11,30,0.0,140.0,5.6,12.0,140.0,134.86,108.67
2016,1,5,11,45,0.0,143.5,5.7,12.0,143.5,138.46,111.66
2016,1,5,12,0,0.0,147.0,5.8,12.0,147.0,142.07,114.65
2016,1,5,12,15,0.0,92.0,5.8,12.0,92.0,89.0,70.05
2016,1,5,12,30,0.0,37.0,5.8,12.0,37.0,35.74,24.9
2016,1,5,12,45,0.0,23.0,5.8,12.0,23.0,22.21,13.36
2016,1,5,13,0,0.0,9.0,5.8,12.0,9.0,8.69,1.79
2016,1,5,13,15,168.5,96.0,5.7,12.0,173.0,187.19,154.84
2016,1,5,13,30,337.0,183.0,5.6,12.0,337.0,366.95,303.89
2016,1,5,13,45,226.0,183.0,5.55,12.0,284.0,310.6,256.79
2016,1,5,14,0,115.0,183.0,5.5,12.0,231.0,249.97,206.13
2016,1,5,14,15,57.5,100.5,5.45,12.0,124.5,129.47,105.34
2016,1,5,14,30,0.0,18.0,5.4,12.0,18.0,17.37,9.32
2016,1,5,14,45,0.0,16.0,5.4,12.0,16.0,15.43,7.68
2016,1,5,15,0,0.0,14.0,5.4,12.0,14.0,13.5,6.02
2016,1,5,15,15,0.0,12.0,5.15,11.5,12.0,11.57,4.36
2016,1,5,15,30,0.0,10.0,4.9,11.0,10.0,9.64,2.69
2016,1,5,15,45,225.5,31.0,4.7,11.0,69.5,133.85,106.92
2016,1,5,16,0,451.0,52.0,4.5,11.0,129.0,236.16,186.2
2016,1,5,16,15,352.5,42.0,4.25,11.0,92.0,178.97,135.39
2016,1,5,16,30,254.0,32.0,4.0,11.0,55.0,127.36,84.44
2016,1,5,16,45,127.0,16.0,3.75,11.0,27.5,58.69,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,31.5,19.5,6.45,12.0,22.5,17.32,0.0
2016,1,6,8,0,63.0,39.0,6.3,12.0,45.0,33.19,21.03
2016,1,6,8,15,127.5,57.5,6.3,12.0,77.0,46.12,34.53
2016,1,6,8,30,192.0,76.0,6.3,12.0,109.0,59.91,47.5
2016,1,6,8,45,207.5,95.5,6.3,12.0,140.0,79.35,59.26
2016,1,6,9,0,223.0,115.0,6.3,12.0,171.0,108.54,79.4
2016,1,6,9,15,259.5,128.5,6.35,12.0,203.5,136.61,99.94
2016,1,6,9,30,296.0,142.0,6.4,12.0,236.0,167.46,124.2
2016,1,6,9,45,361.5,134.5,6.5,12.0,262.0,188.75,140.33
2016,1,6,10,0,427.0,127.0,6.6,12.0,288.0,211.89,159.15
2016,1,6,10,15,213.5,76.0,6.7,12.0,156.5,126.29,95.89
2016,1,6,10,30,0.0,25.0,6.8,12.0,25.0,24.13,15.08
2016,1,6,10,45,64.5,114.5,6.95,12.0,144.5,130.76,104.65
2016,1,6,11,0,129.0,204.0,7.1,12.0,264.0,240.11,195.32
2016,1,6,11,15,265.5,194.0,7.0,12.0,322.0,290.83,236.48
2016,1,6,11,30,402.0,184.0,6.9,12.0,380.0,348.84,284.26
2016,1,6,11,45,364.5,194.5,6.85,12.0,374.5,352.52,288.36
2016,1,6,12,0,327.0,205.0,6.8,12.0,369.0,354.45,290.73
2016,1,6,12,15,327.0,205.5,6.65,12.0,368.5,362.57,298.0
2016,1,6,12,30,327.0,206.0,6.5,12.0,368.0,369.69,304.32
2016,1,6,12,45,163.5,139.0,6.35,12.0,220.0,224.56,184.89
2016,1,6,13,0,0.0,72.0,6.2,12.0,72.0,69.62,53.69
2016,1,6,13,15,143.5,132.0,6.15,12.0,198.0,208.44,172.15
2016,1,6,13,30,287.0,192.0,6.1,12.0,324.0,350.68,290.47
2016,1,6,13,45,143.5,154.5,6.05,12.0,220.5,233.74,193.09
2016,1,6,14,0,0.0,117.0,6.0,12.0,117.0,114.36,91.85
2016,1,6,14,15,61.5,138.5,5.9,12.0,161.5,171.52,140.87
2016,1,6,14,30,123.0,160.0,5.8,12.0,206.0,230.96,191.04
2016,1,6,14,45,113.0,147.0,5.75,12.0,186.5,212.16,175.2
2016,1,6,15,0,103.0,134.0,5.7,12.0,167.0,193.29,159.23
2016,1,6,15,15,93.5,117.5,5.55,11.5,144.5,170.61,140.09
2016,1,6,15,30,84.0,101.0,5.4,11.0,122.0,147.93,120.63
2016,1,6,15,45,68.5,83.5,5.25,11.0,99.0,117.13,93.83
2016,1,6,16,0,53.0,66.0,5.1,11.0,76.0,91.43,71.19
2016,1,6,16,15,31.0,48.5,5.05,10.5,54.0,63.94,47.18
2016,1,6,16,30,9.0,31.0,5.0,10.0,32.0,37.03,22.65
2016,1,6,16,45,4.5,15.5,4.95,10.0,16.0,16.21,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,38.5,17.5,2.15,9.5,21.0,15.75,0.0
2016,1,7,8,0,77.0,35.0,2.2,10.0,42.0,28.85,17.79
2016,1,7,8,15,121.5,51.5,2.3,10.0,70.0,41.67,30.98
2016,1,7,8,30,166.0,68.0,2.4,10.0,98.0,54.1,42.75
2016,1,7,8,45,209.0,82.5,2.5,10.5,129.0,69.85,51.48
2016,1,7,9,0,252.0,97.0,2.6,11.0,160.0,96.54,68.38
2016,1,7,9,15,270.0,111.0,2.6,11.0,188.5,123.76,88.73
2016,1,7,9,30,288.0,125.0,2.6,11.0,217.0,152.28,111.77
2016,1,7,9,45,327.0,131.0,2.6,11.0,246.0,179.22,133.57
2016,1,7,10,0,366.0,137.0,2.6,11.0,275.0,206.78,156.63
2016,1,7,10,15,587.0,105.0,2.55,11.0,346.0,253.84,190.92
2016,1,7,10,30,808.0,73.0,2.5,11.0,417.0,315.84,239.39
2016,1,7,10,45,819.0,74.5,2.5,11.5,438.5,349.26,269.58
2016,1,7,11,0,830.0,76.0,2.5,12.0,460.0,381.44,298.21
2016,1,7,11,15,837.5,77.0,2.5,12.0,475.0,410.29,324.18
2016,1,7,11,30,845.0,78.0,2.5,12.0,490.0,437.33,348.16
2016,1,7,11,45,848.0,78.5,2.5,12.0,497.5,459.9,368.16
2016,1,7,12,0,851.0,79.0,2.5,12.0,505.0,480.16,385.93
2016,1,7,12,15,851.0,79.0,2.55,12.0,505.0,496.05,400.09
2016,1,7,12,30,851.0,79.0,2.6,12.0,505.0,509.36,411.94
2016,1,7,12,45,657.0,125.0,2.7,12.0,451.5,467.96,380.0
2016,1,7,13,0,463.0,171.0,2.8,12.0,398.0,418.92,341.26
2016,1,7,13,15,647.5,123.5,2.85,12.0,429.5,473.35,386.49
2016,1,7,13,30,832.0,76.0,2.9,12.0,461.0,522.68,426.81
2016,1,7,13,45,645.5,110.0,2.95,12.0,400.0,461.59,377.95
2016,1,7,14,0,459.0,144.0,3.0,12.0,339.0,396.6,325.62
2016,1,7,14,15,618.0,106.0,2.9,12.0,350.5,437.99,359.82
2016,1,7,14,30,777.0,68.0,2.8,12.0,362.0,469.76,385.08
2016,1,7,14,45,755.0,64.5,2.75,12.0,329.0,445.22,364.54
2016,1,7,15,0,733.0,61.0,2.7,12.0,296.0,419.02,342.4
2016,1,7,15,15,696.5,57.5,2.5,11.5,258.5,384.9,313.62
2016,1,7,15,30,660.0,54.0,2.3,11.0,221.0,350.26,283.58
2016,1,7,15,45,608.5,48.5,2.1,11.0,181.0,307.3,245.56
2016,1,7,16,0,557.0,43.0,1.9,11.0,141.0,267.95,209.62
2016,1,7,16,15,467.0,35.5,1.85,10.5,102.5,212.83,161.08
2016,1,7,16,30,377.0,28.0,1.8,10.0,64.0,162.66,111.49
2016,1,7,16,45,188.5,14.0,1.75,10.0,32.0,75.71,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.4,8.5,13.5,13.03,0.0
2016,1,8,8,0,0.0,27.0,1.5,9.0,27.0,25.76,15.41
2016,1,8,8,15,1.0,44.0,1.6,9.0,44.0,41.04,30.59
2016,1,8,8,30,2.0,61.0,1.7,9.0,61.0,56.07,44.7
2016,1,8,8,45,9.5,77.0,1.8,9.0,79.0,70.67,55.23
2016,1,8,9,0,17.0,93.0,1.9,9.0,97.0,86.65,68.74
2016,1,8,9,15,21.5,108.0,1.85,9.0,114.0,102.23,81.85
2016,1,8,9,30,26.0,123.0,1.8,9.0,131.0,115.83,93.22
2016,1,8,9,45,27.5,135.0,1.75,9.5,144.5,129.2,104.3
2016,1,8,10,0,29.0,147.0,1.7,10.0,158.0,142.65,115.36
2016,1,8,10,15,116.0,165.0,1.65,10.0,213.5,183.12,146.57
2016,1,8,10,30,203.0,183.0,1.6,10.0,269.0,231.82,185.04
2016,1,8,10,45,104.0,171.5,1.6,10.5,216.0,196.51,158.23
2016,1,8,11,0,5.0,160.0,1.6,11.0,163.0,154.85,125.2
2016,1,8,11,15,21.0,179.0,1.65,11.0,190.0,179.76,145.69
2016,1,8,11,30,37.0,198.0,1.7,11.0,217.0,205.68,166.82
2016,1,8,11,45,54.5,208.0,1.75,11.5,236.0,225.06,182.28
2016,1,8,12,0,72.0,218.0,1.8,12.0,255.0,245.23,198.36
2016,1,8,12,15,83.5,220.5,1.85,12.0,263.0,255.8,207.07
2016,1,8,12,30,95.0,223.0,1.9,12.0,271.0,266.54,215.99
2016,1,8,12,45,92.0,220.5,2.0,12.5,266.5,264.94,214.55
2016,1,8,13,0,89.0,218.0,2.1,13.0,262.0,262.99,212.88
2016,1,8,13,15,154.0,210.0,2.1,13.0,283.0,294.24,238.89
2016,1,8,13,30,219.0,202.0,2.1,13.0,304.0,322.29,262.1
2016,1,8,13,45,152.5,193.0,2.15,13.0,262.5,279.39,227.38
2016,1,8,14,0,86.0,184.0,2.2,13.0,221.0,232.07,188.87
2016,1,8,14,15,43.0,147.5,2.2,12.5,166.0,171.75,139.64
2016,1,8,14,30,0.0,111.0,2.2,12.0,111.0,109.04,87.36
2016,1,8,14,45,0.0,100.0,2.25,12.0,100.0,98.26,78.46
2016,1,8,15,0,0.0,89.0,2.3,12.0,89.0,87.45,69.37
2016,1,8,15,15,0.0,77.5,2.15,11.5,77.5,76.09,59.83
2016,1,8,15,30,0.0,66.0,2.0,11.0,66.0,64.7,50.12
2016,1,8,15,45,0.0,54.0,1.9,11.0,54.0,52.74,39.68
2016,1,8,16,0,0.0,42.0,1.8,11.0,42.0,40.7,29.08
2016,1,8,16,15,0.0,30.5,1.85,11.0,30.5,29.45,19.08
2016,1,8,16,30,0.0,19.0,1.9,11.0,19.0,18.33,8.8
2016,1,8,16,45,0.0,9.5,2.0,11.0,9.5,9.16,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,10.0,16.0,5.6,10.5,17.0,15.24,0.0
2016,1,9,8,0,20.0,32.0,5.7,11.0,34.0,29.29,18.11
2016,1,9,8,15,40.5,49.0,5.7,11.0,55.5,43.78,32.67
2016,1,9,8,30,61.0,66.0,5.7,11.0,77.0,55.41,43.73
2016,1,9,8,45,71.0,83.5,5.7,11.0,99.0,71.31,54.49
2016,1,9,9,0,81.0,101.0,5.7,11.0,121.0,91.69,70.31
2016,1,9,9,15,88.0,117.0,5.55,11.0,142.0,111.6,86.46
2016,1,9,9,30,95.0,133.0,5.4,11.0,163.0,132.13,103.55
2016,1,9,9,45,92.5,146.5,5.25,11.0,178.5,151.44,120.21
2016,1,9,10,0,90.0,160.0,5.1,11.0,194.0,168.04,134.61
2016,1,9,10,15,143.0,172.0,4.85,11.0,231.0,196.62,157.3
2016,1,9,10,30,196.0,184.0,4.6,11.0,268.0,230.72,184.97
2016,1,9,10,45,143.0,193.5,4.4,11.5,256.5,229.71,185.44
2016,1,9,11,0,90.0,203.0,4.2,12.0,245.0,225.4,182.6
2016,1,9,11,15,81.5,208.0,3.9,12.0,247.0,230.65,187.09
2016,1,9,11,30,73.0,213.0,3.6,12.0,249.0,235.2,190.9
2016,1,9,11,45,57.5,210.5,3.3,12.0,239.0,228.85,185.73
2016,1,9,12,0,42.0,208.0,3.0,12.0,229.0,221.53,179.69
2016,1,9,12,15,64.5,215.5,2.75,12.0,248.0,241.73,196.27
2016,1,9,12,30,87.0,223.0,2.5,12.0,267.0,262.64,213.31
2016,1,9,12,45,98.0,221.0,2.25,12.0,270.0,268.64,218.21
2016,1,9,13,0,109.0,219.0,2.0,12.0,273.0,274.56,223.07
2016,1,9,13,15,61.5,195.5,1.8,12.0,226.0,227.39,184.55
2016,1,9,13,30,14.0,172.0,1.6,12.0,179.0,176.26,142.47
2016,1,9,13,45,21.5,170.5,1.4,12.0,180.5,179.37,145.35
2016,1,9,14,0,29.0,169.0,1.2,12.0,182.0,186.35,151.21
2016,1,9,14,15,25.5,157.5,1.05,12.0,168.5,169.52,137.42
2016,1,9,14,30,22.0,146.0,0.9,12.0,155.0,156.51,126.78
2016,1,9,14,45,19.0,134.0,0.75,12.0,141.0,143.23,115.84
2016,1,9,15,0,16.0,122.0,0.6,12.0,127.0,130.0,104.84
2016,1,9,15,15,11.0,107.5,0.55,12.0,111.0,113.22,90.8
2016,1,9,15,30,6.0,93.0,0.5,12.0,95.0,96.59,76.73
2016,1,9,15,45,3.0,76.5,0.45,12.0,77.5,78.68,61.4
2016,1,9,16,0,0.0,60.0,0.4,12.0,60.0,60.77,45.9
2016,1,9,16,15,0.0,43.5,0.45,12.0,43.5,43.81,31.04
2016,1,9,16,30,0.0,27.0,0.5,12.0,27.0,26.42,15.32
2016,1,9,16,45,0.0,13.5,0.6,12.0,13.5,13.03,0.0
2016,1,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,111.0,16.5,3.4,9.5,27.0,12.81,0.0
2016,1,10,8,0,222.0,33.0,3.6,10.0,54.0,25.57,15.25
2016,1,10,8,15,288.5,46.0,3.7,10.0,87.5,35.03,25.18
2016,1,10,8,30,355.0,59.0,3.8,10.0,121.0,44.13,33.89
2016,1,10,8,45,402.5,69.0,3.9,10.5,157.0,59.59,39.93
2016,1,10,9,0,450.0,79.0,4.0,11.0,193.0,91.75,57.28
2016,1,10,9,15,476.5,88.5,4.0,11.0,226.5,124.96,80.85
2016,1,10,9,30,503.0,98.0,4.0,11.0,260.0,159.9,108.94
2016,1,10,9,45,540.5,99.5,4.0,11.5,290.5,191.78,135.55
2016,1,10,10,0,578.0,101.0,4.0,12.0,321.0,225.19,164.42
2016,1,10,10,15,566.5,113.0,3.85,12.0,342.0,256.97,194.07
2016,1,10,10,30,555.0,125.0,3.7,12.0,363.0,286.16,221.19
2016,1,10,10,45,459.0,153.5,3.6,12.5,357.0,300.2,236.47
2016,1,10,11,0,363.0,182.0,3.5,13.0,351.0,307.52,244.97
2016,1,10,11,15,191.5,185.0,3.3,13.0,274.5,253.74,204.08
2016,1,10,11,30,20.0,188.0,3.1,13.0,198.0,189.02,152.38
2016,1,10,11,45,211.0,191.0,2.95,13.5,297.5,281.5,227.4
2016,1,10,12,0,402.0,194.0,2.8,14.0,397.0,382.5,307.65
2016,1,10,12,15,397.5,195.5,2.75,14.0,397.0,389.14,313.23
2016,1,10,12,30,393.0,197.0,2.7,14.0,397.0,396.01,319.23
2016,1,10,12,45,232.5,205.5,2.65,14.0,323.5,328.08,265.06
2016,1,10,13,0,72.0,214.0,2.6,14.0,250.0,250.23,201.82
2016,1,10,13,15,43.5,194.0,2.55,14.0,215.5,216.39,174.59
2016,1,10,13,30,15.0,174.0,2.5,14.0,181.0,178.8,143.85
2016,1,10,13,45,7.5,149.5,2.5,14.0,153.0,150.62,120.86
2016,1,10,14,0,0.0,125.0,2.5,14.0,125.0,122.33,97.53
2016,1,10,14,15,0.0,95.0,2.45,14.0,95.0,92.41,72.71
2016,1,10,14,30,0.0,65.0,2.4,14.0,65.0,62.82,47.91
2016,1,10,14,45,0.0,59.0,2.4,14.0,59.0,57.01,43.07
2016,1,10,15,0,0.0,53.0,2.4,14.0,53.0,51.2,38.17
2016,1,10,15,15,0.0,46.5,2.3,13.5,46.5,44.91,32.89
2016,1,10,15,30,0.0,40.0,2.2,13.0,40.0,38.62,27.53
2016,1,10,15,45,0.0,33.0,2.15,12.5,33.0,31.85,21.68
2016,1,10,16,0,0.0,26.0,2.1,12.0,26.0,25.09,15.76
2016,1,10,16,15,0.0,19.0,2.15,11.5,19.0,18.33,9.78
2016,1,10,16,30,0.0,12.0,2.2,11.0,12.0,11.57,3.63
2016,1,10,16,45,0.0,6.0,2.3,11.0,6.0,5.78,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,19.5,16.0,3.1,11.0,18.0,14.55,0.0
2016,1,11,8,0,39.0,32.0,3.1,11.0,36.0,28.07,17.28
2016,1,11,8,15,61.5,49.5,3.15,11.0,59.0,42.33,31.47
2016,1,11,8,30,84.0,67.0,3.2,11.0,82.0,56.18,44.46
2016,1,11,8,45,96.0,84.5,3.25,11.5,105.5,72.65,55.15
2016,1,11,9,0,108.0,102.0,3.3,12.0,129.0,94.37,71.3
2016,1,11,9,15,116.0,118.0,3.25,12.0,151.5,115.64,88.22
2016,1,11,9,30,124.0,134.0,3.2,12.0,174.0,137.57,106.28
2016,1,11,9,45,129.5,148.0,3.15,12.5,194.0,157.98,123.25
2016,1,11,10,0,135.0,162.0,3.1,13.0,214.0,178.69,140.53
2016,1,11,10,15,109.5,173.0,3.0,13.0,217.5,188.59,149.99
2016,1,11,10,30,84.0,184.0,2.9,13.0,221.0,197.62,158.38
2016,1,11,10,45,178.5,190.5,2.85,13.5,273.0,239.55,190.99
2016,1,11,11,0,273.0,197.0,2.8,14.0,325.0,287.99,229.14
2016,1,11,11,15,136.5,170.0,2.75,14.0,234.0,217.79,174.41
2016,1,11,11,30,0.0,143.0,2.7,14.0,143.0,137.72,109.74
2016,1,11,11,45,20.0,175.5,2.65,14.5,186.0,178.15,142.77
2016,1,11,12,0,40.0,208.0,2.6,15.0,229.0,220.67,176.91
2016,1,11,12,15,57.5,215.0,2.55,15.0,245.0,237.96,190.87
2016,1,11,12,30,75.0,222.0,2.5,15.0,261.0,255.8,205.36
2016,1,11,12,45,48.5,206.0,2.45,15.0,231.0,228.25,183.12
2016,1,11,13,0,22.0,190.0,2.4,15.0,201.0,197.17,157.94
2016,1,11,13,15,150.0,194.5,2.35,15.0,265.5,276.98,223.91
2016,1,11,13,30,278.0,199.0,2.3,15.0,330.0,355.79,287.52
2016,1,11,13,45,358.0,175.5,2.25,15.0,337.0,375.43,303.71
2016,1,11,14,0,438.0,152.0,2.2,15.0,344.0,397.94,322.16
2016,1,11,14,15,305.0,158.5,2.1,15.0,288.0,329.13,266.83
2016,1,11,14,30,172.0,165.0,2.0,15.0,232.0,262.3,212.62
2016,1,11,14,45,167.0,151.0,1.95,15.0,211.5,244.12,198.16
