Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,162.0,137.0,1.9,15.0,191.0,225.48,182.91
2016,1,11,15,15,154.0,121.0,1.75,14.5,167.5,202.78,164.31
2016,1,11,15,30,146.0,105.0,1.6,14.0,144.0,179.84,145.13
2016,1,11,15,45,345.5,75.5,1.45,14.0,146.5,236.62,189.12
2016,1,11,16,0,545.0,46.0,1.3,14.0,149.0,272.86,212.6
2016,1,11,16,15,461.5,38.5,1.25,13.5,110.0,219.4,166.08
2016,1,11,16,30,378.0,31.0,1.2,13.0,71.0,170.34,120.87
2016,1,11,16,45,189.0,15.5,1.2,13.0,35.5,81.56,25.53
2016,1,11,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,14.5,3.65,9.5,32.0,10.78,0.0
2016,1,12,8,0,367.0,29.0,3.6,10.0,64.0,22.34,12.73
2016,1,12,8,15,456.5,36.5,3.5,10.0,103.0,26.92,18.09
2016,1,12,8,30,546.0,44.0,3.4,10.0,142.0,31.35,22.49
2016,1,12,8,45,601.5,49.5,3.35,10.5,182.5,47.12,26.07
2016,1,12,9,0,657.0,55.0,3.3,11.0,223.0,87.68,46.26
2016,1,12,9,15,693.0,58.5,3.15,11.0,261.0,125.54,71.83
2016,1,12,9,30,729.0,62.0,3.0,11.0,299.0,165.69,103.84
2016,1,12,9,45,588.5,94.0,2.95,11.5,298.5,196.93,137.79
2016,1,12,10,0,448.0,126.0,2.9,12.0,298.0,217.65,162.43
2016,1,12,10,15,385.0,148.5,2.95,12.5,304.5,239.81,184.54
2016,1,12,10,30,322.0,171.0,3.0,13.0,311.0,257.78,202.23
2016,1,12,10,45,319.5,181.5,3.05,13.5,326.0,279.45,220.95
2016,1,12,11,0,317.0,192.0,3.1,14.0,341.0,300.33,238.66
2016,1,12,11,15,388.0,184.0,3.1,14.0,373.0,332.95,265.38
2016,1,12,11,30,459.0,176.0,3.1,14.0,405.0,368.81,294.8
2016,1,12,11,45,505.0,167.5,3.15,14.5,422.5,394.67,315.9
2016,1,12,12,0,551.0,159.0,3.2,15.0,440.0,420.89,337.19
2016,1,12,12,15,462.5,181.0,3.2,15.0,417.0,410.52,329.69
2016,1,12,12,30,374.0,203.0,3.2,15.0,394.0,393.74,316.82
2016,1,12,12,45,383.0,198.0,3.25,15.0,391.5,399.72,322.37
2016,1,12,13,0,392.0,193.0,3.3,15.0,389.0,404.56,326.89
2016,1,12,13,15,281.0,202.0,3.3,15.0,340.5,358.48,290.03
2016,1,12,13,30,170.0,211.0,3.3,15.0,292.0,307.03,248.47
2016,1,12,13,45,300.0,183.0,3.35,15.0,318.5,353.1,287.17
2016,1,12,14,0,430.0,155.0,3.4,15.0,345.0,397.91,324.08
2016,1,12,14,15,318.0,159.5,3.45,15.0,295.0,337.73,275.39
2016,1,12,14,30,206.0,164.0,3.5,15.0,245.0,278.95,227.47
2016,1,12,14,45,196.0,151.0,3.6,15.0,222.5,258.88,211.34
2016,1,12,15,0,186.0,138.0,3.7,15.0,200.0,238.47,194.54
2016,1,12,15,15,176.5,122.0,3.75,14.5,175.5,214.58,174.92
2016,1,12,15,30,167.0,106.0,3.8,14.0,151.0,190.46,154.65
2016,1,12,15,45,151.0,89.5,3.9,14.0,125.0,162.92,130.83
2016,1,12,16,0,135.0,73.0,4.0,14.0,99.0,135.67,106.87
2016,1,12,16,15,110.0,55.5,4.1,13.5,73.5,104.3,79.47
2016,1,12,16,30,85.0,38.0,4.2,13.0,48.0,78.63,55.85
2016,1,12,16,45,42.5,23.0,4.3,13.0,28.0,40.25,13.47
2016,1,12,17,0,0.0,8.0,4.4,13.0,8.0,7.86,0.0
2016,1,12,17,15,0.0,4.0,4.5,13.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,5.5,5.6,12.5,5.5,5.3,0.0
2016,1,13,8,0,0.0,11.0,5.8,13.0,11.0,10.6,3.0
2016,1,13,8,15,0.0,17.5,5.9,13.0,17.5,16.88,9.08
2016,1,13,8,30,0.0,24.0,6.0,13.0,24.0,23.15,14.91
2016,1,13,8,45,0.0,31.5,6.15,13.5,31.5,30.4,20.29
2016,1,13,9,0,0.0,39.0,6.3,14.0,39.0,37.66,26.54
2016,1,13,9,15,0.0,45.5,6.4,14.0,45.5,43.94,31.96
2016,1,13,9,30,0.0,52.0,6.5,14.0,52.0,50.23,37.33
2016,1,13,9,45,0.0,58.0,6.65,14.5,58.0,56.04,42.15
2016,1,13,10,0,0.0,64.0,6.8,15.0,64.0,61.86,46.92
2016,1,13,10,15,57.5,126.5,6.9,15.0,151.5,135.09,106.74
2016,1,13,10,30,115.0,189.0,7.0,15.0,239.0,210.73,168.32
2016,1,13,10,45,57.5,154.5,7.1,15.0,179.5,166.35,133.0
2016,1,13,11,0,0.0,120.0,7.2,15.0,120.0,115.44,91.48
2016,1,13,11,15,256.5,142.5,7.2,15.0,270.0,241.0,193.78
2016,1,13,11,30,513.0,165.0,7.2,15.0,420.0,382.53,308.57
2016,1,13,11,45,324.5,198.5,7.25,15.0,361.0,341.58,276.73
2016,1,13,12,0,136.0,232.0,7.3,15.0,302.0,291.09,235.89
2016,1,13,12,15,160.0,232.0,7.25,14.5,314.0,307.3,250.02
2016,1,13,12,30,184.0,232.0,7.2,14.0,326.0,323.79,264.38
2016,1,13,12,45,122.0,223.5,7.2,14.0,285.5,286.91,234.12
2016,1,13,13,0,60.0,215.0,7.2,14.0,245.0,245.17,199.56
2016,1,13,13,15,237.0,196.0,7.15,14.0,310.5,329.34,270.8
2016,1,13,13,30,414.0,177.0,7.1,14.0,376.0,411.57,339.54
2016,1,13,13,45,432.5,164.5,7.05,14.0,364.0,410.2,338.87
2016,1,13,14,0,451.0,152.0,7.0,14.0,352.0,407.07,336.81
2016,1,13,14,15,447.0,142.0,6.7,13.5,330.0,392.83,325.79
2016,1,13,14,30,443.0,132.0,6.4,13.0,308.0,377.06,313.29
2016,1,13,14,45,419.5,126.5,6.15,13.0,281.0,354.92,294.61
2016,1,13,15,0,396.0,121.0,5.9,13.0,254.0,332.16,275.13
2016,1,13,15,15,509.5,94.0,5.5,12.5,245.0,348.89,288.43
2016,1,13,15,30,623.0,67.0,5.1,12.0,236.0,361.25,296.62
2016,1,13,15,45,583.5,59.5,4.75,12.0,197.0,321.61,260.94
2016,1,13,16,0,544.0,52.0,4.4,12.0,158.0,282.45,224.98
2016,1,13,16,15,456.5,44.0,4.2,11.5,118.0,226.46,175.62
2016,1,13,16,30,369.0,36.0,4.0,11.0,78.0,174.92,128.26
2016,1,13,16,45,227.0,24.5,3.8,11.0,46.0,105.22,48.9
2016,1,13,17,0,85.0,13.0,3.6,11.0,14.0,34.41,0.0
2016,1,13,17,15,42.5,6.5,3.5,10.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,47.5,17.0,2.75,9.5,21.5,14.45,0.0
2016,1,14,8,0,95.0,34.0,2.9,10.0,43.0,28.12,17.64
2016,1,14,8,15,121.0,51.0,3.1,10.0,69.0,41.32,30.79
2016,1,14,8,30,147.0,68.0,3.3,10.0,95.0,54.1,42.83
2016,1,14,8,45,162.0,85.0,3.5,10.5,121.0,71.57,53.32
2016,1,14,9,0,177.0,102.0,3.7,11.0,147.0,96.45,70.81
2016,1,14,9,15,185.0,118.0,3.85,11.0,172.0,123.86,92.53
2016,1,14,9,30,193.0,134.0,4.0,11.0,197.0,148.85,113.25
2016,1,14,9,45,198.5,148.0,4.2,11.5,219.0,172.19,133.04
2016,1,14,10,0,204.0,162.0,4.4,12.0,241.0,195.73,153.16
2016,1,14,10,15,165.0,176.5,4.55,12.0,243.5,207.48,165.05
2016,1,14,10,30,126.0,191.0,4.7,12.0,246.0,216.12,173.84
2016,1,14,10,45,183.5,198.0,4.85,12.5,283.0,248.78,200.02
2016,1,14,11,0,241.0,205.0,5.0,13.0,320.0,284.36,228.8
2016,1,14,11,15,129.5,197.0,5.2,13.0,259.0,240.68,194.76
2016,1,14,11,30,18.0,189.0,5.4,13.0,198.0,189.24,153.1
2016,1,14,11,45,18.0,191.5,5.65,13.0,200.5,192.62,155.97
2016,1,14,12,0,18.0,194.0,5.9,13.0,203.0,195.93,158.75
2016,1,14,12,15,16.0,191.5,6.1,13.0,199.5,193.37,156.67
2016,1,14,12,30,14.0,189.0,6.3,13.0,196.0,190.64,154.48
2016,1,14,12,45,26.0,197.5,6.5,13.0,210.5,205.98,167.4
2016,1,14,13,0,38.0,206.0,6.7,13.0,225.0,224.42,182.9
2016,1,14,13,15,19.0,172.5,6.75,13.0,182.0,178.85,145.13
2016,1,14,13,30,0.0,139.0,6.8,13.0,139.0,135.6,108.99
2016,1,14,13,45,0.0,117.5,6.85,13.0,117.5,114.43,91.39
2016,1,14,14,0,0.0,96.0,6.9,13.0,96.0,93.2,73.63
2016,1,14,14,15,0.0,88.5,6.75,12.5,88.5,85.86,67.67
2016,1,14,14,30,0.0,81.0,6.6,12.0,81.0,78.5,61.65
2016,1,14,14,45,0.0,73.0,6.5,12.0,73.0,70.63,55.02
2016,1,14,15,0,0.0,65.0,6.4,12.0,65.0,62.83,48.41
2016,1,14,15,15,0.0,57.0,6.3,12.0,57.0,55.08,41.79
2016,1,14,15,30,0.0,49.0,6.2,12.0,49.0,47.33,35.11
2016,1,14,15,45,0.0,40.0,6.15,12.0,40.0,38.62,27.53
2016,1,14,16,0,0.0,31.0,6.1,12.0,31.0,29.92,19.9
2016,1,14,16,15,0.0,23.0,6.1,12.0,23.0,22.19,13.07
2016,1,14,16,30,0.0,15.0,6.1,12.0,15.0,14.46,6.17
2016,1,14,16,45,0.0,8.5,6.2,12.0,8.5,8.19,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,155.5,16.5,0.4,11.5,31.5,12.51,0.0
2016,1,15,8,0,311.0,33.0,0.4,12.0,63.0,26.08,15.97
2016,1,15,8,15,402.5,41.5,0.55,12.0,101.5,31.36,21.94
2016,1,15,8,30,494.0,50.0,0.7,12.0,140.0,36.48,26.96
2016,1,15,8,45,551.5,56.5,0.9,12.0,180.5,53.46,31.28
2016,1,15,9,0,609.0,63.0,1.1,12.0,221.0,90.25,49.5
2016,1,15,9,15,648.0,67.0,1.3,12.0,259.0,127.31,74.71
2016,1,15,9,30,687.0,71.0,1.5,12.0,297.0,166.99,106.14
2016,1,15,9,45,642.0,85.5,1.7,12.5,315.0,201.69,138.88
2016,1,15,10,0,597.0,100.0,1.9,13.0,333.0,231.85,168.18
2016,1,15,10,15,605.0,107.0,1.95,13.0,358.0,265.3,198.46
2016,1,15,10,30,613.0,114.0,2.0,13.0,383.0,298.2,228.04
2016,1,15,10,45,571.0,132.5,2.15,13.0,393.0,323.82,252.32
2016,1,15,11,0,529.0,151.0,2.3,13.0,403.0,344.38,271.75
2016,1,15,11,15,484.5,167.5,2.25,13.0,404.5,359.2,285.63
2016,1,15,11,30,440.0,184.0,2.2,13.0,406.0,370.49,296.07
2016,1,15,11,45,414.5,193.5,2.2,13.5,405.0,380.63,304.63
2016,1,15,12,0,389.0,203.0,2.2,14.0,404.0,387.05,309.94
2016,1,15,12,15,329.5,214.5,2.15,14.0,385.0,377.52,302.85
2016,1,15,12,30,270.0,226.0,2.1,14.0,366.0,365.26,293.36
2016,1,15,12,45,345.0,208.5,2.05,14.0,385.5,392.72,315.99
2016,1,15,13,0,420.0,191.0,2.0,14.0,405.0,423.57,340.94
2016,1,15,13,15,613.5,138.0,1.9,14.0,440.5,481.03,387.27
2016,1,15,13,30,807.0,85.0,1.8,14.0,476.0,533.8,429.14
2016,1,15,13,45,801.0,81.5,1.75,14.0,455.5,527.3,424.04
2016,1,15,14,0,795.0,78.0,1.7,14.0,435.0,518.16,417.19
2016,1,15,14,15,777.0,76.0,1.6,14.0,407.0,501.72,404.25
2016,1,15,14,30,759.0,74.0,1.5,14.0,379.0,483.07,389.37
2016,1,15,14,45,738.0,70.5,1.45,14.0,346.5,459.28,370.42
2016,1,15,15,0,717.0,67.0,1.4,14.0,314.0,433.77,349.69
2016,1,15,15,15,682.0,63.0,1.3,14.0,276.0,399.66,321.5
2016,1,15,15,30,647.0,59.0,1.2,14.0,238.0,366.76,293.58
2016,1,15,15,45,595.0,54.0,1.1,14.0,198.5,323.85,257.06
2016,1,15,16,0,543.0,49.0,1.0,14.0,159.0,282.09,220.64
2016,1,15,16,15,462.5,42.0,1.0,13.5,119.5,229.33,175.53
2016,1,15,16,30,382.0,35.0,1.0,13.0,80.0,180.61,132.12
2016,1,15,16,45,246.5,24.0,1.05,13.0,48.0,113.55,62.32
2016,1,15,17,0,111.0,13.0,1.1,13.0,16.0,41.68,0.0
2016,1,15,17,15,55.5,6.5,1.15,13.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,15.0,4.35,13.0,15.0,14.48,0.0
2016,1,16,8,0,0.0,30.0,4.4,13.0,30.0,28.46,17.84
2016,1,16,8,15,4.5,47.5,4.35,13.0,48.5,44.11,32.87
2016,1,16,8,30,9.0,65.0,4.3,13.0,67.0,59.53,47.13
2016,1,16,8,45,18.5,82.5,4.3,13.5,87.0,75.69,58.4
2016,1,16,9,0,28.0,100.0,4.3,14.0,107.0,90.93,70.69
2016,1,16,9,15,34.0,115.5,4.2,14.0,126.0,107.75,84.5
2016,1,16,9,30,40.0,131.0,4.1,14.0,145.0,125.13,98.81
2016,1,16,9,45,42.0,144.0,4.0,14.5,159.5,140.18,111.13
2016,1,16,10,0,44.0,157.0,3.9,15.0,174.0,155.34,123.47
2016,1,16,10,15,31.5,161.5,3.8,15.0,174.5,159.15,127.01
2016,1,16,10,30,19.0,166.0,3.7,15.0,175.0,163.29,130.65
2016,1,16,10,45,25.0,178.0,3.65,15.0,190.5,177.87,142.44
2016,1,16,11,0,31.0,190.0,3.6,15.0,206.0,191.93,153.78
2016,1,16,11,15,15.5,158.5,3.55,15.0,166.5,158.51,126.5
2016,1,16,11,30,0.0,127.0,3.5,15.0,127.0,122.47,96.85
2016,1,16,11,45,33.0,176.5,3.5,15.5,194.0,185.73,148.56
2016,1,16,12,0,66.0,226.0,3.5,16.0,261.0,250.92,200.88
2016,1,16,12,15,64.5,227.0,3.5,16.0,261.0,253.65,203.01
2016,1,16,12,30,63.0,228.0,3.5,16.0,261.0,256.15,205.13
2016,1,16,12,45,31.5,172.5,3.5,16.0,189.0,186.26,148.72
2016,1,16,13,0,0.0,117.0,3.5,16.0,117.0,113.48,89.01
2016,1,16,13,15,57.0,167.0,3.4,16.0,195.0,196.61,158.02
2016,1,16,13,30,114.0,217.0,3.3,16.0,273.0,284.12,229.05
2016,1,16,13,45,57.0,112.0,3.2,16.0,140.0,142.08,113.57
2016,1,16,14,0,0.0,7.0,3.1,16.0,7.0,6.75,0.06
2016,1,16,14,15,0.0,31.0,3.0,16.0,31.0,29.93,19.74
2016,1,16,14,30,0.0,55.0,2.9,16.0,55.0,53.14,39.37
2016,1,16,14,45,0.0,50.0,2.8,16.0,50.0,48.3,35.34
2016,1,16,15,0,0.0,45.0,2.7,16.0,45.0,43.46,31.29
2016,1,16,15,15,0.0,39.5,2.55,15.5,39.5,38.14,26.87
2016,1,16,15,30,0.0,34.0,2.4,15.0,34.0,32.82,22.39
2016,1,16,15,45,0.0,28.5,2.3,15.0,28.5,27.5,17.8
2016,1,16,16,0,0.0,23.0,2.2,15.0,23.0,22.19,13.17
2016,1,16,16,15,0.0,17.0,2.15,14.5,17.0,16.39,8.12
2016,1,16,16,30,0.0,11.0,2.1,14.0,11.0,10.6,3.04
2016,1,16,16,45,0.0,6.5,2.1,14.0,6.5,6.26,0.0
2016,1,16,17,0,0.0,2.0,2.1,14.0,2.0,1.97,0.0
2016,1,16,17,15,0.0,1.0,2.15,14.0,1.0,0.98,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,5.65,14.0,4.0,3.85,0.0
2016,1,17,8,0,0.0,8.0,5.7,14.0,8.0,7.71,0.71
2016,1,17,8,15,0.0,13.0,5.7,14.0,13.0,12.53,5.28
2016,1,17,8,30,0.0,18.0,5.7,14.0,18.0,17.36,9.74
2016,1,17,8,45,0.0,23.5,5.75,14.0,23.5,22.67,13.68
2016,1,17,9,0,0.0,29.0,5.8,14.0,29.0,27.98,18.3
2016,1,17,9,15,0.0,34.0,5.8,14.0,34.0,32.82,22.47
2016,1,17,9,30,0.0,39.0,5.8,14.0,39.0,37.65,26.6
2016,1,17,9,45,0.0,38.0,5.8,14.5,38.0,36.69,25.69
2016,1,17,10,0,0.0,37.0,5.8,15.0,37.0,35.73,24.77
2016,1,17,10,15,0.0,58.5,5.75,15.0,58.5,56.53,42.34
2016,1,17,10,30,0.0,80.0,5.7,15.0,80.0,77.36,59.8
2016,1,17,10,45,0.0,71.0,5.7,15.0,71.0,68.64,52.37
2016,1,17,11,0,0.0,62.0,5.7,15.0,62.0,59.93,44.99
2016,1,17,11,15,0.0,91.0,5.7,15.0,91.0,87.97,68.43
2016,1,17,11,30,0.0,120.0,5.7,15.0,120.0,115.79,91.51
2016,1,17,11,45,0.0,134.5,5.75,15.0,134.5,129.82,103.06
2016,1,17,12,0,0.0,149.0,5.8,15.0,149.0,143.97,114.7
2016,1,17,12,15,4.5,166.5,5.85,15.0,168.5,163.42,130.74
2016,1,17,12,30,9.0,184.0,5.9,15.0,188.0,183.22,147.06
2016,1,17,12,45,4.5,151.5,5.95,15.0,153.5,149.49,119.31
2016,1,17,13,0,0.0,119.0,6.0,15.0,119.0,115.43,91.15
2016,1,17,13,15,0.0,89.5,6.0,15.0,89.5,86.61,67.23
2016,1,17,13,30,0.0,60.0,6.0,15.0,60.0,57.99,43.32
2016,1,17,13,45,0.0,33.5,6.0,15.0,33.5,32.35,21.76
2016,1,17,14,0,0.0,7.0,6.0,15.0,7.0,6.75,0.08
2016,1,17,14,15,0.0,36.5,5.95,15.0,36.5,35.25,24.3
2016,1,17,14,30,0.0,66.0,5.9,15.0,66.0,63.79,48.51
2016,1,17,14,45,0.0,60.0,5.85,15.0,60.0,57.98,43.66
2016,1,17,15,0,0.0,54.0,5.8,15.0,54.0,52.17,38.79
2016,1,17,15,15,0.0,48.0,5.65,14.5,48.0,46.36,33.96
2016,1,17,15,30,0.0,42.0,5.5,14.0,42.0,40.56,29.07
2016,1,17,15,45,0.0,35.0,5.4,14.0,35.0,33.79,23.22
2016,1,17,16,0,0.0,28.0,5.3,14.0,28.0,27.02,17.32
2016,1,17,16,15,0.0,21.0,5.25,14.0,21.0,20.26,11.39
2016,1,17,16,30,0.0,14.0,5.2,14.0,14.0,13.5,5.43
2016,1,17,16,45,0.0,8.5,5.2,14.0,8.5,8.19,0.11
2016,1,17,17,0,0.0,3.0,5.2,14.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,5.2,14.0,1.5,1.47,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.5,14.5,2.5,12.5,35.0,10.58,0.0
2016,1,18,8,0,401.0,29.0,2.7,13.0,70.0,21.95,12.64
2016,1,18,8,15,487.5,36.5,2.65,13.0,110.5,26.51,17.6
2016,1,18,8,30,574.0,44.0,2.6,13.0,151.0,30.92,21.88
2016,1,18,8,45,630.5,48.5,2.6,13.5,193.0,53.17,28.31
2016,1,18,9,0,687.0,53.0,2.6,14.0,235.0,91.88,47.07
2016,1,18,9,15,722.0,56.5,2.6,14.0,274.5,131.6,74.49
2016,1,18,9,30,757.0,60.0,2.6,14.0,314.0,173.5,108.13
2016,1,18,9,45,776.0,64.0,2.6,14.5,348.0,214.48,143.79
2016,1,18,10,0,795.0,68.0,2.6,15.0,382.0,255.72,180.53
2016,1,18,10,15,810.5,70.0,2.7,15.0,411.0,294.11,215.62
2016,1,18,10,30,826.0,72.0,2.8,15.0,440.0,332.0,250.09
2016,1,18,10,45,738.5,95.5,2.95,15.5,437.5,351.38,270.53
2016,1,18,11,0,651.0,119.0,3.1,16.0,435.0,365.23,285.21
2016,1,18,11,15,493.5,164.5,3.2,16.0,408.5,363.02,286.84
2016,1,18,11,30,336.0,210.0,3.3,16.0,382.0,351.03,279.26
2016,1,18,11,45,332.5,214.5,3.4,16.0,387.0,363.94,290.46
2016,1,18,12,0,329.0,219.0,3.5,16.0,392.0,375.79,300.58
2016,1,18,12,15,310.0,223.0,3.5,16.0,386.5,378.22,303.01
2016,1,18,12,30,291.0,227.0,3.5,16.0,381.0,379.15,304.14
2016,1,18,12,45,211.0,230.5,3.5,16.0,341.5,342.82,275.33
2016,1,18,13,0,131.0,234.0,3.5,16.0,302.0,306.57,246.18
2016,1,18,13,15,325.0,197.5,3.5,16.0,359.5,382.16,308.8
2016,1,18,13,30,519.0,161.0,3.5,16.0,417.0,458.74,370.9
2016,1,18,13,45,305.5,180.5,3.5,16.0,329.5,358.14,289.99
2016,1,18,14,0,92.0,200.0,3.5,16.0,242.0,253.63,204.54
2016,1,18,14,15,52.5,176.0,3.4,15.5,199.5,207.63,167.62
2016,1,18,14,30,13.0,152.0,3.3,15.0,157.0,157.82,126.84
2016,1,18,14,45,118.0,147.5,3.25,15.0,189.5,217.51,177.33
2016,1,18,15,0,223.0,143.0,3.2,15.0,222.0,270.41,221.0
2016,1,18,15,15,211.0,128.5,2.95,15.0,196.5,246.22,200.65
2016,1,18,15,30,199.0,114.0,2.7,15.0,171.0,221.8,180.0
2016,1,18,15,45,181.5,97.5,2.45,15.0,143.0,192.54,155.01
2016,1,18,16,0,164.0,81.0,2.2,15.0,115.0,163.55,129.82
2016,1,18,16,15,139.5,63.5,2.2,14.5,88.0,131.09,101.73
2016,1,18,16,30,115.0,46.0,2.2,14.0,61.0,99.49,73.8
2016,1,18,16,45,57.5,30.5,2.2,14.0,38.0,56.5,34.2
2016,1,18,17,0,0.0,15.0,2.2,14.0,15.0,14.74,0.0
2016,1,18,17,15,0.0,7.5,2.2,14.0,7.5,7.37,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.0,8.7,14.0,8.0,7.71,0.0
2016,1,19,8,0,0.0,16.0,8.8,14.0,16.0,15.43,7.18
2016,1,19,8,15,0.0,25.5,8.95,14.0,25.5,24.61,15.83
2016,1,19,8,30,0.0,35.0,9.1,14.0,35.0,33.79,24.29
2016,1,19,8,45,0.0,44.5,9.25,14.5,44.5,42.98,30.89
2016,1,19,9,0,0.0,54.0,9.4,15.0,54.0,52.18,38.76
2016,1,19,9,15,0.0,64.0,9.25,15.0,64.0,61.75,46.94
2016,1,19,9,30,0.0,74.0,9.1,15.0,74.0,71.21,54.94
2016,1,19,9,45,9.0,112.0,9.0,15.5,115.5,108.03,85.43
2016,1,19,10,0,18.0,150.0,8.9,16.0,157.0,145.43,116.09
2016,1,19,10,15,207.5,158.0,8.6,16.0,250.5,203.19,158.89
2016,1,19,10,30,397.0,166.0,8.3,16.0,344.0,280.0,219.05
2016,1,19,10,45,344.0,185.5,8.05,16.0,345.5,295.67,234.38
2016,1,19,11,0,291.0,205.0,7.8,16.0,347.0,306.13,244.71
2016,1,19,11,15,293.5,212.0,7.65,16.0,359.0,324.56,260.6
2016,1,19,11,30,296.0,219.0,7.5,16.0,371.0,342.43,275.83
2016,1,19,11,45,148.0,183.5,7.4,16.0,259.5,247.58,199.66
2016,1,19,12,0,0.0,148.0,7.3,16.0,148.0,143.0,113.45
2016,1,19,12,15,0.0,148.5,7.05,16.0,148.5,143.7,114.06
2016,1,19,12,30,0.0,149.0,6.8,16.0,149.0,144.41,114.62
2016,1,19,12,45,150.0,185.5,6.55,16.0,263.5,265.68,215.67
2016,1,19,13,0,300.0,222.0,6.3,16.0,378.0,390.39,317.41
2016,1,19,13,15,232.5,223.0,6.3,16.0,342.0,354.43,288.07
2016,1,19,13,30,165.0,224.0,6.3,16.0,306.0,320.48,260.33
2016,1,19,13,45,155.5,217.5,6.35,16.0,292.0,310.32,252.42
2016,1,19,14,0,146.0,211.0,6.4,16.0,278.0,299.7,244.04
2016,1,19,14,15,92.0,188.5,6.35,15.5,230.0,242.61,197.6
2016,1,19,14,30,38.0,166.0,6.3,15.0,182.0,190.28,154.46
2016,1,19,14,45,166.5,151.5,6.25,15.0,212.5,247.4,203.32
2016,1,19,15,0,295.0,137.0,6.2,15.0,243.0,300.53,247.75
2016,1,19,15,15,265.5,127.5,5.95,14.5,215.0,272.01,223.93
2016,1,19,15,30,236.0,118.0,5.7,14.0,187.0,244.05,200.32
2016,1,19,15,45,217.5,101.5,5.5,14.0,157.0,213.45,173.82
2016,1,19,16,0,199.0,85.0,5.3,14.0,127.0,183.1,147.06
2016,1,19,16,15,163.5,67.5,4.9,13.5,97.0,145.5,114.25
2016,1,19,16,30,128.0,50.0,4.5,13.0,67.0,109.49,82.43
2016,1,19,16,45,64.0,33.5,4.15,13.0,42.0,62.92,40.01
2016,1,19,17,0,0.0,17.0,3.8,13.0,17.0,17.07,0.0
2016,1,19,17,15,0.0,8.5,3.6,13.0,8.5,8.36,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.0,1.45,11.0,16.0,15.44,0.48
2016,1,20,8,0,0.0,32.0,1.6,11.0,32.0,30.29,19.98
2016,1,20,8,15,2.5,49.5,1.75,11.0,50.0,45.94,34.93
2016,1,20,8,30,5.0,67.0,1.9,11.0,68.0,61.36,49.26
2016,1,20,8,45,11.5,83.5,2.05,11.5,86.5,76.76,59.9
2016,1,20,9,0,18.0,100.0,2.2,12.0,105.0,93.35,73.62
2016,1,20,9,15,22.5,115.0,2.25,12.0,122.0,109.13,86.73
2016,1,20,9,30,27.0,130.0,2.3,12.0,139.0,122.74,97.97
2016,1,20,9,45,28.0,143.5,2.4,12.5,154.0,137.41,110.02
2016,1,20,10,0,29.0,157.0,2.5,13.0,169.0,152.16,122.03
2016,1,20,10,15,14.5,139.0,2.45,13.5,145.0,136.21,108.93
2016,1,20,10,30,0.0,121.0,2.4,14.0,121.0,115.94,92.12
2016,1,20,10,45,45.0,168.0,2.35,14.5,190.5,175.04,139.89
2016,1,20,11,0,90.0,215.0,2.3,15.0,260.0,238.21,190.2
2016,1,20,11,15,128.0,224.5,2.15,15.0,290.0,267.09,213.03
2016,1,20,11,30,166.0,234.0,2.0,15.0,320.0,298.45,237.91
2016,1,20,11,45,211.0,234.5,1.95,15.0,345.5,326.23,260.1
2016,1,20,12,0,256.0,235.0,1.9,15.0,371.0,356.77,284.44
2016,1,20,12,15,564.5,156.5,1.75,15.0,458.0,447.35,356.76
2016,1,20,12,30,873.0,78.0,1.6,15.0,545.0,543.6,431.71
2016,1,20,12,45,876.0,76.0,1.45,15.5,539.5,554.8,438.92
2016,1,20,13,0,879.0,74.0,1.3,16.0,534.0,563.24,444.39
2016,1,20,13,15,684.5,122.5,1.25,16.0,475.0,513.36,405.94
2016,1,20,13,30,490.0,171.0,1.2,16.0,416.0,455.94,361.51
2016,1,20,13,45,492.0,162.0,1.15,16.0,399.5,449.45,357.37
2016,1,20,14,0,494.0,153.0,1.1,16.0,383.0,441.15,351.34
2016,1,20,14,15,503.5,141.0,1.1,16.0,363.5,431.97,344.84
2016,1,20,14,30,513.0,129.0,1.1,16.0,344.0,420.77,336.59
2016,1,20,14,45,362.5,138.0,1.1,16.0,284.0,346.5,278.17
2016,1,20,15,0,212.0,147.0,1.1,16.0,224.0,270.6,217.7
2016,1,20,15,15,204.0,132.0,1.1,15.5,199.0,247.98,200.17
2016,1,20,15,30,196.0,117.0,1.1,15.0,174.0,224.95,181.56
2016,1,20,15,45,182.0,100.5,1.1,15.0,147.0,197.22,158.29
2016,1,20,16,0,168.0,84.0,1.1,15.0,120.0,169.58,134.58
2016,1,20,16,15,148.5,66.0,1.05,14.5,93.0,138.14,107.49
2016,1,20,16,30,129.0,48.0,1.0,14.0,66.0,107.18,80.22
2016,1,20,16,45,64.5,33.0,1.0,14.0,42.0,61.95,40.02
2016,1,20,17,0,0.0,18.0,1.0,14.0,18.0,18.16,0.0
2016,1,20,17,15,0.0,9.0,0.9,14.0,9.0,8.85,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,175.5,16.5,4.35,11.5,35.5,12.19,0.0
2016,1,21,8,0,351.0,33.0,4.4,12.0,71.0,25.46,15.86
2016,1,21,8,15,437.0,41.5,4.3,12.0,110.5,30.73,21.44
2016,1,21,8,30,523.0,50.0,4.2,12.0,150.0,35.82,26.38
2016,1,21,8,45,583.0,54.5,4.15,12.5,191.5,56.76,30.95
2016,1,21,9,0,643.0,59.0,4.1,13.0,233.0,94.22,50.22
2016,1,21,9,15,678.5,63.0,3.95,13.5,272.0,135.7,79.91
2016,1,21,9,30,714.0,67.0,3.8,14.0,311.0,176.59,112.94
2016,1,21,9,45,561.0,104.5,3.7,14.5,308.5,208.3,147.62
2016,1,21,10,0,408.0,142.0,3.6,15.0,306.0,228.02,171.32
2016,1,21,10,15,525.0,126.5,3.65,15.5,354.0,266.11,201.2
2016,1,21,10,30,642.0,111.0,3.7,16.0,402.0,311.68,237.97
2016,1,21,10,45,727.5,96.0,3.8,16.5,442.0,352.59,272.09
2016,1,21,11,0,813.0,81.0,3.9,17.0,482.0,398.57,310.24
2016,1,21,11,15,671.0,125.5,4.0,17.0,463.5,405.57,319.38
2016,1,21,11,30,529.0,170.0,4.1,17.0,445.0,403.27,319.87
2016,1,21,11,45,520.5,176.5,4.2,17.0,451.0,420.57,334.95
2016,1,21,12,0,512.0,183.0,4.3,17.0,457.0,436.07,348.29
2016,1,21,12,15,511.5,183.0,4.3,17.0,457.5,447.57,358.24
2016,1,21,12,30,511.0,183.0,4.3,17.0,458.0,457.46,366.78
2016,1,21,12,45,464.5,192.0,4.35,17.0,439.5,449.65,361.11
2016,1,21,13,0,418.0,201.0,4.4,17.0,421.0,439.44,353.41
2016,1,21,13,15,440.0,190.0,4.4,16.5,416.5,445.44,359.67
2016,1,21,13,30,462.0,179.0,4.4,16.0,412.0,449.95,364.67
2016,1,21,13,45,263.5,189.5,4.45,16.0,321.0,346.75,281.5
2016,1,21,14,0,65.0,200.0,4.5,16.0,230.0,239.14,192.91
2016,1,21,14,15,117.0,191.0,4.55,16.0,242.0,264.11,214.38
2016,1,21,14,30,169.0,182.0,4.6,16.0,254.0,283.33,230.79
2016,1,21,14,45,87.0,156.0,4.7,16.0,193.0,206.41,167.49
2016,1,21,15,0,5.0,130.0,4.8,16.0,132.0,132.22,105.6
2016,1,21,15,15,2.5,116.5,4.8,15.5,117.5,117.75,93.87
2016,1,21,15,30,0.0,103.0,4.8,15.0,103.0,103.36,81.99
2016,1,21,15,45,0.0,87.0,4.85,15.0,87.0,87.41,68.48
2016,1,21,16,0,0.0,71.0,4.9,15.0,71.0,71.36,54.7
2016,1,21,16,15,0.0,55.0,4.9,14.5,55.0,55.16,40.74
2016,1,21,16,30,0.0,39.0,4.9,14.0,39.0,38.72,26.44
2016,1,21,16,45,0.0,25.0,4.95,14.0,25.0,24.26,13.07
2016,1,21,17,0,0.0,11.0,5.0,14.0,11.0,10.61,0.0
2016,1,21,17,15,0.0,5.5,5.05,14.0,5.5,5.41,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
