Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,753.5,47.5,7.35,9.5,246.0,76.41,36.58
2016,2,1,9,0,799.0,51.0,7.4,10.0,292.0,121.44,64.88
2016,2,1,9,15,764.5,59.0,7.3,10.0,316.0,162.06,99.78
2016,2,1,9,30,730.0,67.0,7.2,10.0,340.0,198.57,134.66
2016,2,1,9,45,803.0,67.5,7.1,10.5,395.0,249.54,178.73
2016,2,1,10,0,876.0,68.0,7.0,11.0,450.0,308.08,230.01
2016,2,1,10,15,890.5,69.5,6.85,11.0,481.5,350.27,269.82
2016,2,1,10,30,905.0,71.0,6.7,11.0,513.0,391.67,308.48
2016,2,1,10,45,910.0,74.0,6.6,11.5,537.5,429.76,343.24
2016,2,1,11,0,915.0,77.0,6.5,12.0,562.0,466.01,375.59
2016,2,1,11,15,921.0,78.0,6.4,12.0,579.5,498.8,405.09
2016,2,1,11,30,927.0,79.0,6.3,12.0,597.0,529.46,432.22
2016,2,1,11,45,924.5,81.5,6.2,12.0,605.5,554.98,454.65
2016,2,1,12,0,922.0,84.0,6.1,12.0,614.0,577.71,474.38
2016,2,1,12,15,922.0,84.0,6.0,12.0,615.5,596.49,490.63
2016,2,1,12,30,922.0,84.0,5.9,12.0,617.0,612.4,504.31
2016,2,1,12,45,918.5,84.0,5.8,12.0,610.5,623.36,513.82
2016,2,1,13,0,915.0,84.0,5.7,12.0,604.0,631.29,520.74
2016,2,1,13,15,909.0,83.0,5.7,12.0,590.0,633.64,523.43
2016,2,1,13,30,903.0,82.0,5.7,12.0,576.0,632.94,523.6
2016,2,1,13,45,896.0,80.0,5.7,12.0,554.5,627.55,519.99
2016,2,1,14,0,889.0,78.0,5.7,12.0,533.0,619.2,513.9
2016,2,1,14,15,875.0,76.5,5.65,12.0,504.0,606.65,504.09
2016,2,1,14,30,861.0,75.0,5.6,12.0,475.0,589.35,490.36
2016,2,1,14,45,845.0,72.0,5.6,12.0,440.5,566.77,472.3
2016,2,1,15,0,829.0,69.0,5.6,12.0,406.0,541.92,452.03
2016,2,1,15,15,802.0,66.0,5.35,11.5,366.0,509.16,425.15
2016,2,1,15,30,775.0,63.0,5.1,11.0,326.0,475.05,396.51
2016,2,1,15,45,737.0,59.0,4.95,11.0,282.0,433.43,360.42
2016,2,1,16,0,699.0,55.0,4.8,11.0,238.0,391.68,323.28
2016,2,1,16,15,639.5,49.5,4.65,10.5,192.5,339.35,277.04
2016,2,1,16,30,580.0,44.0,4.5,10.0,147.0,291.92,233.61
2016,2,1,16,45,483.5,35.5,4.4,10.0,104.5,228.26,175.84
2016,2,1,17,0,387.0,27.0,4.3,10.0,62.0,171.02,116.02
2016,2,1,17,15,193.5,13.5,4.3,9.5,31.0,77.77,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,3.6,9.0,8.0,7.86,0.0
2016,2,2,7,30,0.0,16.0,3.6,9.0,16.0,15.31,0.0
2016,2,2,7,45,56.0,33.5,3.65,9.0,41.0,29.12,17.89
2016,2,2,8,0,112.0,51.0,3.7,9.0,66.0,41.3,30.82
2016,2,2,8,15,143.0,69.5,3.65,9.0,96.5,55.2,43.98
2016,2,2,8,30,174.0,88.0,3.6,9.0,127.0,70.33,58.08
2016,2,2,8,45,197.0,105.5,3.6,9.5,158.5,96.98,71.7
2016,2,2,9,0,220.0,123.0,3.6,10.0,190.0,125.82,93.17
2016,2,2,9,15,240.5,136.5,3.5,10.0,219.5,153.11,115.03
2016,2,2,9,30,261.0,150.0,3.4,10.0,249.0,182.0,139.17
2016,2,2,9,45,337.5,153.5,3.3,10.0,294.5,217.29,167.23
2016,2,2,10,0,414.0,157.0,3.2,10.0,340.0,256.17,199.13
2016,2,2,10,15,606.0,125.0,3.05,10.0,413.0,308.33,240.15
2016,2,2,10,30,798.0,93.0,2.9,10.0,486.0,374.61,293.99
2016,2,2,10,45,543.5,161.5,2.8,10.5,435.0,365.55,291.89
2016,2,2,11,0,289.0,230.0,2.7,11.0,384.0,340.21,274.08
2016,2,2,11,15,569.0,163.0,2.65,11.0,479.0,417.94,337.04
2016,2,2,11,30,849.0,96.0,2.6,11.0,574.0,510.33,411.36
2016,2,2,11,45,861.0,94.0,2.6,11.0,586.0,537.44,433.98
2016,2,2,12,0,873.0,92.0,2.6,11.0,598.0,562.58,455.03
2016,2,2,12,15,874.5,92.0,2.7,11.0,600.5,581.71,471.45
2016,2,2,12,30,876.0,92.0,2.8,11.0,603.0,598.18,485.6
2016,2,2,12,45,885.0,88.0,2.95,11.5,599.5,611.39,496.51
2016,2,2,13,0,894.0,84.0,3.1,12.0,596.0,622.37,505.54
2016,2,2,13,15,661.0,147.0,3.15,12.0,520.5,556.0,452.43
2016,2,2,13,30,428.0,210.0,3.2,12.0,445.0,481.22,391.92
2016,2,2,13,45,327.0,219.0,3.25,12.0,395.0,427.19,349.04
2016,2,2,14,0,226.0,228.0,3.3,12.0,345.0,372.09,304.45
2016,2,2,14,15,534.5,151.5,3.3,12.0,408.0,485.89,400.12
2016,2,2,14,30,843.0,75.0,3.3,12.0,471.0,582.32,479.03
2016,2,2,14,45,825.5,72.5,3.3,12.0,436.5,559.61,460.66
2016,2,2,15,0,808.0,70.0,3.3,12.0,402.0,534.75,440.89
2016,2,2,15,15,781.0,67.0,3.2,11.5,362.5,502.29,415.16
2016,2,2,15,30,754.0,64.0,3.1,11.0,323.0,468.53,387.69
2016,2,2,15,45,709.0,61.0,3.05,11.0,279.0,424.97,350.9
2016,2,2,16,0,664.0,58.0,3.0,11.0,235.0,383.84,315.08
2016,2,2,16,15,604.5,52.0,2.95,10.5,190.5,332.1,270.19
2016,2,2,16,30,545.0,46.0,2.9,10.0,146.0,282.63,225.9
2016,2,2,16,45,444.0,38.0,2.85,10.0,103.5,218.7,168.83
2016,2,2,17,0,343.0,30.0,2.8,10.0,61.0,161.4,111.91
2016,2,2,17,15,171.5,15.0,2.85,9.5,30.5,74.59,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.5,2.8,6.5,13.5,13.27,0.0
2016,2,3,7,30,0.0,27.0,2.9,7.0,27.0,24.03,0.0
2016,2,3,7,45,213.0,34.0,3.05,7.5,63.5,26.4,16.13
2016,2,3,8,0,426.0,41.0,3.2,8.0,100.0,30.99,21.9
2016,2,3,8,15,501.0,49.0,3.2,8.0,143.5,35.45,26.44
2016,2,3,8,30,576.0,57.0,3.2,8.0,187.0,45.95,30.06
2016,2,3,8,45,624.5,62.0,3.25,8.5,231.0,82.94,45.24
2016,2,3,9,0,673.0,67.0,3.3,9.0,275.0,124.07,72.25
2016,2,3,9,15,706.0,71.0,3.3,9.5,316.0,165.8,105.47
2016,2,3,9,30,739.0,75.0,3.3,10.0,357.0,212.2,145.44
2016,2,3,9,45,557.5,120.5,3.3,10.5,345.0,240.93,179.19
2016,2,3,10,0,376.0,166.0,3.3,11.0,333.0,256.77,200.04
2016,2,3,10,15,593.5,127.5,3.2,11.0,412.0,308.59,240.11
2016,2,3,10,30,811.0,89.0,3.1,11.0,491.0,378.26,296.26
2016,2,3,10,45,820.5,91.5,3.05,11.5,515.5,414.91,328.4
2016,2,3,11,0,830.0,94.0,3.0,12.0,540.0,450.27,358.8
2016,2,3,11,15,838.0,95.0,3.0,12.0,557.5,482.0,386.39
2016,2,3,11,30,846.0,96.0,3.0,12.0,575.0,511.97,412.03
2016,2,3,11,45,846.0,98.0,3.0,12.5,584.5,536.84,432.4
2016,2,3,12,0,846.0,100.0,3.0,13.0,594.0,559.26,450.41
2016,2,3,12,15,465.5,182.5,3.0,13.0,455.0,443.91,359.02
2016,2,3,12,30,85.0,265.0,3.0,13.0,316.0,308.49,248.08
2016,2,3,12,45,42.5,184.5,3.05,13.0,210.0,206.2,166.09
2016,2,3,13,0,0.0,104.0,3.1,13.0,104.0,100.72,78.95
2016,2,3,13,15,5.0,149.5,3.1,13.0,152.5,148.44,118.75
2016,2,3,13,30,10.0,195.0,3.1,13.0,201.0,197.05,158.71
2016,2,3,13,45,44.0,211.5,3.15,13.0,234.5,239.16,193.78
2016,2,3,14,0,78.0,228.0,3.2,13.0,268.0,278.45,226.35
2016,2,3,14,15,254.0,199.0,3.15,13.0,321.0,364.65,298.88
2016,2,3,14,30,430.0,170.0,3.1,13.0,374.0,442.62,363.14
2016,2,3,14,45,346.5,169.5,3.1,13.0,326.5,384.38,315.9
2016,2,3,15,0,263.0,169.0,3.1,13.0,279.0,333.59,274.48
2016,2,3,15,15,245.5,156.0,3.05,12.5,250.5,306.84,253.32
2016,2,3,15,30,228.0,143.0,3.0,12.0,222.0,280.02,231.58
2016,2,3,15,45,212.0,125.5,3.0,12.0,191.5,248.83,205.46
2016,2,3,16,0,196.0,108.0,3.0,12.0,161.0,217.71,178.89
2016,2,3,16,15,174.0,89.5,2.95,11.5,130.5,183.0,149.04
2016,2,3,16,30,152.0,71.0,2.9,11.0,100.0,149.02,119.18
2016,2,3,16,45,115.5,52.5,2.9,11.0,71.0,110.57,85.11
2016,2,3,17,0,79.0,34.0,2.9,11.0,42.0,73.98,50.91
2016,2,3,17,15,39.5,17.0,2.9,11.0,21.0,34.59,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,9.5,3.6,8.0,14.0,9.34,0.0
2016,2,4,7,30,200.0,19.0,3.7,8.0,28.0,15.13,0.0
2016,2,4,7,45,323.5,29.5,3.8,8.5,66.0,22.71,13.25
2016,2,4,8,0,447.0,40.0,3.9,9.0,104.0,29.84,20.83
2016,2,4,8,15,521.5,47.5,3.85,9.0,148.0,33.91,24.97
2016,2,4,8,30,596.0,55.0,3.8,9.0,192.0,46.15,28.66
2016,2,4,8,45,642.0,60.5,3.75,9.5,236.0,84.59,45.29
2016,2,4,9,0,688.0,66.0,3.7,10.0,280.0,126.91,73.58
2016,2,4,9,15,720.5,70.0,3.7,10.0,321.5,172.13,110.13
2016,2,4,9,30,753.0,74.0,3.7,10.0,363.0,216.45,148.79
2016,2,4,9,45,771.5,78.0,3.7,10.5,399.0,259.11,187.57
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,302.07,226.74
2016,2,4,10,15,806.5,84.0,3.65,11.0,466.5,342.55,264.0
2016,2,4,10,30,823.0,86.0,3.6,11.0,498.0,382.66,300.41
2016,2,4,10,45,834.0,87.5,3.6,11.5,522.5,419.46,332.99
2016,2,4,11,0,845.0,89.0,3.6,12.0,547.0,455.02,363.79
2016,2,4,11,15,852.5,90.5,3.5,12.0,565.0,487.51,391.95
2016,2,4,11,30,860.0,92.0,3.4,12.0,583.0,518.17,418.03
2016,2,4,11,45,864.0,92.5,3.35,12.5,593.0,544.02,439.14
2016,2,4,12,0,868.0,93.0,3.3,13.0,603.0,567.53,457.94
2016,2,4,12,15,869.0,93.0,3.15,13.0,605.0,586.4,473.33
2016,2,4,12,30,870.0,93.0,3.0,13.0,607.0,602.6,486.35
2016,2,4,12,45,870.5,91.5,2.9,13.5,602.0,614.21,494.92
2016,2,4,13,0,871.0,90.0,2.8,14.0,597.0,622.98,501.14
2016,2,4,13,15,865.5,89.5,2.65,14.0,583.5,626.25,503.71
2016,2,4,13,30,860.0,89.0,2.5,14.0,570.0,626.57,503.95
2016,2,4,13,45,724.0,120.0,2.45,14.0,514.5,578.08,465.99
2016,2,4,14,0,588.0,151.0,2.4,14.0,459.0,526.62,425.53
2016,2,4,14,15,491.0,165.0,2.3,14.0,413.5,478.35,387.57
2016,2,4,14,30,394.0,179.0,2.2,14.0,368.0,432.53,350.98
2016,2,4,14,45,452.0,154.0,2.15,14.0,355.5,436.37,355.29
2016,2,4,15,0,510.0,129.0,2.1,14.0,343.0,436.4,356.02
2016,2,4,15,15,483.5,122.5,2.05,13.5,309.5,406.58,332.66
2016,2,4,15,30,457.0,116.0,2.0,13.0,276.0,376.35,308.59
2016,2,4,15,45,437.5,102.5,2.0,13.0,240.0,341.63,279.97
2016,2,4,16,0,418.0,89.0,2.0,13.0,204.0,306.55,250.26
2016,2,4,16,15,379.0,76.0,2.0,12.5,166.0,263.41,213.54
2016,2,4,16,30,340.0,63.0,2.0,12.0,128.0,221.76,177.05
2016,2,4,16,45,281.0,48.5,2.05,11.5,92.0,172.82,133.91
2016,2,4,17,0,222.0,34.0,2.1,11.0,56.0,127.73,91.15
2016,2,4,17,15,111.0,17.0,2.2,11.0,28.0,60.17,0.0
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,95.5,10.0,3.15,7.5,15.0,9.83,0.0
2016,2,5,7,30,191.0,20.0,3.2,8.0,30.0,15.95,0.0
2016,2,5,7,45,314.0,32.0,3.3,8.5,69.0,24.94,15.33
2016,2,5,8,0,437.0,44.0,3.4,9.0,108.0,33.41,24.05
2016,2,5,8,15,512.5,52.0,3.35,9.5,152.5,37.74,28.38
2016,2,5,8,30,588.0,60.0,3.3,10.0,197.0,52.16,32.49
2016,2,5,8,45,636.0,66.0,3.3,10.5,242.0,90.93,50.16
2016,2,5,9,0,684.0,72.0,3.3,11.0,287.0,133.84,79.16
2016,2,5,9,15,718.0,76.0,3.25,11.5,329.5,176.58,113.39
2016,2,5,9,30,752.0,80.0,3.2,12.0,372.0,224.28,154.33
2016,2,5,9,45,639.0,109.5,3.15,12.5,374.0,254.77,186.97
2016,2,5,10,0,526.0,139.0,3.1,13.0,376.0,277.12,211.52
2016,2,5,10,15,686.0,113.0,2.85,13.0,444.5,329.99,254.0
2016,2,5,10,30,846.0,87.0,2.6,13.0,513.0,395.07,306.87
2016,2,5,10,45,856.5,89.0,2.4,13.5,538.5,433.08,339.33
2016,2,5,11,0,867.0,91.0,2.2,14.0,564.0,469.76,369.8
2016,2,5,11,15,874.0,92.0,2.0,14.0,581.5,502.32,396.82
2016,2,5,11,30,881.0,93.0,1.8,14.0,599.0,532.94,421.51
2016,2,5,11,45,879.5,95.5,1.6,14.5,608.0,558.48,440.7
2016,2,5,12,0,878.0,98.0,1.4,15.0,617.0,581.41,457.15
2016,2,5,12,15,878.0,98.0,1.2,15.0,619.0,600.0,470.61
2016,2,5,12,30,878.0,98.0,1.0,15.0,621.0,615.85,481.47
2016,2,5,12,45,874.0,98.0,0.8,15.5,614.5,626.51,487.11
2016,2,5,13,0,870.0,98.0,0.6,16.0,608.0,634.22,490.16
2016,2,5,13,15,864.0,97.0,0.8,16.0,594.0,636.74,494.92
2016,2,5,13,30,858.0,96.0,1.0,16.0,580.0,636.29,497.3
2016,2,5,13,45,856.0,92.0,1.25,16.0,559.5,632.22,497.29
2016,2,5,14,0,854.0,88.0,1.5,16.0,539.0,625.21,494.71
2016,2,5,14,15,690.0,120.0,1.6,16.0,472.0,556.65,443.14
2016,2,5,14,30,526.0,152.0,1.7,16.0,405.0,484.54,388.07
2016,2,5,14,45,664.5,114.0,1.85,16.0,410.5,522.47,419.93
2016,2,5,15,0,803.0,76.0,2.0,16.0,416.0,548.64,441.58
2016,2,5,15,15,777.5,73.0,1.9,15.5,377.0,516.76,416.83
2016,2,5,15,30,752.0,70.0,1.8,15.0,338.0,483.5,390.75
2016,2,5,15,45,712.0,66.0,1.75,15.0,294.0,440.77,356.0
2016,2,5,16,0,672.0,62.0,1.7,15.0,250.0,400.35,322.07
2016,2,5,16,15,615.0,56.0,1.7,14.0,204.5,348.68,279.4
2016,2,5,16,30,558.0,50.0,1.7,13.0,159.0,299.04,236.82
2016,2,5,16,45,455.0,42.0,1.7,12.5,115.0,232.54,179.41
2016,2,5,17,0,352.0,34.0,1.7,12.0,71.0,172.59,124.35
2016,2,5,17,15,176.0,17.0,1.75,12.0,35.5,82.17,13.85
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,8.0,16.5,9.83,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,15.78,0.0
2016,2,6,7,45,344.0,31.0,3.85,8.5,72.0,23.76,14.52
2016,2,6,8,0,460.0,42.0,4.0,9.0,111.0,31.28,22.21
2016,2,6,8,15,531.5,49.0,3.9,9.5,155.5,34.83,25.79
2016,2,6,8,30,603.0,56.0,3.8,10.0,200.0,50.77,29.78
2016,2,6,8,45,654.0,60.5,3.7,10.5,244.5,89.42,47.65
2016,2,6,9,0,705.0,65.0,3.6,11.0,289.0,135.29,79.34
2016,2,6,9,15,735.5,68.5,3.5,11.5,330.5,177.86,113.87
2016,2,6,9,30,766.0,72.0,3.4,12.0,372.0,222.32,152.52
2016,2,6,9,45,790.0,74.0,3.35,12.5,409.5,265.33,191.26
2016,2,6,10,0,814.0,76.0,3.3,13.0,447.0,309.06,230.67
2016,2,6,10,15,829.0,78.0,3.1,13.5,478.0,350.2,267.6
2016,2,6,10,30,844.0,80.0,2.9,14.0,509.0,390.8,303.21
2016,2,6,10,45,856.0,80.5,2.75,14.5,534.0,427.95,335.27
2016,2,6,11,0,868.0,81.0,2.6,15.0,559.0,465.51,366.64
2016,2,6,11,15,874.5,82.0,2.5,15.0,576.0,497.51,393.71
2016,2,6,11,30,881.0,83.0,2.4,15.0,593.0,527.53,418.58
2016,2,6,11,45,665.5,154.5,2.35,15.5,544.0,505.41,401.0
2016,2,6,12,0,450.0,226.0,2.3,16.0,495.0,471.56,373.47
2016,2,6,12,15,671.0,154.5,2.4,16.0,556.5,541.03,430.17
2016,2,6,12,30,892.0,83.0,2.5,16.0,618.0,611.94,487.11
2016,2,6,12,45,887.5,83.5,2.6,16.0,611.5,622.53,495.95
2016,2,6,13,0,883.0,84.0,2.7,16.0,605.0,630.14,502.84
2016,2,6,13,15,878.0,83.0,2.7,16.0,591.5,632.91,505.66
2016,2,6,13,30,873.0,82.0,2.7,16.0,578.0,632.72,506.18
2016,2,6,13,45,865.5,80.5,2.75,16.5,557.0,627.5,502.14
2016,2,6,14,0,858.0,79.0,2.8,17.0,536.0,619.41,495.86
2016,2,6,14,15,581.5,139.5,2.8,16.5,442.5,513.66,413.39
2016,2,6,14,30,305.0,200.0,2.8,16.0,349.0,399.14,322.2
2016,2,6,14,45,372.5,173.0,2.8,16.0,342.0,407.7,330.89
2016,2,6,15,0,440.0,146.0,2.8,16.0,335.0,419.09,340.84
2016,2,6,15,15,465.5,126.5,2.65,15.5,310.0,405.06,330.41
2016,2,6,15,30,491.0,107.0,2.5,15.0,285.0,388.1,317.25
2016,2,6,15,45,466.5,97.0,2.35,15.0,248.5,353.6,288.57
2016,2,6,16,0,442.0,87.0,2.2,15.0,212.0,319.03,259.21
2016,2,6,16,15,405.0,75.0,2.15,14.5,174.0,276.76,223.44
2016,2,6,16,30,368.0,63.0,2.1,14.0,136.0,235.82,187.73
2016,2,6,16,45,312.5,49.0,2.05,13.5,99.0,187.18,145.02
2016,2,6,17,0,257.0,35.0,2.0,13.0,62.0,142.05,103.11
2016,2,6,17,15,128.5,17.5,1.95,13.0,31.0,67.75,18.76
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.5,3.2,10.5,18.5,9.34,0.0
2016,2,7,7,30,311.0,19.0,3.4,11.0,37.0,15.95,0.0
2016,2,7,7,45,431.5,27.5,3.6,11.5,78.5,22.14,13.09
2016,2,7,8,0,552.0,36.0,3.8,12.0,120.0,28.05,19.11
2016,2,7,8,15,619.0,41.5,3.9,12.0,166.0,30.88,22.01
2016,2,7,8,30,686.0,47.0,4.0,12.0,212.0,49.7,26.09
2016,2,7,8,45,730.5,50.5,4.15,12.5,257.5,91.03,45.25
2016,2,7,9,0,775.0,54.0,4.3,13.0,303.0,136.03,76.22
2016,2,7,9,15,803.5,56.5,4.2,13.5,345.5,180.83,112.84
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,230.38,156.02
2016,2,7,9,45,846.5,63.0,4.05,14.5,425.0,275.59,197.07
2016,2,7,10,0,861.0,67.0,4.0,15.0,462.0,320.57,237.87
2016,2,7,10,15,875.5,68.5,3.8,15.0,494.5,362.78,276.27
2016,2,7,10,30,890.0,70.0,3.6,15.0,527.0,404.26,313.33
2016,2,7,10,45,899.5,72.0,3.45,15.5,552.0,443.18,346.95
2016,2,7,11,0,909.0,74.0,3.3,16.0,577.0,480.57,378.39
2016,2,7,11,15,915.5,74.5,3.2,16.0,595.0,513.36,406.26
2016,2,7,11,30,922.0,75.0,3.1,16.0,613.0,544.06,431.84
2016,2,7,11,45,925.5,75.5,3.05,16.5,623.5,570.88,453.18
2016,2,7,12,0,929.0,76.0,3.0,17.0,634.0,595.16,472.06
2016,2,7,12,15,929.5,76.0,2.95,17.0,636.0,614.54,487.75
2016,2,7,12,30,930.0,76.0,2.9,17.0,638.0,631.03,501.02
2016,2,7,12,45,930.5,75.0,2.9,17.5,632.5,643.54,510.37
2016,2,7,13,0,931.0,74.0,2.9,18.0,627.0,653.02,517.31
2016,2,7,13,15,926.0,73.5,2.9,18.0,613.0,656.54,520.65
2016,2,7,13,30,921.0,73.0,2.9,18.0,599.0,656.93,521.61
2016,2,7,13,45,912.5,72.0,2.95,18.0,577.5,651.5,518.38
2016,2,7,14,0,904.0,71.0,3.0,18.0,556.0,643.05,512.82
2016,2,7,14,15,891.5,69.5,2.95,18.0,527.5,628.67,502.31
2016,2,7,14,30,879.0,68.0,2.9,18.0,499.0,611.55,489.6
2016,2,7,14,45,862.0,66.5,2.9,18.0,464.5,589.2,472.86
2016,2,7,15,0,845.0,65.0,2.9,18.0,430.0,564.61,454.09
2016,2,7,15,15,821.0,62.5,2.7,17.5,390.0,535.79,431.78
2016,2,7,15,30,797.0,60.0,2.5,17.0,350.0,502.69,405.65
2016,2,7,15,45,763.0,56.5,2.35,17.0,306.0,462.1,372.37
2016,2,7,16,0,729.0,53.0,2.2,17.0,262.0,421.13,337.9
2016,2,7,16,15,677.0,48.5,2.15,16.5,216.0,370.87,295.87
2016,2,7,16,30,625.0,44.0,2.1,16.0,170.0,322.12,253.6
2016,2,7,16,45,540.0,37.0,2.05,15.5,125.5,260.04,199.7
2016,2,7,17,0,455.0,30.0,2.0,15.0,81.0,202.91,147.23
2016,2,7,17,15,227.5,15.0,2.0,15.0,40.5,97.72,37.61
2016,2,7,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,10.81,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,17.39,2.28
2016,2,8,7,45,365.0,32.5,4.75,12.5,78.0,24.78,15.38
2016,2,8,8,0,483.0,43.0,4.9,13.0,119.0,31.77,22.32
2016,2,8,8,15,555.5,50.0,4.8,13.5,165.0,35.29,25.79
2016,2,8,8,30,628.0,57.0,4.7,14.0,211.0,56.16,31.04
2016,2,8,8,45,672.5,62.0,4.6,14.5,256.0,96.41,51.02
2016,2,8,9,0,717.0,67.0,4.5,15.0,301.0,143.3,84.13
2016,2,8,9,15,748.5,70.5,4.35,15.5,343.5,186.93,119.53
2016,2,8,9,30,780.0,74.0,4.2,16.0,386.0,232.53,158.87
2016,2,8,9,45,813.5,74.0,4.05,16.5,426.0,277.08,198.2
2016,2,8,10,0,847.0,74.0,3.9,17.0,466.0,323.13,238.83
2016,2,8,10,15,861.5,75.5,3.8,17.0,498.0,365.18,276.74
2016,2,8,10,30,876.0,77.0,3.7,17.0,530.0,408.83,315.18
2016,2,8,10,45,887.5,78.0,3.6,17.5,555.5,447.29,348.14
2016,2,8,11,0,899.0,79.0,3.5,18.0,581.0,484.38,379.13
2016,2,8,11,15,905.5,80.0,3.4,18.5,599.0,517.47,406.21
2016,2,8,11,30,912.0,81.0,3.3,19.0,617.0,548.5,430.95
2016,2,8,11,45,915.5,81.0,3.2,19.5,627.0,574.69,451.41
2016,2,8,12,0,919.0,81.0,3.1,20.0,637.0,598.35,469.45
2016,2,8,12,15,919.5,81.5,3.0,20.0,639.0,618.12,485.05
2016,2,8,12,30,920.0,82.0,2.9,20.0,641.0,635.05,498.25
2016,2,8,12,45,922.0,80.0,2.8,20.5,636.0,647.41,506.97
2016,2,8,13,0,924.0,78.0,2.7,21.0,631.0,656.78,513.3
2016,2,8,13,15,919.0,77.5,2.65,21.0,617.0,660.29,516.35
2016,2,8,13,30,914.0,77.0,2.6,21.0,603.0,660.69,517.07
2016,2,8,13,45,905.0,76.0,2.55,21.0,581.5,654.96,513.25
2016,2,8,14,0,896.0,75.0,2.5,21.0,560.0,646.24,507.18
2016,2,8,14,15,884.0,73.5,2.4,21.0,531.5,632.21,496.9
2016,2,8,14,30,872.0,72.0,2.3,21.0,503.0,615.46,484.47
2016,2,8,14,45,854.0,70.5,2.25,21.0,468.5,595.25,469.42
2016,2,8,15,0,836.0,69.0,2.2,21.0,434.0,570.26,450.6
2016,2,8,15,15,812.0,66.0,2.05,20.5,394.0,538.2,426.53
2016,2,8,15,30,788.0,63.0,1.9,20.0,354.0,504.62,400.71
2016,2,8,15,45,753.0,60.0,1.75,20.0,309.5,464.15,368.16
2016,2,8,16,0,718.0,57.0,1.6,20.0,265.0,423.34,334.48
2016,2,8,16,15,665.0,52.0,1.6,19.5,219.0,372.13,292.79
2016,2,8,16,30,612.0,47.0,1.6,19.0,173.0,322.47,250.83
2016,2,8,16,45,526.0,39.5,1.65,18.5,128.0,262.44,199.67
2016,2,8,17,0,440.0,32.0,1.7,18.0,83.0,205.25,148.51
2016,2,8,17,15,282.5,21.0,1.7,17.5,48.0,123.93,57.19
2016,2,8,17,30,125.0,10.0,1.7,17.0,13.0,43.29,0.0
2016,2,8,17,45,62.5,5.0,1.75,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,142.0,11.0,3.2,11.5,20.5,10.81,0.0
2016,2,9,7,30,284.0,22.0,3.4,12.0,41.0,17.2,3.67
2016,2,9,7,45,399.5,32.0,3.6,12.5,83.0,24.11,14.94
2016,2,9,8,0,515.0,42.0,3.8,13.0,125.0,30.64,21.38
2016,2,9,8,15,585.0,48.5,3.85,13.5,171.5,33.79,24.5
2016,2,9,8,30,655.0,55.0,3.9,14.0,218.0,60.64,33.14
2016,2,9,8,45,700.5,59.5,3.95,14.5,264.5,101.72,53.9
2016,2,9,9,0,746.0,64.0,4.0,15.0,311.0,146.7,85.57
2016,2,9,9,15,722.0,72.5,3.75,15.5,336.5,186.82,120.62
2016,2,9,9,30,698.0,81.0,3.5,16.0,362.0,221.1,152.69
2016,2,9,9,45,646.5,104.0,3.25,16.5,383.5,260.8,190.12
2016,2,9,10,0,595.0,127.0,3.0,17.0,405.0,295.44,222.36
2016,2,9,10,15,648.0,121.0,2.7,17.5,442.5,334.33,254.89
2016,2,9,10,30,701.0,115.0,2.4,18.0,480.0,376.05,289.22
2016,2,9,10,45,594.0,157.5,2.15,18.5,477.0,398.11,308.53
2016,2,9,11,0,487.0,200.0,1.9,19.0,474.0,410.39,318.74
2016,2,9,11,15,479.5,210.0,1.75,19.0,487.0,433.84,337.38
2016,2,9,11,30,472.0,220.0,1.6,19.0,500.0,455.69,354.22
2016,2,9,11,45,696.0,153.0,1.45,19.5,572.5,528.64,409.81
2016,2,9,12,0,920.0,86.0,1.3,20.0,645.0,607.71,468.32
2016,2,9,12,15,920.0,86.0,1.2,20.0,647.0,626.79,481.84
2016,2,9,12,30,920.0,86.0,1.1,20.0,649.0,643.0,493.46
2016,2,9,12,45,919.5,84.5,1.05,20.5,643.5,654.42,500.98
2016,2,9,13,0,919.0,83.0,1.0,21.0,638.0,662.8,506.2
2016,2,9,13,15,914.0,82.5,1.05,21.0,624.0,666.32,509.84
2016,2,9,13,30,909.0,82.0,1.1,21.0,610.0,666.74,511.26
2016,2,9,13,45,633.5,152.5,1.2,21.0,514.0,569.95,439.97
2016,2,9,14,0,358.0,223.0,1.3,21.0,418.0,461.54,358.39
2016,2,9,14,15,316.0,217.5,1.35,20.5,383.5,429.35,336.0
2016,2,9,14,30,274.0,212.0,1.4,20.0,349.0,396.79,312.31
2016,2,9,14,45,265.5,199.0,1.5,20.0,324.5,376.31,297.55
2016,2,9,15,0,257.0,186.0,1.6,20.0,300.0,355.07,281.86
2016,2,9,15,15,230.0,169.5,1.5,19.5,264.5,318.83,254.14
2016,2,9,15,30,203.0,153.0,1.4,19.0,229.0,276.76,221.49
2016,2,9,15,45,189.0,136.5,1.35,18.5,200.0,248.09,198.99
2016,2,9,16,0,175.0,120.0,1.3,18.0,171.0,219.58,176.01
2016,2,9,16,15,159.5,101.0,1.25,17.5,141.5,187.61,149.65
2016,2,9,16,30,144.0,82.0,1.2,17.0,112.0,156.03,122.95
2016,2,9,16,45,120.0,62.5,1.15,16.5,83.0,120.93,92.84
2016,2,9,17,0,96.0,43.0,1.1,16.0,54.0,92.09,67.03
2016,2,9,17,15,48.0,26.0,1.1,15.5,31.5,47.85,22.67
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,88.0,12.0,2.0,12.0,18.5,11.8,0.0
2016,2,10,7,30,176.0,24.0,2.0,12.0,37.0,18.66,5.76
2016,2,10,7,45,258.5,38.5,2.0,12.5,73.0,29.45,19.64
2016,2,10,8,0,341.0,53.0,2.0,13.0,109.0,39.78,29.49
2016,2,10,8,15,390.5,66.0,2.0,13.0,149.5,48.48,37.66
2016,2,10,8,30,440.0,79.0,2.0,13.0,190.0,73.45,47.61
2016,2,10,8,45,489.5,84.0,2.0,13.5,229.5,105.7,65.16
2016,2,10,9,0,539.0,89.0,2.0,14.0,269.0,141.78,90.6
2016,2,10,9,15,650.5,84.5,1.85,14.0,330.0,184.61,122.25
2016,2,10,9,30,762.0,80.0,1.7,14.0,391.0,239.75,166.29
2016,2,10,9,45,747.5,85.5,1.6,14.5,414.0,276.11,200.06
2016,2,10,10,0,733.0,91.0,1.5,15.0,437.0,307.63,229.47
2016,2,10,10,15,789.0,89.5,1.5,15.5,484.5,359.44,272.83
2016,2,10,10,30,845.0,88.0,1.5,16.0,532.0,411.7,315.81
2016,2,10,10,45,854.5,90.0,1.55,16.5,557.0,449.7,347.69
2016,2,10,11,0,864.0,92.0,1.6,17.0,582.0,486.33,377.74
2016,2,10,11,15,871.0,93.0,1.65,17.0,600.0,519.17,404.97
2016,2,10,11,30,878.0,94.0,1.7,17.0,618.0,550.08,430.21
2016,2,10,11,45,582.0,184.5,1.8,17.0,534.0,498.61,391.35
2016,2,10,12,0,286.0,275.0,1.9,17.0,450.0,431.49,338.8
2016,2,10,12,15,587.0,184.5,1.9,17.0,546.0,530.88,418.75
2016,2,10,12,30,888.0,94.0,1.9,17.0,642.0,635.63,500.22
2016,2,10,12,45,887.5,93.0,1.95,17.5,636.5,647.24,508.17
2016,2,10,13,0,887.0,92.0,2.0,18.0,631.0,655.92,514.62
2016,2,10,13,15,882.0,91.5,2.0,18.0,617.5,659.31,517.77
2016,2,10,13,30,877.0,91.0,2.0,18.0,604.0,661.56,519.98
2016,2,10,13,45,868.0,90.0,2.0,18.5,582.5,656.16,515.63
2016,2,10,14,0,859.0,89.0,2.0,19.0,561.0,647.85,509.14
2016,2,10,14,15,714.0,118.5,1.95,19.0,498.0,585.13,461.52
2016,2,10,14,30,569.0,148.0,1.9,19.0,435.0,518.23,410.46
2016,2,10,14,45,514.0,149.0,1.9,19.0,395.0,480.24,381.98
2016,2,10,15,0,459.0,150.0,1.9,19.0,355.0,442.2,352.83
2016,2,10,15,15,332.5,152.5,1.8,18.5,294.0,359.1,288.1
2016,2,10,15,30,206.0,155.0,1.7,18.0,233.0,281.39,226.32
2016,2,10,15,45,190.5,138.5,1.6,17.5,203.5,251.81,203.07
2016,2,10,16,0,175.0,122.0,1.5,17.0,174.0,222.46,179.28
2016,2,10,16,15,159.0,103.0,1.5,16.5,144.0,190.22,152.64
2016,2,10,16,30,143.0,84.0,1.5,16.0,114.0,158.41,125.67
2016,2,10,16,45,120.0,64.0,1.55,16.0,85.0,123.02,95.03
2016,2,10,17,0,97.0,44.0,1.6,16.0,56.0,93.8,68.79
2016,2,10,17,15,48.5,27.0,1.6,15.5,33.0,49.65,25.92
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,9.83,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,102.0,12.5,1.85,12.5,20.0,12.29,0.0
2016,2,11,7,30,204.0,25.0,1.9,13.0,40.0,19.72,7.42
2016,2,11,7,45,279.5,39.0,1.95,13.5,76.5,29.76,19.93
2016,2,11,8,0,355.0,53.0,2.0,14.0,113.0,39.66,29.31
2016,2,11,8,15,403.5,65.5,1.8,14.0,153.0,47.94,37.06
2016,2,11,8,30,452.0,78.0,1.6,14.0,193.0,74.73,47.44
2016,2,11,8,45,490.5,85.5,1.45,14.5,232.0,108.89,67.16
2016,2,11,9,0,529.0,93.0,1.3,15.0,271.0,146.04,94.04
2016,2,11,9,15,600.0,91.0,1.1,15.5,318.0,183.69,122.72
2016,2,11,9,30,671.0,89.0,0.9,16.0,365.0,227.33,157.9
2016,2,11,9,45,551.5,130.0,0.75,16.5,370.5,263.45,193.21
2016,2,11,10,0,432.0,171.0,0.6,17.0,376.0,288.0,217.19
2016,2,11,10,15,386.5,194.0,0.6,17.0,387.0,314.23,240.19
2016,2,11,10,30,341.0,217.0,0.6,17.0,398.0,334.14,257.35
2016,2,11,10,45,346.0,227.5,0.6,17.5,418.5,360.65,278.04
2016,2,11,11,0,351.0,238.0,0.6,18.0,439.0,386.8,297.95
2016,2,11,11,15,482.5,205.0,0.6,18.0,490.5,434.68,334.88
2016,2,11,11,30,614.0,172.0,0.6,18.0,542.0,489.63,376.8
2016,2,11,11,45,605.5,180.5,0.6,18.0,550.0,511.32,393.06
2016,2,11,12,0,597.0,189.0,0.6,18.0,558.0,529.66,406.94
2016,2,11,12,15,485.0,225.0,0.6,18.0,525.5,512.49,393.72
2016,2,11,12,30,373.0,261.0,0.6,18.0,493.0,487.72,374.89
2016,2,11,12,45,333.5,267.0,0.65,18.0,473.0,476.56,367.3
2016,2,11,13,0,294.0,273.0,0.7,18.0,453.0,463.5,358.0
2016,2,11,13,15,344.5,255.5,0.65,18.0,462.0,482.63,373.15
2016,2,11,13,30,395.0,238.0,0.6,18.0,471.0,500.74,387.16
2016,2,11,13,45,479.0,204.5,0.6,18.5,477.0,527.41,407.57
2016,2,11,14,0,563.0,171.0,0.6,19.0,483.0,546.98,422.66
2016,2,11,14,15,614.0,146.0,0.65,18.5,470.5,553.88,430.08
2016,2,11,14,30,665.0,121.0,0.7,18.0,458.0,554.92,433.39
2016,2,11,14,45,653.0,114.5,0.8,18.0,427.0,533.35,418.77
2016,2,11,15,0,641.0,108.0,0.9,18.0,396.0,509.88,402.52
2016,2,11,15,15,626.5,106.0,0.95,17.5,366.5,488.11,387.3
2016,2,11,15,30,612.0,104.0,1.0,17.0,337.0,464.84,370.35
2016,2,11,15,45,573.5,97.0,1.1,17.0,294.5,422.26,337.57
2016,2,11,16,0,535.0,90.0,1.2,17.0,252.0,379.89,303.99
2016,2,11,16,15,479.5,80.5,1.3,16.5,208.0,325.99,260.72
2016,2,11,16,30,424.0,71.0,1.4,16.0,164.0,276.64,219.6
2016,2,11,16,45,347.0,58.0,1.5,16.0,121.5,217.53,169.27
2016,2,11,17,0,270.0,45.0,1.6,16.0,79.0,163.59,122.12
2016,2,11,17,15,135.0,29.0,1.65,15.5,46.0,91.54,54.6
2016,2,11,17,30,0.0,13.0,1.7,15.0,13.0,12.78,0.0
2016,2,11,17,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
