Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,12.78,0.0
2016,2,22,7,15,230.0,23.0,2.95,10.5,50.0,17.99,5.26
2016,2,22,7,30,460.0,33.0,3.0,11.0,87.0,24.79,15.78
2016,2,22,7,45,545.0,40.5,3.1,11.5,134.5,28.93,20.09
2016,2,22,8,0,630.0,48.0,3.2,12.0,182.0,36.06,26.75
2016,2,22,8,15,683.5,53.0,3.15,12.0,232.0,58.26,31.2
2016,2,22,8,30,737.0,58.0,3.1,12.0,282.0,102.99,53.98
2016,2,22,8,45,771.5,62.0,3.05,12.5,329.5,149.29,87.29
2016,2,22,9,0,806.0,66.0,3.0,13.0,377.0,198.3,127.81
2016,2,22,9,15,831.0,68.5,3.0,13.5,421.5,246.23,170.21
2016,2,22,9,30,856.0,71.0,3.0,14.0,466.0,295.38,214.33
2016,2,22,9,45,873.0,73.5,3.0,14.5,505.0,346.04,259.58
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,393.29,301.32
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.5,437.66,340.42
2016,2,22,10,30,916.0,79.0,2.9,15.0,611.0,481.1,377.84
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.5,521.22,411.13
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,559.59,442.13
2016,2,22,11,15,937.0,84.0,2.9,16.0,681.0,594.24,470.4
2016,2,22,11,30,943.0,85.0,2.9,16.0,700.0,626.66,496.41
2016,2,22,11,45,945.0,86.0,2.95,16.5,710.0,654.29,517.6
2016,2,22,12,0,947.0,87.0,3.0,17.0,720.0,679.2,536.35
2016,2,22,12,15,948.0,87.0,3.05,17.0,722.5,699.63,552.57
2016,2,22,12,30,949.0,87.0,3.1,17.0,725.0,717.08,566.43
2016,2,22,12,45,943.0,88.5,3.2,17.5,718.0,728.29,574.33
2016,2,22,13,0,937.0,90.0,3.3,18.0,711.0,736.27,579.69
2016,2,22,13,15,794.5,132.0,3.35,18.0,651.0,690.56,545.45
2016,2,22,13,30,652.0,174.0,3.4,18.0,591.0,640.59,507.0
2016,2,22,13,45,699.0,150.5,3.45,18.0,584.5,651.06,516.96
2016,2,22,14,0,746.0,127.0,3.5,18.0,578.0,658.19,524.07
2016,2,22,14,15,657.5,147.0,3.45,18.0,530.5,615.59,491.1
2016,2,22,14,30,569.0,167.0,3.4,18.0,483.0,569.23,455.28
2016,2,22,14,45,719.5,123.0,3.4,18.0,497.0,618.58,495.8
2016,2,22,15,0,870.0,79.0,3.4,18.0,511.0,654.53,525.25
2016,2,22,15,15,849.5,76.5,3.2,17.5,469.0,622.7,501.3
2016,2,22,15,30,829.0,74.0,3.0,17.0,427.0,589.06,475.86
2016,2,22,15,45,798.5,71.0,2.9,16.5,380.5,547.56,444.01
2016,2,22,16,0,768.0,68.0,2.8,16.0,334.0,505.33,410.67
2016,2,22,16,15,724.0,63.0,2.65,15.5,285.0,453.55,368.61
2016,2,22,16,30,680.0,58.0,2.5,15.0,236.0,402.62,325.81
2016,2,22,16,45,609.5,51.5,2.45,14.5,186.0,342.67,274.51
2016,2,22,17,0,539.0,45.0,2.4,14.0,136.0,284.03,222.73
2016,2,22,17,15,420.0,35.0,2.35,13.5,91.0,208.48,156.09
2016,2,22,17,30,301.0,25.0,2.3,13.0,46.0,138.56,72.0
2016,2,22,17,45,150.5,12.5,2.25,13.0,23.0,53.92,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.85,11.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,2.0,11.0,14.0,13.76,0.0
2016,2,23,7,15,223.5,25.0,2.15,11.0,52.5,19.7,7.6
2016,2,23,7,30,447.0,36.0,2.3,11.0,91.0,27.34,18.11
2016,2,23,7,45,537.0,44.5,2.5,11.5,140.5,32.23,23.07
2016,2,23,8,0,627.0,53.0,2.7,12.0,190.0,36.9,27.53
2016,2,23,8,15,681.5,58.5,2.85,12.0,240.5,66.23,36.43
2016,2,23,8,30,736.0,64.0,3.0,12.0,291.0,111.59,60.65
2016,2,23,8,45,776.0,67.5,3.15,12.5,340.5,158.27,94.57
2016,2,23,9,0,816.0,71.0,3.3,13.0,390.0,208.25,135.98
2016,2,23,9,15,649.0,112.5,3.25,13.5,384.0,244.61,175.76
2016,2,23,9,30,482.0,154.0,3.2,14.0,378.0,267.18,202.46
2016,2,23,9,45,694.5,117.0,3.15,14.5,470.0,326.4,248.31
2016,2,23,10,0,907.0,80.0,3.1,15.0,562.0,407.3,312.73
2016,2,23,10,15,919.5,82.0,2.9,15.0,595.5,452.75,352.21
2016,2,23,10,30,932.0,84.0,2.7,15.0,629.0,497.21,389.89
2016,2,23,10,45,941.0,85.0,2.5,15.5,655.5,537.8,422.7
2016,2,23,11,0,950.0,86.0,2.3,16.0,682.0,576.67,453.02
2016,2,23,11,15,955.5,87.0,2.15,16.5,700.5,611.71,479.6
2016,2,23,11,30,961.0,88.0,2.0,17.0,719.0,644.44,503.57
2016,2,23,11,45,961.5,89.5,1.9,17.5,729.0,672.16,523.39
2016,2,23,12,0,962.0,91.0,1.8,18.0,739.0,697.04,540.61
2016,2,23,12,15,962.0,91.0,1.7,18.0,740.5,717.16,555.05
2016,2,23,12,30,962.0,91.0,1.6,18.0,742.0,734.22,567.04
2016,2,23,12,45,957.5,91.5,1.55,18.5,735.0,745.59,573.62
2016,2,23,13,0,953.0,92.0,1.5,19.0,728.0,753.7,577.86
2016,2,23,13,15,948.0,91.5,1.45,19.0,713.0,757.15,580.08
2016,2,23,13,30,943.0,91.0,1.4,19.0,698.0,757.34,580.19
2016,2,23,13,45,933.0,90.5,1.35,19.0,674.5,750.8,575.77
2016,2,23,14,0,923.0,90.0,1.3,19.0,651.0,741.12,569.35
2016,2,23,14,15,911.5,88.0,1.35,19.0,621.0,725.77,560.11
2016,2,23,14,30,900.0,86.0,1.4,19.0,591.0,707.53,548.87
2016,2,23,14,45,883.5,84.5,1.45,19.0,553.5,686.92,535.45
2016,2,23,15,0,867.0,83.0,1.5,19.0,516.0,660.87,517.57
2016,2,23,15,15,845.0,80.0,1.5,18.5,473.5,627.49,494.57
2016,2,23,15,30,823.0,77.0,1.5,18.0,431.0,592.35,469.68
2016,2,23,15,45,788.0,74.0,1.5,18.0,383.5,548.23,436.41
2016,2,23,16,0,753.0,71.0,1.5,18.0,336.0,503.64,401.88
2016,2,23,16,15,707.5,66.0,1.5,17.5,286.5,453.7,362.78
2016,2,23,16,30,662.0,61.0,1.5,17.0,237.0,402.79,321.45
2016,2,23,16,45,581.0,55.0,1.55,16.5,186.0,336.43,266.6
2016,2,23,17,0,500.0,49.0,1.6,16.0,135.0,274.71,213.74
2016,2,23,17,15,384.0,37.5,1.65,15.5,90.5,199.62,148.95
2016,2,23,17,30,268.0,26.0,1.7,15.0,46.0,131.02,73.27
2016,2,23,17,45,134.0,13.0,1.75,15.0,23.0,50.3,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,13.76,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,20.55,9.22
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,29.88,20.45
2016,2,24,7,45,452.0,48.5,1.55,11.5,132.0,35.52,26.06
2016,2,24,8,0,543.0,58.0,1.7,12.0,179.0,40.9,31.16
2016,2,24,8,15,598.0,64.5,1.65,12.5,227.5,67.84,38.2
2016,2,24,8,30,653.0,71.0,1.6,13.0,276.0,110.41,62.09
2016,2,24,8,45,695.5,75.0,1.6,13.5,323.5,154.24,94.13
2016,2,24,9,0,738.0,79.0,1.6,14.0,371.0,204.64,135.43
2016,2,24,9,15,764.0,82.5,1.5,14.5,414.5,250.74,175.53
2016,2,24,9,30,790.0,86.0,1.4,15.0,458.0,298.29,217.11
2016,2,24,9,45,811.0,88.0,1.3,15.5,496.5,343.99,256.85
2016,2,24,10,0,832.0,90.0,1.2,16.0,535.0,390.11,295.95
2016,2,24,10,15,845.5,92.0,1.15,16.5,567.5,433.3,331.9
2016,2,24,10,30,859.0,94.0,1.1,17.0,600.0,475.77,366.15
2016,2,24,10,45,867.5,95.5,1.05,17.5,625.5,514.37,396.44
2016,2,24,11,0,876.0,97.0,1.0,18.0,651.0,552.9,425.63
2016,2,24,11,15,882.0,98.0,0.95,18.0,668.5,586.01,450.86
2016,2,24,11,30,888.0,99.0,0.9,18.0,686.0,617.03,473.97
2016,2,24,11,45,889.5,100.0,0.9,18.5,696.0,643.08,492.57
2016,2,24,12,0,891.0,101.0,0.9,19.0,706.0,666.53,508.98
2016,2,24,12,15,891.5,101.0,1.0,19.0,707.5,685.66,524.17
2016,2,24,12,30,892.0,101.0,1.1,19.0,709.0,701.95,537.27
2016,2,24,12,45,892.0,99.5,1.2,19.0,703.5,713.5,546.83
2016,2,24,13,0,892.0,98.0,1.3,19.0,698.0,722.05,553.94
2016,2,24,13,15,887.0,97.5,1.4,19.0,683.5,725.11,557.35
2016,2,24,13,30,882.0,97.0,1.5,19.0,669.0,725.1,558.75
2016,2,24,13,45,874.5,95.5,1.65,19.0,647.0,719.26,556.56
2016,2,24,14,0,867.0,94.0,1.8,19.0,625.0,713.15,554.23
2016,2,24,14,15,855.0,92.5,1.85,19.0,596.0,698.53,545.07
2016,2,24,14,30,843.0,91.0,1.9,19.0,567.0,681.19,534.03
2016,2,24,14,45,826.0,89.0,1.95,19.0,531.0,657.39,517.63
2016,2,24,15,0,809.0,87.0,2.0,19.0,495.0,631.34,499.29
2016,2,24,15,15,787.0,84.0,2.0,18.5,454.0,598.99,476.56
2016,2,24,15,30,765.0,81.0,2.0,18.0,413.0,565.07,452.07
2016,2,24,15,45,733.0,77.0,2.05,18.0,367.5,522.9,419.99
2016,2,24,16,0,701.0,73.0,2.1,18.0,322.0,482.43,388.26
2016,2,24,16,15,656.5,67.5,2.05,17.0,274.5,431.78,348.66
2016,2,24,16,30,612.0,62.0,2.0,16.0,227.0,382.29,308.48
2016,2,24,16,45,544.5,54.5,1.95,15.5,179.0,321.75,257.45
2016,2,24,17,0,477.0,47.0,1.9,15.0,131.0,265.05,208.05
2016,2,24,17,15,370.0,36.0,1.9,14.5,88.5,194.32,146.47
2016,2,24,17,30,263.0,25.0,1.9,14.0,46.0,130.45,77.95
2016,2,24,17,45,131.5,12.5,1.95,14.0,23.0,49.56,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,12.78,0.0
2016,2,25,7,15,201.0,28.0,0.25,13.0,50.5,21.69,10.79
2016,2,25,7,30,325.0,43.0,0.3,13.0,86.0,33.46,23.53
2016,2,25,7,45,404.0,54.5,0.35,13.5,131.0,40.78,30.59
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,47.73,37.05
2016,2,25,8,15,538.5,74.0,0.45,14.0,223.5,76.46,45.54
2016,2,25,8,30,594.0,82.0,0.5,14.0,271.0,117.59,69.61
2016,2,25,8,45,631.0,88.5,0.55,14.5,317.0,160.04,100.94
2016,2,25,9,0,668.0,95.0,0.6,15.0,363.0,205.66,138.03
2016,2,25,9,15,696.0,99.0,0.65,15.5,405.5,249.78,175.68
2016,2,25,9,30,724.0,103.0,0.7,16.0,448.0,295.65,215.03
2016,2,25,9,45,748.0,105.0,0.75,16.5,486.5,339.85,252.85
2016,2,25,10,0,772.0,107.0,0.8,17.0,525.0,387.32,292.42
2016,2,25,10,15,786.5,109.5,0.8,17.5,556.5,429.08,326.63
2016,2,25,10,30,801.0,112.0,0.8,18.0,588.0,470.35,359.51
2016,2,25,10,45,814.5,112.5,0.8,18.5,614.0,508.51,389.18
2016,2,25,11,0,828.0,113.0,0.8,19.0,640.0,545.63,417.26
2016,2,25,11,15,578.5,204.0,0.75,19.0,577.0,518.7,396.39
2016,2,25,11,30,329.0,295.0,0.7,19.0,514.0,476.61,363.41
2016,2,25,11,45,329.5,299.5,0.65,19.5,522.0,492.63,374.72
2016,2,25,12,0,330.0,304.0,0.6,20.0,530.0,507.74,384.61
2016,2,25,12,15,591.0,209.5,0.45,20.0,615.0,600.11,453.4
2016,2,25,12,30,852.0,115.0,0.3,20.0,700.0,694.31,520.24
2016,2,25,12,45,659.5,187.0,0.2,20.0,638.0,648.03,483.26
2016,2,25,13,0,467.0,259.0,0.1,20.0,576.0,593.12,441.88
2016,2,25,13,15,664.5,181.0,0.2,20.0,621.0,661.36,495.04
2016,2,25,13,30,862.0,103.0,0.3,20.0,666.0,723.6,541.29
2016,2,25,13,45,852.0,103.0,0.4,20.5,644.0,717.84,537.62
2016,2,25,14,0,842.0,103.0,0.5,21.0,622.0,709.18,533.04
2016,2,25,14,15,830.5,101.0,0.7,21.0,593.5,694.53,526.77
2016,2,25,14,30,819.0,99.0,0.9,21.0,565.0,677.2,518.13
2016,2,25,14,45,798.5,98.0,1.1,21.0,529.0,652.38,503.27
2016,2,25,15,0,778.0,97.0,1.3,21.0,493.0,625.49,486.26
2016,2,25,15,15,755.5,93.5,1.55,20.5,452.5,592.79,465.54
2016,2,25,15,30,733.0,90.0,1.8,20.0,412.0,560.73,444.17
2016,2,25,15,45,701.0,85.5,2.05,19.5,367.0,518.91,414.35
2016,2,25,16,0,669.0,81.0,2.3,19.0,322.0,476.74,382.96
2016,2,25,16,15,624.5,75.0,2.25,18.5,274.5,426.3,343.02
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,377.05,302.72
2016,2,25,16,45,522.0,59.5,2.15,17.5,180.5,319.38,254.39
2016,2,25,17,0,464.0,50.0,2.1,17.0,134.0,264.86,207.11
2016,2,25,17,15,359.0,38.5,2.0,16.5,91.0,194.36,146.23
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,131.53,81.83
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,49.7,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.0,1.2,12.5,3.0,2.95,0.0
2016,2,26,7,0,0.0,6.0,1.3,13.0,6.0,5.9,0.0
2016,2,26,7,15,0.0,19.5,1.4,13.0,19.5,18.82,9.1
2016,2,26,7,30,0.0,33.0,1.5,13.0,33.0,31.85,22.15
2016,2,26,7,45,0.0,49.5,1.65,13.5,49.5,47.02,36.07
2016,2,26,8,0,0.0,66.0,1.8,14.0,66.0,61.99,49.65
2016,2,26,8,15,0.0,83.5,1.85,14.0,83.5,78.12,60.95
2016,2,26,8,30,0.0,101.0,1.9,14.0,101.0,94.46,74.73
2016,2,26,8,45,0.0,117.5,1.95,14.5,117.5,110.05,87.51
2016,2,26,9,0,0.0,134.0,2.0,15.0,134.0,125.7,100.13
2016,2,26,9,15,169.0,162.0,2.0,15.0,243.0,186.49,144.15
2016,2,26,9,30,338.0,190.0,2.0,15.0,352.0,266.34,204.89
2016,2,26,9,45,375.0,199.0,2.05,15.5,392.5,304.4,235.72
2016,2,26,10,0,412.0,208.0,2.1,16.0,433.0,342.85,266.88
2016,2,26,10,15,494.0,195.0,2.05,16.0,480.5,385.38,301.18
2016,2,26,10,30,576.0,182.0,2.0,16.0,528.0,433.17,339.55
2016,2,26,10,45,583.0,189.0,2.0,16.5,551.5,466.68,366.01
2016,2,26,11,0,590.0,196.0,2.0,17.0,575.0,499.34,391.27
2016,2,26,11,15,551.0,217.0,2.0,17.0,578.5,518.24,405.96
2016,2,26,11,30,512.0,238.0,2.0,17.0,582.0,533.57,417.58
2016,2,26,11,45,471.5,258.5,2.05,17.0,579.0,544.18,425.54
2016,2,26,12,0,431.0,279.0,2.1,17.0,576.0,551.67,430.95
2016,2,26,12,15,525.5,243.5,2.15,17.0,606.5,591.58,462.95
2016,2,26,12,30,620.0,208.0,2.2,17.0,637.0,633.71,496.2
2016,2,26,12,45,594.0,215.0,2.3,17.5,622.5,632.05,494.38
2016,2,26,13,0,568.0,222.0,2.4,18.0,608.0,629.3,491.96
2016,2,26,13,15,705.5,167.5,2.45,17.5,637.5,679.88,533.59
2016,2,26,13,30,843.0,113.0,2.5,17.0,667.0,724.58,569.88
2016,2,26,13,45,574.5,193.5,2.65,17.0,565.5,617.36,487.86
2016,2,26,14,0,306.0,274.0,2.8,17.0,464.0,505.62,400.0
2016,2,26,14,15,554.5,188.5,2.85,17.0,513.5,596.21,475.21
2016,2,26,14,30,803.0,103.0,2.9,17.0,563.0,674.14,538.48
2016,2,26,14,45,791.5,98.0,2.95,17.0,528.0,651.19,521.58
2016,2,26,15,0,780.0,93.0,3.0,17.0,493.0,625.88,503.35
2016,2,26,15,15,757.0,90.0,3.05,16.5,452.0,593.22,479.95
2016,2,26,15,30,734.0,87.0,3.1,16.0,411.0,561.04,456.3
2016,2,26,15,45,707.0,81.5,3.15,16.0,367.0,520.8,424.98
2016,2,26,16,0,680.0,76.0,3.2,16.0,323.0,479.92,392.36
2016,2,26,16,15,636.0,70.5,3.1,15.5,276.0,429.75,351.73
2016,2,26,16,30,592.0,65.0,3.0,15.0,229.0,380.76,310.8
2016,2,26,16,45,527.5,57.5,2.9,14.5,182.0,321.7,260.43
2016,2,26,17,0,463.0,50.0,2.8,14.0,135.0,266.26,211.65
2016,2,26,17,15,357.0,39.0,2.55,13.5,92.5,195.54,149.73
2016,2,26,17,30,251.0,28.0,2.3,13.0,50.0,133.56,87.35
2016,2,26,17,45,125.5,14.0,2.05,13.0,25.0,50.19,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,11.3,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,20.85,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.5,24.37,14.0
2016,2,27,7,30,438.0,40.0,2.2,12.0,102.0,29.91,20.62
2016,2,27,7,45,523.0,47.0,2.3,12.5,150.0,33.31,24.09
2016,2,27,8,0,608.0,54.0,2.4,13.0,198.0,36.62,27.26
2016,2,27,8,15,657.5,59.5,2.35,13.0,247.0,74.86,38.74
2016,2,27,8,30,707.0,65.0,2.3,13.0,296.0,122.93,69.1
2016,2,27,8,45,743.0,68.5,2.3,13.5,344.0,168.42,104.13
2016,2,27,9,0,779.0,72.0,2.3,14.0,392.0,216.83,145.08
2016,2,27,9,15,803.0,75.0,2.25,14.5,435.5,264.39,187.24
2016,2,27,9,30,827.0,78.0,2.2,15.0,479.0,313.13,230.49
2016,2,27,9,45,842.5,80.5,2.15,15.5,517.5,359.4,271.39
2016,2,27,10,0,858.0,83.0,2.1,16.0,556.0,405.54,311.2
2016,2,27,10,15,870.5,85.0,2.05,16.0,588.5,452.12,350.84
2016,2,27,10,30,883.0,87.0,2.0,16.0,621.0,494.95,386.61
2016,2,27,10,45,889.5,89.0,1.95,16.0,646.0,533.65,418.33
2016,2,27,11,0,896.0,91.0,1.9,16.0,671.0,570.58,447.89
2016,2,27,11,15,901.5,92.0,1.9,16.0,688.5,604.06,474.44
2016,2,27,11,30,907.0,93.0,1.9,16.0,706.0,635.36,498.84
2016,2,27,11,45,751.0,155.0,1.95,16.5,668.0,622.38,487.37
2016,2,27,12,0,595.0,217.0,2.0,17.0,630.0,600.22,468.78
2016,2,27,12,15,599.0,215.5,2.05,17.0,631.5,617.02,482.21
2016,2,27,12,30,603.0,214.0,2.1,17.0,633.0,630.96,493.19
2016,2,27,12,45,531.5,240.5,2.2,17.0,607.5,616.75,482.27
2016,2,27,13,0,460.0,267.0,2.3,17.0,582.0,600.68,469.91
2016,2,27,13,15,507.0,242.0,2.35,17.0,583.5,615.03,482.53
2016,2,27,13,30,554.0,217.0,2.4,17.0,585.0,627.46,493.57
2016,2,27,13,45,523.0,221.0,2.45,17.0,559.0,611.63,482.03
2016,2,27,14,0,492.0,225.0,2.5,17.0,533.0,594.1,469.34
2016,2,27,14,15,673.0,158.5,2.5,17.0,559.0,653.72,518.09
2016,2,27,14,30,854.0,92.0,2.5,17.0,585.0,701.24,556.24
2016,2,27,14,45,841.5,89.0,2.5,17.0,550.0,678.9,540.54
2016,2,27,15,0,829.0,86.0,2.5,17.0,515.0,654.12,522.78
2016,2,27,15,15,686.5,108.5,2.5,16.5,444.5,573.57,461.83
2016,2,27,15,30,544.0,131.0,2.5,16.0,374.0,491.69,398.74
2016,2,27,15,45,540.0,116.0,2.5,16.0,336.0,462.71,376.71
2016,2,27,16,0,536.0,101.0,2.5,16.0,298.0,429.31,350.31
2016,2,27,16,15,594.5,81.0,2.45,15.5,271.0,422.17,344.66
2016,2,27,16,30,653.0,61.0,2.4,15.0,244.0,408.83,332.58
2016,2,27,16,45,595.5,54.0,2.35,14.5,195.5,351.04,283.43
2016,2,27,17,0,538.0,47.0,2.3,14.0,147.0,296.28,235.25
2016,2,27,17,15,431.5,37.5,2.4,13.5,102.0,223.56,171.73
2016,2,27,17,30,325.0,28.0,2.5,13.0,57.0,159.46,107.57
2016,2,27,17,45,162.5,14.0,2.6,13.0,28.5,61.49,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,2.75,10.5,9.5,9.34,0.0
2016,2,28,7,0,0.0,19.0,2.8,11.0,19.0,17.88,0.0
2016,2,28,7,15,98.5,36.5,2.85,11.5,51.0,30.04,19.09
2016,2,28,7,30,197.0,54.0,2.9,12.0,83.0,43.64,32.7
2016,2,28,7,45,240.5,72.0,3.0,12.5,121.0,57.11,45.24
2016,2,28,8,0,284.0,90.0,3.1,13.0,159.0,70.66,57.61
2016,2,28,8,15,310.5,107.5,3.05,13.0,198.0,103.55,72.9
2016,2,28,8,30,337.0,125.0,3.0,13.0,237.0,139.13,98.18
2016,2,28,8,45,366.5,136.0,2.95,13.5,274.5,168.67,120.81
2016,2,28,9,0,396.0,147.0,2.9,14.0,312.0,204.65,150.37
2016,2,28,9,15,213.5,170.0,2.8,14.0,260.0,202.84,156.88
2016,2,28,9,30,31.0,193.0,2.7,14.0,208.0,186.28,148.88
2016,2,28,9,45,31.0,206.5,2.65,14.5,223.0,201.31,160.68
2016,2,28,10,0,31.0,220.0,2.6,15.0,238.0,216.32,172.25
2016,2,28,10,15,189.5,238.5,2.55,15.0,353.5,302.08,239.84
2016,2,28,10,30,348.0,257.0,2.5,15.0,469.0,401.06,317.37
2016,2,28,10,45,298.5,279.0,2.5,15.5,466.5,411.45,324.97
2016,2,28,11,0,249.0,301.0,2.5,16.0,464.0,418.69,329.94
2016,2,28,11,15,411.0,260.0,2.55,16.0,537.0,483.6,382.03
2016,2,28,11,30,573.0,219.0,2.6,16.0,610.0,557.4,440.35
2016,2,28,11,45,508.0,249.5,2.65,16.5,599.5,563.24,443.18
2016,2,28,12,0,443.0,280.0,2.7,17.0,589.0,564.74,442.84
2016,2,28,12,15,413.0,290.0,2.75,17.0,578.5,564.19,442.51
2016,2,28,12,30,383.0,300.0,2.8,17.0,568.0,562.98,441.55
2016,2,28,12,45,262.0,316.0,2.9,17.0,498.5,501.93,394.15
2016,2,28,13,0,141.0,332.0,3.0,17.0,429.0,433.62,340.5
2016,2,28,13,15,475.0,232.0,3.05,17.0,550.5,584.38,463.25
2016,2,28,13,30,809.0,132.0,3.1,17.0,672.0,727.58,575.5
2016,2,28,13,45,543.0,208.0,3.15,17.0,565.0,615.07,487.21
2016,2,28,14,0,277.0,284.0,3.2,17.0,458.0,498.12,394.49
2016,2,28,14,15,305.5,264.5,3.2,16.5,448.5,498.42,397.45
2016,2,28,14,30,334.0,245.0,3.2,16.0,439.0,496.82,398.36
2016,2,28,14,45,272.0,237.5,3.25,16.0,389.5,444.04,357.23
2016,2,28,15,0,210.0,230.0,3.3,16.0,340.0,385.51,311.3
2016,2,28,15,15,267.0,203.5,3.3,16.0,331.5,398.18,323.23
2016,2,28,15,30,324.0,177.0,3.3,16.0,323.0,400.27,326.39
2016,2,28,15,45,223.5,165.5,3.3,16.0,261.5,320.98,262.05
2016,2,28,16,0,123.0,154.0,3.3,16.0,200.0,240.01,195.51
2016,2,28,16,15,108.0,135.0,3.3,15.5,171.5,208.88,170.34
2016,2,28,16,30,93.0,116.0,3.3,15.0,143.0,178.38,145.0
2016,2,28,16,45,79.5,94.5,3.3,14.5,114.0,146.13,117.68
2016,2,28,17,0,66.0,73.0,3.3,14.0,85.0,114.38,90.22
2016,2,28,17,15,41.0,52.0,3.3,13.5,59.0,74.2,55.5
2016,2,28,17,30,16.0,31.0,3.3,13.0,33.0,40.26,24.93
2016,2,28,17,45,8.0,15.5,3.3,13.0,16.5,18.53,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.5,9.5,2.35,10.5,14.0,9.34,0.0
2016,2,29,7,0,187.0,19.0,2.4,11.0,28.0,14.78,0.0
2016,2,29,7,15,316.5,30.5,2.45,11.5,69.0,23.08,13.89
2016,2,29,7,30,446.0,42.0,2.5,12.0,110.0,30.85,21.64
2016,2,29,7,45,533.5,49.0,2.6,12.5,159.5,34.21,24.99
2016,2,29,8,0,621.0,56.0,2.7,13.0,209.0,45.06,27.73
2016,2,29,8,15,310.5,82.5,2.7,13.5,159.0,82.55,54.06
2016,2,29,8,30,0.0,109.0,2.7,14.0,109.0,101.89,80.98
2016,2,29,8,45,77.0,144.0,2.7,14.5,176.5,142.48,111.18
2016,2,29,9,0,154.0,179.0,2.7,15.0,244.0,190.35,147.47
2016,2,29,9,15,167.5,198.5,2.65,15.5,276.0,220.35,171.7
2016,2,29,9,30,181.0,218.0,2.6,16.0,308.0,251.57,196.82
2016,2,29,9,45,179.0,236.5,2.55,16.5,331.0,277.57,217.8
2016,2,29,10,0,177.0,255.0,2.5,17.0,354.0,303.24,238.11
2016,2,29,10,15,269.5,255.5,2.4,17.0,416.5,352.27,276.45
2016,2,29,10,30,362.0,256.0,2.3,17.0,479.0,410.49,321.87
2016,2,29,10,45,629.0,175.0,2.25,17.5,580.5,489.3,383.62
2016,2,29,11,0,896.0,94.0,2.2,18.0,682.0,586.49,458.61
2016,2,29,11,15,901.5,94.5,2.1,18.0,700.0,619.57,483.68
2016,2,29,11,30,907.0,95.0,2.0,18.0,718.0,650.45,506.95
2016,2,29,11,45,915.0,93.5,1.95,18.5,729.0,678.63,527.11
2016,2,29,12,0,923.0,92.0,1.9,19.0,740.0,704.39,545.09
2016,2,29,12,15,924.0,92.0,1.9,19.0,742.0,724.31,559.36
2016,2,29,12,30,925.0,92.0,1.9,19.0,744.0,741.29,571.19
2016,2,29,12,45,927.0,90.0,1.9,19.0,738.5,753.93,580.07
2016,2,29,13,0,929.0,88.0,1.9,19.0,733.0,763.48,586.92
2016,2,29,13,15,924.5,87.5,1.85,19.0,718.5,766.72,589.08
2016,2,29,13,30,920.0,87.0,1.8,19.0,704.0,766.75,589.18
2016,2,29,13,45,770.0,134.5,1.8,19.5,639.5,712.06,550.17
2016,2,29,14,0,620.0,182.0,1.8,20.0,575.0,651.72,504.24
2016,2,29,14,15,749.0,133.5,1.75,20.0,587.0,691.09,535.92
2016,2,29,14,30,878.0,85.0,1.7,20.0,599.0,718.71,556.46
2016,2,29,14,45,855.5,85.5,1.65,20.0,561.5,695.79,540.61
2016,2,29,15,0,833.0,86.0,1.6,20.0,524.0,667.57,521.32
2016,2,29,15,15,812.0,83.0,1.5,20.0,482.0,634.55,497.22
2016,2,29,15,30,791.0,80.0,1.4,20.0,440.0,599.85,471.54
2016,2,29,15,45,757.0,77.5,1.3,20.0,393.5,556.39,438.83
2016,2,29,16,0,723.0,75.0,1.2,20.0,347.0,512.53,405.15
2016,2,29,16,15,681.0,70.5,1.1,19.5,298.0,464.42,368.06
2016,2,29,16,30,639.0,66.0,1.0,19.0,249.0,415.2,328.94
2016,2,29,16,45,569.0,59.5,0.95,18.5,199.5,351.78,277.72
2016,2,29,17,0,499.0,53.0,0.9,18.0,150.0,292.33,227.99
2016,2,29,17,15,398.0,42.5,0.85,18.0,105.0,220.83,167.38
2016,2,29,17,30,297.0,32.0,0.8,18.0,60.0,157.38,109.52
2016,2,29,17,45,148.5,16.0,0.8,18.0,30.0,73.33,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,112.0,10.0,2.15,12.5,16.5,9.83,0.0
2016,3,1,7,0,224.0,20.0,2.3,13.0,33.0,15.52,0.59
2016,3,1,7,15,353.0,31.5,2.35,13.5,75.5,23.76,14.5
2016,3,1,7,30,482.0,43.0,2.4,14.0,118.0,31.48,22.05
2016,3,1,7,45,561.0,50.0,2.5,14.5,168.0,34.8,25.33
2016,3,1,8,0,640.0,57.0,2.6,15.0,218.0,49.21,28.62
2016,3,1,8,15,687.0,62.0,2.5,15.0,268.0,94.82,50.12
2016,3,1,8,30,734.0,67.0,2.4,15.0,318.0,141.41,81.68
2016,3,1,8,45,701.5,79.0,2.35,15.5,347.0,181.9,116.83
2016,3,1,9,0,669.0,91.0,2.3,16.0,376.0,221.6,153.48
2016,3,1,9,15,651.5,108.0,2.35,16.0,409.0,265.96,193.97
2016,3,1,9,30,634.0,125.0,2.4,16.0,442.0,308.03,232.07
2016,3,1,9,45,761.5,102.0,2.45,16.5,512.0,366.34,279.49
2016,3,1,10,0,889.0,79.0,2.5,17.0,582.0,434.03,334.33
2016,3,1,10,15,900.0,80.5,2.5,17.0,614.5,478.12,371.89
2016,3,1,10,30,911.0,82.0,2.5,17.0,647.0,521.11,407.75
2016,3,1,10,45,920.5,82.5,2.55,17.5,673.0,561.05,439.78
2016,3,1,11,0,930.0,83.0,2.6,18.0,699.0,599.33,469.74
2016,3,1,11,15,935.5,84.0,2.55,18.0,717.0,633.87,496.71
2016,3,1,11,30,941.0,85.0,2.5,18.0,735.0,666.14,521.42
2016,3,1,11,45,946.0,84.5,2.5,18.0,745.5,694.16,542.89
2016,3,1,12,0,951.0,84.0,2.5,18.0,756.0,719.55,561.96
2016,3,1,12,15,952.0,84.0,2.5,18.0,758.0,739.91,576.29
2016,3,1,12,30,953.0,84.0,2.5,18.0,760.0,757.25,588.54
2016,3,1,12,45,952.0,83.5,2.5,18.0,754.0,769.54,597.29
2016,3,1,13,0,951.0,83.0,2.5,18.0,748.0,778.61,603.91
2016,3,1,13,15,946.5,82.5,2.5,18.0,733.0,781.88,606.56
2016,3,1,13,30,942.0,82.0,2.5,18.0,718.0,781.86,607.07
2016,3,1,13,45,935.5,80.5,2.55,18.0,695.5,776.05,603.94
2016,3,1,14,0,929.0,79.0,2.6,18.0,673.0,767.04,598.69
2016,3,1,14,15,918.5,78.0,2.6,17.5,643.0,752.56,590.42
2016,3,1,14,30,908.0,77.0,2.6,17.0,613.0,735.15,580.1
2016,3,1,14,45,894.5,75.0,2.6,17.0,576.0,711.76,564.34
2016,3,1,15,0,881.0,73.0,2.6,17.0,539.0,685.85,546.69
2016,3,1,15,15,861.0,70.5,2.55,16.5,496.5,652.75,524.27
2016,3,1,15,30,841.0,68.0,2.5,16.0,454.0,617.85,499.01
2016,3,1,15,45,813.0,65.5,2.5,16.0,407.0,580.02,470.03
2016,3,1,16,0,785.0,63.0,2.5,16.0,360.0,537.88,437.06
2016,3,1,16,15,745.5,59.0,2.3,15.5,310.5,487.19,396.61
2016,3,1,16,30,706.0,55.0,2.1,15.0,261.0,437.12,355.39
2016,3,1,16,45,643.5,50.0,1.95,15.0,210.5,375.96,303.51
2016,3,1,17,0,581.0,45.0,1.8,15.0,160.0,317.96,252.71
2016,3,1,17,15,482.5,37.0,1.7,14.5,113.0,249.33,192.89
2016,3,1,17,30,384.0,29.0,1.6,14.0,66.0,185.84,133.44
2016,3,1,17,45,192.0,14.5,1.55,13.5,33.0,85.96,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,9.34,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,18.33,4.11
2016,3,2,7,15,20.5,38.0,2.3,13.5,41.5,34.75,24.01
2016,3,2,7,30,41.0,57.0,2.4,14.0,64.0,50.98,39.19
2016,3,2,7,45,52.5,78.5,2.5,14.5,90.0,68.66,55.26
2016,3,2,8,0,64.0,100.0,2.6,15.0,116.0,88.11,68.06
2016,3,2,8,15,73.0,120.5,2.5,15.0,143.0,111.06,85.64
2016,3,2,8,30,82.0,141.0,2.4,15.0,170.0,135.1,104.65
2016,3,2,8,45,185.5,156.0,2.3,15.5,233.0,168.71,127.68
2016,3,2,9,0,289.0,171.0,2.2,16.0,296.0,212.48,159.93
2016,3,2,9,15,557.0,125.5,2.2,16.0,396.5,259.08,191.46
2016,3,2,9,30,825.0,80.0,2.2,16.0,497.0,334.44,249.3
2016,3,2,9,45,840.5,83.0,2.25,16.5,535.5,381.52,290.33
2016,3,2,10,0,856.0,86.0,2.3,17.0,574.0,428.46,330.36
2016,3,2,10,15,868.5,87.5,2.35,17.0,606.5,474.82,369.55
2016,3,2,10,30,881.0,89.0,2.4,17.0,639.0,517.42,405.01
2016,3,2,10,45,888.5,90.5,2.5,17.5,664.5,556.24,436.19
2016,3,2,11,0,896.0,92.0,2.6,18.0,690.0,593.36,465.33
2016,3,2,11,15,732.0,160.0,2.7,18.0,656.5,588.56,461.45
2016,3,2,11,30,568.0,228.0,2.8,18.0,623.0,574.21,449.61
2016,3,2,11,45,555.0,236.5,2.95,18.0,627.0,591.38,463.36
2016,3,2,12,0,542.0,245.0,3.1,18.0,631.0,606.37,475.13
2016,3,2,12,15,519.0,254.5,3.2,18.0,625.0,613.3,480.52
2016,3,2,12,30,496.0,264.0,3.3,18.0,619.0,617.86,484.1
2016,3,2,12,45,462.5,276.5,3.4,18.0,605.0,615.59,482.37
2016,3,2,13,0,429.0,289.0,3.5,18.0,591.0,611.1,478.96
2016,3,2,13,15,413.0,293.0,3.5,18.0,579.0,605.04,474.66
2016,3,2,13,30,397.0,297.0,3.5,18.0,567.0,601.25,471.96
2016,3,2,13,45,434.0,269.0,3.5,18.0,555.5,607.26,478.12
2016,3,2,14,0,471.0,241.0,3.5,18.0,544.0,606.66,479.45
2016,3,2,14,15,593.5,196.5,3.45,17.5,560.5,648.17,514.64
2016,3,2,14,30,716.0,152.0,3.4,17.0,577.0,687.61,547.73
2016,3,2,14,45,646.0,153.5,3.4,17.0,519.5,631.53,505.41
2016,3,2,15,0,576.0,155.0,3.4,17.0,462.0,575.31,462.89
2016,3,2,15,15,372.0,178.0,3.35,16.5,370.5,451.51,365.71
2016,3,2,15,30,168.0,201.0,3.3,16.0,279.0,325.31,263.88
2016,3,2,15,45,240.0,172.5,3.3,16.0,271.5,342.4,279.71
2016,3,2,16,0,312.0,144.0,3.3,16.0,264.0,347.17,284.75
2016,3,2,16,15,278.5,131.0,3.15,15.5,227.0,306.0,251.23
2016,3,2,16,30,245.0,118.0,3.0,15.0,190.0,266.46,218.47
2016,3,2,16,45,224.5,97.5,2.95,15.0,154.0,225.87,183.89
2016,3,2,17,0,204.0,77.0,2.9,15.0,118.0,186.06,149.13
2016,3,2,17,15,156.5,57.5,2.8,14.5,83.5,137.71,107.06
2016,3,2,17,30,109.0,38.0,2.7,14.0,49.0,92.65,66.49
2016,3,2,17,45,54.5,19.0,2.6,14.0,24.5,43.76,2.49
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
