Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,45,0.0,123.0,6.6,15.0,123.0,119.42,93.11
2016,3,13,14,0,0.0,91.0,6.6,15.0,91.0,88.1,67.5
2016,3,13,14,15,0.0,123.0,6.5,15.0,123.0,119.54,93.53
2016,3,13,14,30,0.0,155.0,6.4,15.0,155.0,151.52,119.92
2016,3,13,14,45,0.0,92.0,6.3,15.0,92.0,89.04,68.66
2016,3,13,15,0,0.0,29.0,6.2,15.0,29.0,28.02,17.91
2016,3,13,15,15,0.0,55.0,6.1,14.5,55.0,53.17,39.18
2016,3,13,15,30,0.0,81.0,6.0,14.0,81.0,78.34,60.56
2016,3,13,15,45,0.0,44.5,5.95,14.0,44.5,42.99,30.88
2016,3,13,16,0,0.0,8.0,5.9,14.0,8.0,7.72,0.93
2016,3,13,16,15,0.0,6.5,5.85,14.0,6.5,6.27,0.0
2016,3,13,16,30,0.0,5.0,5.8,14.0,5.0,4.82,0.0
2016,3,13,16,45,0.0,4.0,5.75,14.0,4.0,3.86,0.0
2016,3,13,17,0,0.0,3.0,5.7,14.0,3.0,2.89,0.0
2016,3,13,17,15,0.0,2.0,5.55,14.0,2.0,1.93,0.0
2016,3,13,17,30,0.0,1.0,5.4,14.0,1.0,0.96,0.0
2016,3,13,17,45,0.0,0.5,5.3,14.0,0.5,0.48,0.0
2016,3,13,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.5,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,11.0,8.0,7.86,0.0
2016,3,14,6,45,62.0,28.0,4.35,11.5,35.5,24.55,11.31
2016,3,14,7,0,124.0,48.0,4.4,12.0,63.0,38.99,28.16
2016,3,14,7,15,183.0,67.5,4.4,12.0,102.0,53.74,42.11
2016,3,14,7,30,242.0,87.0,4.4,12.0,141.0,67.95,55.31
2016,3,14,7,45,279.5,106.0,4.4,12.0,183.0,91.12,67.1
2016,3,14,8,0,317.0,125.0,4.4,12.0,225.0,126.86,90.42
2016,3,14,8,15,371.5,130.5,4.35,12.0,267.5,153.7,108.79
2016,3,14,8,30,426.0,136.0,4.3,12.0,310.0,189.87,137.42
2016,3,14,8,45,438.5,152.5,4.25,12.5,350.5,230.7,172.7
2016,3,14,9,0,451.0,169.0,4.2,13.0,391.0,272.52,208.97
2016,3,14,9,15,450.0,187.5,4.1,13.0,425.5,312.44,244.03
2016,3,14,9,30,449.0,206.0,4.0,13.0,460.0,351.85,278.02
2016,3,14,9,45,420.5,230.5,3.95,13.0,481.0,384.29,305.94
2016,3,14,10,0,392.0,255.0,3.9,13.0,502.0,415.99,332.31
2016,3,14,10,15,486.5,234.5,3.85,13.0,556.5,462.55,370.46
2016,3,14,10,30,581.0,214.0,3.8,13.0,611.0,517.45,414.97
2016,3,14,10,45,530.5,243.0,3.8,13.5,615.5,538.44,430.54
2016,3,14,11,0,480.0,272.0,3.8,14.0,620.0,554.95,442.16
2016,3,14,11,15,350.0,318.0,3.8,14.0,575.0,531.43,422.31
2016,3,14,11,30,220.0,364.0,3.8,14.0,530.0,499.04,395.11
2016,3,14,11,45,330.5,338.0,3.85,14.0,590.0,561.65,445.65
2016,3,14,12,0,441.0,312.0,3.9,14.0,650.0,629.21,499.03
2016,3,14,12,15,370.5,336.0,3.95,14.0,620.0,609.66,482.76
2016,3,14,12,30,300.0,360.0,4.0,14.0,590.0,588.56,465.51
2016,3,14,12,45,472.5,293.0,4.05,14.5,652.5,666.32,528.16
2016,3,14,13,0,645.0,226.0,4.1,15.0,715.0,743.65,588.99
2016,3,14,13,15,532.0,265.0,4.25,15.0,663.0,698.52,553.49
2016,3,14,13,30,419.0,304.0,4.4,15.0,611.0,652.46,517.56
2016,3,14,13,45,615.0,222.0,4.55,15.0,656.5,728.04,580.95
2016,3,14,14,0,811.0,140.0,4.7,15.0,702.0,794.48,634.42
2016,3,14,14,15,799.0,137.5,4.8,14.5,671.0,777.55,624.17
2016,3,14,14,30,787.0,135.0,4.9,14.0,640.0,760.4,614.21
2016,3,14,14,45,769.5,132.0,5.05,14.0,603.0,733.96,596.22
2016,3,14,15,0,752.0,129.0,5.2,14.0,566.0,705.45,576.49
2016,3,14,15,15,729.5,125.0,5.25,14.0,523.0,670.42,550.31
2016,3,14,15,30,707.0,121.0,5.3,14.0,480.0,634.0,522.65
2016,3,14,15,45,626.0,120.5,5.4,14.0,416.5,561.62,465.58
2016,3,14,16,0,545.0,120.0,5.5,14.0,353.0,491.82,409.46
2016,3,14,16,15,554.0,108.5,5.4,13.5,320.0,467.34,390.35
2016,3,14,16,30,563.0,97.0,5.3,13.0,287.0,440.58,368.37
2016,3,14,16,45,502.0,88.0,5.25,12.5,237.0,377.55,315.3
2016,3,14,17,0,441.0,79.0,5.2,12.0,187.0,316.88,262.86
2016,3,14,17,15,353.5,66.5,5.15,11.5,139.5,246.76,201.42
2016,3,14,17,30,266.0,54.0,5.1,11.0,92.0,183.87,145.29
2016,3,14,17,45,133.0,36.0,5.05,11.0,55.0,99.48,70.03
2016,3,14,18,0,0.0,18.0,5.0,11.0,18.0,18.39,0.0
2016,3,14,18,15,0.0,9.0,4.95,10.5,9.0,8.85,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,3.4,9.0,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,3.4,9.0,12.0,11.8,0.0
2016,3,15,6,45,166.0,27.0,3.4,9.5,47.5,20.9,9.97
2016,3,15,7,0,332.0,42.0,3.4,10.0,83.0,32.49,22.88
2016,3,15,7,15,423.5,52.0,3.4,10.5,131.0,38.29,28.67
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,43.78,33.9
2016,3,15,7,45,582.0,67.5,3.4,11.5,231.0,66.53,38.74
2016,3,15,8,0,649.0,73.0,3.4,12.0,283.0,109.12,61.7
2016,3,15,8,15,688.5,78.0,3.4,12.5,333.5,154.32,95.02
2016,3,15,8,30,728.0,83.0,3.4,13.0,384.0,203.21,135.7
2016,3,15,8,45,758.5,86.0,3.4,13.5,432.5,254.63,180.83
2016,3,15,9,0,789.0,89.0,3.4,14.0,481.0,305.1,225.73
2016,3,15,9,15,808.5,92.0,3.35,14.0,524.5,353.88,269.67
2016,3,15,9,30,828.0,95.0,3.3,14.0,568.0,403.34,313.44
2016,3,15,9,45,844.0,96.5,3.3,14.5,606.5,450.35,353.81
2016,3,15,10,0,860.0,98.0,3.3,15.0,645.0,497.2,392.93
2016,3,15,10,15,870.5,100.0,3.25,15.0,676.5,543.64,431.25
2016,3,15,10,30,881.0,102.0,3.2,15.0,708.0,586.26,465.77
2016,3,15,10,45,889.5,102.5,3.2,15.5,733.0,624.97,495.82
2016,3,15,11,0,898.0,103.0,3.2,16.0,758.0,661.98,523.87
2016,3,15,11,15,902.5,104.0,3.2,16.0,775.0,694.95,549.29
2016,3,15,11,30,907.0,105.0,3.2,16.0,792.0,725.64,572.36
2016,3,15,11,45,910.5,105.0,3.2,16.0,801.0,752.21,591.19
2016,3,15,12,0,914.0,105.0,3.2,16.0,810.0,776.15,608.13
2016,3,15,12,15,914.0,105.0,3.25,16.0,811.0,794.7,621.49
2016,3,15,12,30,914.0,105.0,3.3,16.0,812.0,810.29,632.84
2016,3,15,12,45,917.0,102.0,3.35,16.5,805.5,822.15,640.46
2016,3,15,13,0,920.0,99.0,3.4,17.0,799.0,830.91,645.98
2016,3,15,13,15,916.0,98.5,3.5,17.0,784.0,833.53,648.77
2016,3,15,13,30,912.0,98.0,3.6,17.0,769.0,832.96,649.45
2016,3,15,13,45,906.5,96.5,3.7,17.0,746.0,826.98,646.39
2016,3,15,14,0,901.0,95.0,3.8,17.0,723.0,817.88,641.23
2016,3,15,14,15,891.5,93.5,3.9,17.0,693.0,802.59,631.69
2016,3,15,14,30,882.0,92.0,4.0,17.0,663.0,784.44,620.14
2016,3,15,14,45,869.5,90.0,4.15,17.0,626.0,760.76,604.7
2016,3,15,15,0,857.0,88.0,4.3,17.0,589.0,734.6,587.43
2016,3,15,15,15,839.0,85.5,4.4,16.5,546.5,705.58,568.91
2016,3,15,15,30,821.0,83.0,4.5,16.0,504.0,670.85,545.72
2016,3,15,15,45,797.0,80.0,4.65,16.0,456.5,629.94,515.8
2016,3,15,16,0,773.0,77.0,4.8,16.0,409.0,588.04,483.66
2016,3,15,16,15,738.5,72.5,4.8,15.5,359.0,537.42,444.1
2016,3,15,16,30,704.0,68.0,4.8,15.0,309.0,487.13,403.57
2016,3,15,16,45,654.5,62.5,4.85,14.5,257.0,431.02,356.89
2016,3,15,17,0,605.0,57.0,4.9,14.0,205.0,375.07,308.68
2016,3,15,17,15,524.5,49.0,4.85,13.5,155.5,305.2,247.44
2016,3,15,17,30,444.0,41.0,4.8,13.0,106.0,241.36,189.78
2016,3,15,17,45,307.5,29.0,4.8,12.5,65.0,160.05,115.02
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,81.87,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,30.82,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.35,10.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.3,11.0,15.0,14.74,0.0
2016,3,16,6,45,193.0,27.0,1.3,11.5,52.5,20.79,10.54
2016,3,16,7,0,386.0,39.0,1.3,12.0,90.0,29.25,19.99
2016,3,16,7,15,475.0,48.5,1.35,12.0,139.0,34.76,25.44
2016,3,16,7,30,564.0,58.0,1.4,12.0,188.0,39.97,30.4
2016,3,16,7,45,621.0,64.0,1.45,12.5,240.0,68.12,37.47
2016,3,16,8,0,678.0,70.0,1.5,13.0,292.0,112.64,62.57
2016,3,16,8,15,716.0,74.5,1.6,13.5,343.5,162.13,99.7
2016,3,16,8,30,754.0,79.0,1.7,14.0,395.0,211.66,140.87
2016,3,16,8,45,782.0,82.0,1.85,14.5,443.5,260.7,183.91
2016,3,16,9,0,810.0,85.0,2.0,15.0,492.0,311.74,229.02
2016,3,16,9,15,829.5,88.0,2.05,15.0,536.0,361.59,273.36
2016,3,16,9,30,849.0,91.0,2.1,15.0,580.0,412.09,317.41
2016,3,16,9,45,864.0,93.0,2.2,15.5,618.5,463.14,360.35
2016,3,16,10,0,879.0,95.0,2.3,16.0,657.0,510.56,399.42
2016,3,16,10,15,889.0,96.5,2.35,16.0,689.0,554.35,435.37
2016,3,16,10,30,899.0,98.0,2.4,16.0,721.0,596.93,469.58
2016,3,16,10,45,906.5,99.0,2.45,16.5,745.5,636.13,499.61
2016,3,16,11,0,914.0,100.0,2.5,17.0,770.0,673.52,527.61
2016,3,16,11,15,918.5,100.5,2.5,17.0,787.0,706.47,552.54
2016,3,16,11,30,923.0,101.0,2.5,17.0,804.0,737.06,574.67
2016,3,16,11,45,925.5,101.0,2.55,17.5,812.5,763.25,592.04
2016,3,16,12,0,928.0,101.0,2.6,18.0,821.0,786.71,607.44
2016,3,16,12,15,927.5,101.0,2.65,18.0,821.5,805.06,620.44
2016,3,16,12,30,927.0,101.0,2.7,18.0,822.0,820.37,631.43
2016,3,16,12,45,929.5,98.0,2.75,18.5,815.5,831.91,638.69
2016,3,16,13,0,932.0,95.0,2.8,19.0,809.0,840.29,643.87
2016,3,16,13,15,927.5,94.5,2.85,19.0,793.0,842.46,646.09
2016,3,16,13,30,923.0,94.0,2.9,19.0,777.0,841.4,646.24
2016,3,16,13,45,916.5,92.5,2.95,19.0,753.0,834.48,642.43
2016,3,16,14,0,910.0,91.0,3.0,19.0,729.0,824.4,636.57
2016,3,16,14,15,900.5,89.5,3.05,19.0,698.0,808.9,626.96
2016,3,16,14,30,891.0,88.0,3.1,19.0,667.0,790.5,615.38
2016,3,16,14,45,878.0,86.0,3.2,19.0,630.0,766.15,599.79
2016,3,16,15,0,865.0,84.0,3.3,19.0,593.0,739.31,582.32
2016,3,16,15,15,847.0,81.5,3.3,18.5,550.0,706.04,560.61
2016,3,16,15,30,829.0,79.0,3.3,18.0,507.0,674.86,540.19
2016,3,16,15,45,804.5,76.0,3.35,18.0,459.5,633.25,510.44
2016,3,16,16,0,780.0,73.0,3.4,18.0,412.0,590.67,478.27
2016,3,16,16,15,746.5,69.0,3.35,17.5,361.5,540.84,440.17
2016,3,16,16,30,713.0,65.0,3.3,17.0,311.0,491.27,401.08
2016,3,16,16,45,663.5,60.0,3.25,16.5,259.5,432.7,353.4
2016,3,16,17,0,614.0,55.0,3.2,16.0,208.0,379.05,307.92
2016,3,16,17,15,536.5,47.5,3.2,15.5,158.5,310.45,248.92
2016,3,16,17,30,459.0,40.0,3.2,15.0,109.0,247.66,193.06
2016,3,16,17,45,325.5,28.5,3.25,14.5,67.5,166.79,120.09
2016,3,16,18,0,192.0,17.0,3.3,14.0,26.0,89.55,0.0
2016,3,16,18,15,96.0,8.5,3.35,14.0,13.0,33.83,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,73.5,6.5,2.7,12.5,9.0,6.39,0.0
2016,3,17,6,30,147.0,13.0,2.8,13.0,18.0,12.78,0.0
2016,3,17,6,45,294.0,25.5,2.95,13.5,58.0,19.22,9.68
2016,3,17,7,0,441.0,38.0,3.1,14.0,98.0,28.02,18.78
2016,3,17,7,15,525.5,46.0,3.05,14.0,148.5,32.29,23.04
2016,3,17,7,30,610.0,54.0,3.0,14.0,199.0,36.33,26.89
2016,3,17,7,45,663.5,59.5,2.95,14.5,251.5,72.87,38.57
2016,3,17,8,0,717.0,65.0,2.9,15.0,304.0,118.9,65.27
2016,3,17,8,15,753.0,69.5,2.75,15.5,356.0,166.84,101.49
2016,3,17,8,30,789.0,74.0,2.6,16.0,408.0,218.08,144.39
2016,3,17,8,45,814.5,77.0,2.5,16.5,456.5,268.39,188.61
2016,3,17,9,0,840.0,80.0,2.4,17.0,505.0,320.41,234.38
2016,3,17,9,15,858.5,82.5,2.35,17.0,549.5,370.96,279.1
2016,3,17,9,30,877.0,85.0,2.3,17.0,594.0,425.38,325.79
2016,3,17,9,45,890.0,87.0,2.25,17.5,632.5,473.5,365.9
2016,3,17,10,0,903.0,89.0,2.2,18.0,671.0,521.07,404.3
2016,3,17,10,15,912.5,90.5,2.1,18.5,703.0,565.54,438.96
2016,3,17,10,30,922.0,92.0,2.0,19.0,735.0,608.7,471.46
2016,3,17,10,45,928.5,93.0,1.95,19.5,759.5,648.08,500.42
2016,3,17,11,0,935.0,94.0,1.9,20.0,784.0,685.51,527.14
2016,3,17,11,15,939.0,95.0,1.85,20.0,801.0,719.17,551.51
2016,3,17,11,30,943.0,96.0,1.8,20.0,818.0,750.41,572.5
2016,3,17,11,45,944.5,96.5,1.75,20.5,826.5,776.78,588.63
2016,3,17,12,0,946.0,97.0,1.7,21.0,835.0,800.32,602.71
2016,3,17,12,15,946.0,97.0,1.65,21.0,835.5,819.29,614.79
2016,3,17,12,30,946.0,97.0,1.6,21.0,836.0,835.19,624.84
2016,3,17,12,45,943.5,96.5,1.55,21.0,828.5,845.46,631.18
2016,3,17,13,0,941.0,96.0,1.5,21.0,821.0,852.48,635.49
2016,3,17,13,15,937.0,95.5,1.5,21.0,805.0,855.04,637.56
2016,3,17,13,30,933.0,95.0,1.5,21.0,789.0,854.32,637.63
2016,3,17,13,45,926.0,94.0,1.5,21.5,765.0,847.43,632.52
2016,3,17,14,0,919.0,93.0,1.5,22.0,741.0,837.37,625.49
2016,3,17,14,15,909.5,91.5,1.55,22.0,710.0,821.72,616.59
2016,3,17,14,30,900.0,90.0,1.6,22.0,679.0,803.14,605.78
2016,3,17,14,45,886.5,88.5,1.65,22.0,641.0,778.72,590.96
2016,3,17,15,0,873.0,87.0,1.7,22.0,603.0,751.84,574.36
2016,3,17,15,15,855.5,84.5,1.75,21.5,559.5,722.62,557.05
2016,3,17,15,30,838.0,82.0,1.8,21.0,516.0,687.58,535.27
2016,3,17,15,45,813.5,78.5,1.9,21.0,468.5,645.02,506.74
2016,3,17,16,0,789.0,75.0,2.0,21.0,421.0,601.46,475.56
2016,3,17,16,15,755.5,71.0,1.95,20.5,370.0,551.16,438.43
2016,3,17,16,30,722.0,67.0,1.9,20.0,319.0,501.11,400.27
2016,3,17,16,45,673.0,61.5,1.9,19.5,266.5,441.67,353.6
2016,3,17,17,0,624.0,56.0,1.9,19.0,214.0,387.16,308.88
2016,3,17,17,15,546.5,48.5,1.95,18.5,163.5,317.84,250.89
2016,3,17,17,30,469.0,41.0,2.0,18.0,113.0,254.3,195.72
2016,3,17,17,45,336.5,29.5,2.05,17.5,70.5,172.84,123.99
2016,3,17,18,0,204.0,18.0,2.1,17.0,28.0,95.65,4.21
2016,3,17,18,15,102.0,9.0,2.2,16.5,14.0,36.18,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,2.5,3.15,11.0,2.5,2.46,0.0
2016,3,18,6,30,0.0,5.0,3.2,11.0,5.0,4.82,0.0
2016,3,18,6,45,0.0,16.0,3.25,11.5,16.0,15.43,7.04
2016,3,18,7,0,0.0,27.0,3.3,12.0,27.0,26.06,17.31
2016,3,18,7,15,0.0,40.5,3.2,12.0,40.5,39.12,29.37
2016,3,18,7,30,0.0,54.0,3.1,12.0,54.0,52.09,41.28
2016,3,18,7,45,0.0,68.0,3.05,12.5,68.0,65.16,50.33
2016,3,18,8,0,0.0,82.0,3.0,13.0,82.0,78.31,61.38
2016,3,18,8,15,34.0,129.5,3.0,13.0,144.0,122.65,97.1
2016,3,18,8,30,68.0,177.0,3.0,13.0,206.0,172.22,136.79
2016,3,18,8,45,34.5,169.0,3.0,13.5,183.5,163.13,130.11
2016,3,18,9,0,1.0,161.0,3.0,14.0,161.0,152.45,121.79
2016,3,18,9,15,3.0,173.5,3.0,14.0,175.5,165.36,132.0
2016,3,18,9,30,5.0,186.0,3.0,14.0,190.0,178.47,142.3
2016,3,18,9,45,6.5,197.5,3.0,14.5,202.0,190.64,151.52
2016,3,18,10,0,8.0,209.0,3.0,15.0,214.0,202.95,160.81
2016,3,18,10,15,228.0,242.5,2.95,15.0,402.5,344.71,274.86
2016,3,18,10,30,448.0,276.0,2.9,15.0,591.0,510.08,403.68
2016,3,18,10,45,451.5,284.0,2.9,15.0,610.5,538.96,425.37
2016,3,18,11,0,455.0,292.0,2.9,15.0,630.0,567.08,446.9
2016,3,18,11,15,496.5,282.5,2.85,15.0,659.0,603.45,474.96
2016,3,18,11,30,538.0,273.0,2.8,15.0,688.0,640.7,503.34
2016,3,18,11,45,728.5,193.0,2.75,15.5,761.0,719.0,563.93
2016,3,18,12,0,919.0,113.0,2.7,16.0,834.0,800.15,622.3
2016,3,18,12,15,919.0,113.0,2.65,16.0,835.0,818.7,634.35
2016,3,18,12,30,919.0,113.0,2.6,16.0,836.0,834.27,644.86
2016,3,18,12,45,907.5,117.5,2.6,16.0,825.5,842.18,650.46
2016,3,18,13,0,896.0,122.0,2.6,16.0,815.0,846.85,653.98
2016,3,18,13,15,891.5,121.0,2.65,16.0,799.0,848.42,655.86
2016,3,18,13,30,887.0,120.0,2.7,16.0,783.0,846.87,655.7
2016,3,18,13,45,880.5,118.5,2.8,16.0,759.5,843.64,654.87
2016,3,18,14,0,874.0,117.0,2.9,16.0,736.0,834.05,649.65
2016,3,18,14,15,863.5,115.0,2.95,16.0,705.0,817.76,639.45
2016,3,18,14,30,853.0,113.0,3.0,16.0,674.0,798.66,627.32
2016,3,18,14,45,841.0,110.0,3.15,16.0,637.0,774.66,612.19
2016,3,18,15,0,829.0,107.0,3.3,16.0,600.0,748.2,595.12
2016,3,18,15,15,711.5,124.5,3.3,15.5,526.5,667.69,537.44
2016,3,18,15,30,594.0,142.0,3.3,15.0,453.0,587.85,477.04
2016,3,18,15,45,529.0,142.5,3.35,15.0,400.5,525.83,429.44
2016,3,18,16,0,464.0,143.0,3.4,15.0,348.0,469.87,385.38
2016,3,18,16,15,429.5,133.5,3.3,14.5,305.5,424.16,349.56
2016,3,18,16,30,395.0,124.0,3.2,14.0,263.0,379.65,313.76
2016,3,18,16,45,367.0,107.0,3.15,14.0,220.0,331.6,273.84
2016,3,18,17,0,339.0,90.0,3.1,14.0,177.0,284.78,233.82
2016,3,18,17,15,291.5,72.5,2.95,13.5,135.0,230.03,186.5
2016,3,18,17,30,244.0,55.0,2.8,13.0,93.0,178.8,141.12
2016,3,18,17,45,159.0,37.5,2.65,12.5,58.5,117.9,86.73
2016,3,18,18,0,74.0,20.0,2.5,12.0,24.0,51.91,7.23
2016,3,18,18,15,37.0,10.0,2.45,11.5,12.0,19.85,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.9,12.0,7.5,7.37,0.0
2016,3,19,6,30,0.0,15.0,2.0,12.0,15.0,14.48,0.0
2016,3,19,6,45,42.0,34.0,2.15,12.5,40.0,29.78,19.16
2016,3,19,7,0,84.0,53.0,2.3,13.0,65.0,45.35,34.19
2016,3,19,7,15,106.0,74.5,2.35,13.0,96.5,62.27,49.82
2016,3,19,7,30,128.0,96.0,2.4,13.0,128.0,78.67,64.77
2016,3,19,7,45,145.5,117.0,2.5,13.5,161.0,105.54,79.7
2016,3,19,8,0,163.0,138.0,2.6,14.0,194.0,134.6,101.33
2016,3,19,8,15,351.5,131.0,2.6,14.0,276.0,161.25,114.94
2016,3,19,8,30,540.0,124.0,2.6,14.0,358.0,215.27,153.48
2016,3,19,8,45,660.0,106.0,2.65,14.5,424.5,259.08,188.45
2016,3,19,9,0,780.0,88.0,2.7,15.0,491.0,317.56,236.77
2016,3,19,9,15,799.0,91.0,2.75,15.0,534.0,366.01,279.93
2016,3,19,9,30,818.0,94.0,2.8,15.0,577.0,415.11,322.82
2016,3,19,9,45,828.0,97.5,2.85,15.5,613.0,460.99,361.66
2016,3,19,10,0,838.0,101.0,2.9,16.0,649.0,506.22,398.89
2016,3,19,10,15,848.0,103.0,2.9,16.0,680.0,551.49,435.75
2016,3,19,10,30,858.0,105.0,2.9,16.0,711.0,593.0,468.96
2016,3,19,10,45,863.0,107.0,2.95,16.0,734.5,630.14,498.37
2016,3,19,11,0,868.0,109.0,3.0,16.0,758.0,665.42,525.86
2016,3,19,11,15,873.0,110.0,2.95,16.0,775.0,697.73,550.3
2016,3,19,11,30,878.0,111.0,2.9,16.0,792.0,727.85,571.93
2016,3,19,11,45,880.0,111.5,2.9,16.0,800.5,752.98,589.61
2016,3,19,12,0,882.0,112.0,2.9,16.0,809.0,775.5,605.43
2016,3,19,12,15,883.0,112.0,2.85,16.0,810.0,794.06,618.17
2016,3,19,12,30,884.0,112.0,2.8,16.0,811.0,809.78,628.95
2016,3,19,12,45,627.5,228.0,2.8,16.0,722.0,737.4,574.74
2016,3,19,13,0,371.0,344.0,2.8,16.0,633.0,649.68,504.88
2016,3,19,13,15,627.5,224.5,2.8,16.0,701.5,748.43,584.93
2016,3,19,13,30,884.0,105.0,2.8,16.0,770.0,832.51,646.97
2016,3,19,13,45,880.0,103.0,2.8,16.0,748.0,827.0,643.06
2016,3,19,14,0,876.0,101.0,2.8,16.0,726.0,818.43,637.88
2016,3,19,14,15,868.0,99.5,2.8,16.0,696.5,804.22,628.8
2016,3,19,14,30,860.0,98.0,2.8,16.0,667.0,787.2,617.83
2016,3,19,14,45,851.5,94.5,2.85,16.0,631.5,764.92,603.41
2016,3,19,15,0,843.0,91.0,2.9,16.0,596.0,744.08,590.03
2016,3,19,15,15,826.0,88.5,2.95,15.5,554.0,711.76,569.17
2016,3,19,15,30,809.0,86.0,3.0,15.0,512.0,677.59,546.67
2016,3,19,15,45,481.5,138.0,3.15,15.0,385.0,490.35,400.5
2016,3,19,16,0,154.0,190.0,3.3,15.0,258.0,308.24,251.35
2016,3,19,16,15,147.0,168.0,3.3,14.5,227.0,276.31,226.85
2016,3,19,16,30,140.0,146.0,3.3,14.0,196.0,244.28,201.19
2016,3,19,16,45,133.5,123.5,3.3,14.0,165.0,211.88,174.23
2016,3,19,17,0,127.0,101.0,3.3,14.0,134.0,179.4,146.55
2016,3,19,17,15,109.0,79.5,3.1,13.5,103.0,142.88,114.97
2016,3,19,17,30,91.0,58.0,2.9,13.0,72.0,107.25,83.6
2016,3,19,17,45,47.0,39.0,2.7,13.0,46.0,66.38,47.42
2016,3,19,18,0,3.0,20.0,2.5,13.0,20.0,20.95,2.03
2016,3,19,18,15,1.5,10.0,2.4,12.5,10.0,10.24,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,9.83,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,18.94,0.0
2016,3,20,6,45,95.5,36.5,4.6,13.5,51.0,30.1,19.62
2016,3,20,7,0,191.0,53.0,4.8,14.0,82.0,42.91,31.98
2016,3,20,7,15,228.0,72.0,4.9,14.0,120.0,57.09,45.09
2016,3,20,7,30,265.0,91.0,5.0,14.0,158.0,72.21,58.85
2016,3,20,7,45,288.5,109.0,5.1,14.5,196.5,104.48,73.65
2016,3,20,8,0,312.0,127.0,5.2,15.0,235.0,139.32,98.63
2016,3,20,8,15,241.5,156.5,5.25,15.0,248.0,170.47,127.28
2016,3,20,8,30,171.0,186.0,5.3,15.0,261.0,198.78,154.11
2016,3,20,8,45,313.0,184.0,5.35,15.5,340.5,242.28,185.91
2016,3,20,9,0,455.0,182.0,5.4,16.0,420.0,299.44,230.56
2016,3,20,9,15,392.0,216.0,5.45,16.0,433.0,333.84,261.64
2016,3,20,9,30,329.0,250.0,5.5,16.0,446.0,358.24,283.41
2016,3,20,9,45,223.5,279.0,5.6,16.5,416.0,356.21,282.65
2016,3,20,10,0,118.0,308.0,5.7,17.0,386.0,341.31,270.42
2016,3,20,10,15,70.0,287.5,5.8,17.0,334.5,307.01,243.14
2016,3,20,10,30,22.0,267.0,5.9,17.0,283.0,267.21,210.95
2016,3,20,10,45,11.0,184.5,6.0,17.0,192.5,184.26,144.63
2016,3,20,11,0,0.0,102.0,6.1,17.0,102.0,98.74,75.3
2016,3,20,11,15,0.0,115.0,6.15,17.0,115.0,111.28,85.45
2016,3,20,11,30,0.0,128.0,6.2,17.0,128.0,123.86,95.56
2016,3,20,11,45,0.0,98.5,6.3,17.5,98.5,95.41,72.31
2016,3,20,12,0,0.0,69.0,6.4,18.0,69.0,66.82,48.97
2016,3,20,12,15,3.0,136.0,6.35,17.5,138.5,134.12,103.71
2016,3,20,12,30,6.0,203.0,6.3,17.0,208.0,201.83,158.27
2016,3,20,12,45,6.0,204.5,6.3,17.0,209.5,203.63,159.68
2016,3,20,13,0,6.0,206.0,6.3,17.0,211.0,205.42,161.2
2016,3,20,13,15,3.0,141.0,6.2,17.0,143.5,139.41,108.24
2016,3,20,13,30,0.0,76.0,6.1,17.0,76.0,73.59,54.81
2016,3,20,13,45,0.0,81.5,6.05,17.0,81.5,78.91,59.26
2016,3,20,14,0,0.0,87.0,6.0,17.0,87.0,84.23,63.7
2016,3,20,14,15,0.0,57.5,5.85,16.5,57.5,55.63,40.41
2016,3,20,14,30,0.0,28.0,5.7,16.0,28.0,27.07,16.9
2016,3,20,14,45,0.0,26.0,5.6,16.0,26.0,25.13,15.33
2016,3,20,15,0,0.0,24.0,5.5,16.0,24.0,23.19,13.76
2016,3,20,15,15,0.0,22.0,5.35,16.0,22.0,21.25,12.19
2016,3,20,15,30,0.0,20.0,5.2,16.0,20.0,19.31,10.61
2016,3,20,15,45,0.0,21.5,5.1,16.0,21.5,20.76,11.87
2016,3,20,16,0,0.0,23.0,5.0,16.0,23.0,22.2,13.15
2016,3,20,16,15,0.0,20.0,4.8,15.5,20.0,19.3,10.77
2016,3,20,16,30,0.0,17.0,4.6,15.0,17.0,16.4,8.36
2016,3,20,16,45,0.0,14.5,4.45,15.0,14.5,13.98,6.31
2016,3,20,17,0,0.0,12.0,4.3,15.0,12.0,11.57,4.23
2016,3,20,17,15,0.0,9.0,4.1,14.5,9.0,8.67,1.73
2016,3,20,17,30,0.0,6.0,3.9,14.0,6.0,5.78,0.0
2016,3,20,17,45,0.0,3.5,3.75,14.0,3.5,3.37,0.0
2016,3,20,18,0,0.0,1.0,3.6,14.0,1.0,0.96,0.0
2016,3,20,18,15,0.0,0.5,3.5,14.0,0.5,0.49,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,4.15,12.0,11.5,10.32,0.0
2016,3,21,6,30,32.0,21.0,4.3,12.0,23.0,18.76,1.55
2016,3,21,6,45,109.5,40.5,4.5,12.5,56.0,33.21,22.59
2016,3,21,7,0,187.0,60.0,4.7,13.0,89.0,48.17,36.81
2016,3,21,7,15,239.5,78.0,4.9,13.0,130.5,61.47,49.21
2016,3,21,7,30,292.0,96.0,5.1,13.0,172.0,77.83,58.72
2016,3,21,7,45,348.5,105.5,5.3,13.5,215.5,102.44,69.65
2016,3,21,8,0,405.0,115.0,5.5,14.0,259.0,137.49,93.32
2016,3,21,8,15,324.0,148.5,5.6,14.0,274.5,179.44,131.81
2016,3,21,8,30,243.0,182.0,5.7,14.0,290.0,208.34,160.07
2016,3,21,8,45,372.0,177.5,5.85,14.5,363.5,254.61,195.31
2016,3,21,9,0,501.0,173.0,6.0,15.0,437.0,308.8,238.63
2016,3,21,9,15,639.5,145.5,6.1,15.0,511.0,361.41,282.4
2016,3,21,9,30,778.0,118.0,6.2,15.0,585.0,428.65,338.88
2016,3,21,9,45,793.5,120.5,6.3,15.0,622.5,474.49,379.0
2016,3,21,10,0,809.0,123.0,6.4,15.0,660.0,520.23,418.32
2016,3,21,10,15,413.0,190.0,6.5,15.0,465.0,399.39,322.85
2016,3,21,10,30,17.0,257.0,6.6,15.0,270.0,255.16,202.92
2016,3,21,10,45,8.5,189.5,6.75,15.5,196.0,187.53,148.13
2016,3,21,11,0,0.0,122.0,6.9,16.0,122.0,117.97,91.27
2016,3,21,11,15,1.0,145.0,7.0,16.0,146.0,140.83,109.81
2016,3,21,11,30,2.0,168.0,7.1,16.0,170.0,163.82,128.34
2016,3,21,11,45,1.0,130.0,7.2,16.0,131.0,126.6,98.13
2016,3,21,12,0,0.0,92.0,7.3,16.0,92.0,89.13,67.59
2016,3,21,12,15,0.0,92.0,7.25,16.0,92.0,89.13,67.6
2016,3,21,12,30,0.0,92.0,7.2,16.0,92.0,89.14,67.61
2016,3,21,12,45,4.0,156.0,7.2,16.0,159.0,154.67,121.02
2016,3,21,13,0,8.0,220.0,7.2,16.0,226.0,220.84,174.4
2016,3,21,13,15,7.5,216.0,7.1,16.0,221.5,216.87,171.24
2016,3,21,13,30,7.0,212.0,7.0,16.0,217.0,212.85,168.15
2016,3,21,13,45,6.0,205.0,6.9,16.0,209.5,205.4,162.31
2016,3,21,14,0,5.0,198.0,6.8,16.0,202.0,197.92,156.46
2016,3,21,14,15,2.5,113.5,6.7,15.5,115.5,112.18,87.18
2016,3,21,14,30,0.0,29.0,6.6,15.0,29.0,28.04,17.77
2016,3,21,14,45,0.0,27.0,6.55,15.0,27.0,26.1,16.21
2016,3,21,15,0,0.0,25.0,6.5,15.0,25.0,24.16,14.63
2016,3,21,15,15,0.0,23.0,6.4,15.0,23.0,22.22,13.05
2016,3,21,15,30,0.0,21.0,6.3,15.0,21.0,20.28,11.47
2016,3,21,15,45,0.0,19.5,6.25,15.0,19.5,18.83,10.29
2016,3,21,16,0,0.0,18.0,6.2,15.0,18.0,17.37,9.1
2016,3,21,16,15,49.5,82.5,6.0,14.5,100.5,118.89,96.3
2016,3,21,16,30,99.0,147.0,5.8,14.0,183.0,222.01,183.36
2016,3,21,16,45,257.0,120.5,5.65,14.0,193.5,283.19,235.73
2016,3,21,17,0,415.0,94.0,5.5,14.0,204.0,330.94,274.29
2016,3,21,17,15,336.5,80.0,5.3,13.5,156.5,262.27,214.66
2016,3,21,17,30,258.0,66.0,5.1,13.0,109.0,199.99,159.78
2016,3,21,17,45,182.0,46.0,4.9,13.0,71.0,132.26,99.59
2016,3,21,18,0,106.0,26.0,4.7,13.0,33.0,72.57,31.13
2016,3,21,18,15,53.0,13.0,4.75,12.5,16.5,27.55,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,82.5,12.0,4.15,10.5,16.5,11.8,0.0
2016,3,22,6,30,165.0,24.0,4.3,11.0,33.0,18.75,4.29
2016,3,22,6,45,298.5,36.5,4.45,11.5,76.0,28.17,18.58
2016,3,22,7,0,432.0,49.0,4.6,12.0,119.0,36.53,26.77
2016,3,22,7,15,511.5,57.5,4.6,12.0,170.0,40.74,30.95
2016,3,22,7,30,591.0,66.0,4.6,12.0,221.0,54.71,34.66
2016,3,22,7,45,647.5,71.0,4.7,12.0,274.5,95.53,52.79
2016,3,22,8,0,704.0,76.0,4.8,12.0,328.0,142.24,84.74
2016,3,22,8,15,739.0,80.0,4.75,12.0,380.0,193.28,126.76
2016,3,22,8,30,774.0,84.0,4.7,12.0,432.0,243.96,171.42
2016,3,22,8,45,804.5,85.5,4.7,12.5,481.5,294.1,216.69
2016,3,22,9,0,835.0,87.0,4.7,13.0,531.0,346.44,263.75
2016,3,22,9,15,853.0,89.5,4.75,13.0,575.0,396.92,309.52
2016,3,22,9,30,871.0,92.0,4.8,13.0,619.0,451.12,357.33
2016,3,22,9,45,888.5,92.0,4.85,13.5,658.5,499.43,398.82
2016,3,22,10,0,906.0,92.0,4.9,14.0,698.0,547.52,439.07
2016,3,22,10,15,915.0,93.5,4.95,14.0,729.5,591.86,476.25
2016,3,22,10,30,924.0,95.0,5.0,14.0,761.0,634.82,511.59
2016,3,22,10,45,695.5,194.5,5.05,14.0,705.0,617.31,496.19
2016,3,22,11,0,467.0,294.0,5.1,14.0,649.0,585.72,468.62
2016,3,22,11,15,707.0,195.5,5.1,14.0,746.0,676.06,543.37
2016,3,22,11,30,947.0,97.0,5.1,14.0,843.0,775.73,621.46
2016,3,22,11,45,948.0,97.5,5.2,14.5,851.0,801.57,639.15
2016,3,22,12,0,949.0,98.0,5.3,15.0,859.0,824.54,655.09
2016,3,22,12,15,949.0,98.0,5.4,15.0,859.5,843.26,669.22
2016,3,22,12,30,949.0,98.0,5.5,15.0,860.0,858.88,681.21
2016,3,22,12,45,945.0,98.5,5.6,15.0,851.0,868.63,689.01
2016,3,22,13,0,941.0,99.0,5.7,15.0,842.0,875.1,694.58
2016,3,22,13,15,937.0,98.5,5.8,15.0,825.5,877.27,697.15
2016,3,22,13,30,933.0,98.0,5.9,15.0,809.0,876.18,697.48
2016,3,22,13,45,926.5,96.5,6.05,15.0,785.0,868.74,693.49
2016,3,22,14,0,920.0,95.0,6.2,15.0,761.0,858.12,687.24
2016,3,22,14,15,911.0,94.0,6.25,14.5,730.0,842.92,678.5
2016,3,22,14,30,902.0,93.0,6.3,14.0,699.0,824.81,667.61
2016,3,22,14,45,891.0,90.5,6.35,14.0,661.5,800.7,650.91
2016,3,22,15,0,880.0,88.0,6.4,14.0,624.0,774.0,632.22
2016,3,22,15,15,863.0,85.5,6.35,14.0,580.5,740.46,607.83
2016,3,22,15,30,846.0,83.0,6.3,14.0,537.0,709.1,585.03
2016,3,22,15,45,823.0,80.0,6.25,14.0,489.0,667.26,553.79
2016,3,22,16,0,800.0,77.0,6.2,14.0,441.0,624.33,520.43
2016,3,22,16,15,768.0,73.0,6.1,13.5,389.5,573.83,480.45
2016,3,22,16,30,736.0,69.0,6.0,13.0,338.0,523.48,439.48
2016,3,22,16,45,690.0,64.0,5.95,13.0,285.0,464.76,389.68
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,410.7,342.21
2016,3,22,17,15,570.5,52.0,5.7,12.5,180.5,341.6,281.4
2016,3,22,17,30,497.0,45.0,5.5,12.0,129.0,277.86,223.57
2016,3,22,17,45,373.0,34.5,5.35,12.0,84.5,197.11,150.57
2016,3,22,18,0,249.0,24.0,5.2,12.0,40.0,123.63,62.83
2016,3,22,18,15,124.5,12.0,5.15,11.5,20.0,46.84,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,31.0,11.5,3.1,9.5,13.5,11.3,0.0
2016,3,23,6,30,62.0,23.0,3.1,10.0,27.0,19.34,6.58
2016,3,23,6,45,119.5,42.0,3.1,10.5,58.5,34.41,24.25
2016,3,23,7,0,177.0,61.0,3.1,11.0,90.0,48.93,37.97
2016,3,23,7,15,207.0,81.0,3.05,11.0,127.5,63.6,51.62
2016,3,23,7,30,237.0,101.0,3.0,11.0,165.0,84.06,63.15
2016,3,23,7,45,262.0,118.5,3.0,11.5,203.0,115.1,83.13
2016,3,23,8,0,287.0,136.0,3.0,12.0,241.0,148.8,108.3
2016,3,23,8,15,321.5,152.5,2.95,12.5,286.0,185.98,137.77
2016,3,23,8,30,356.0,169.0,2.9,13.0,331.0,226.62,171.11
2016,3,23,8,45,290.0,201.5,2.9,13.5,342.5,255.71,198.3
2016,3,23,9,0,224.0,234.0,2.9,14.0,354.0,282.24,222.07
2016,3,23,9,15,546.5,164.5,2.8,14.5,489.5,350.2,272.98
2016,3,23,9,30,869.0,95.0,2.7,15.0,625.0,454.02,354.21
2016,3,23,9,45,811.5,119.0,2.65,15.5,637.5,489.36,383.98
2016,3,23,10,0,754.0,143.0,2.6,16.0,650.0,515.98,405.9
2016,3,23,10,15,575.5,223.5,2.5,16.0,621.0,524.02,411.63
2016,3,23,10,30,397.0,304.0,2.4,16.0,592.0,518.0,405.21
2016,3,23,10,45,519.0,266.5,2.35,16.0,656.0,576.43,451.18
2016,3,23,11,0,641.0,229.0,2.3,16.0,720.0,642.77,502.08
2016,3,23,11,15,790.5,166.0,2.4,16.0,784.0,709.78,554.48
2016,3,23,11,30,940.0,103.0,2.5,16.0,848.0,780.69,606.98
2016,3,23,11,45,940.5,104.0,2.6,16.5,856.0,806.46,623.85
2016,3,23,12,0,941.0,105.0,2.7,17.0,864.0,829.37,639.06
2016,3,23,12,15,820.0,164.0,2.85,17.0,825.0,812.81,628.11
2016,3,23,12,30,699.0,223.0,3.0,17.0,786.0,790.19,611.83
2016,3,23,12,45,654.0,240.0,3.2,17.0,763.5,781.62,606.29
2016,3,23,13,0,609.0,257.0,3.4,17.0,741.0,769.91,598.25
2016,3,23,13,15,759.5,184.5,3.5,17.0,775.5,827.52,643.71
2016,3,23,13,30,910.0,112.0,3.6,17.0,810.0,875.29,678.33
2016,3,23,13,45,898.5,113.5,3.75,17.0,784.5,866.95,673.62
2016,3,23,14,0,887.0,115.0,3.9,17.0,759.0,855.61,667.27
2016,3,23,14,15,876.5,113.0,4.0,17.0,727.5,842.56,659.52
2016,3,23,14,30,866.0,111.0,4.1,17.0,696.0,822.81,646.98
2016,3,23,14,45,691.0,157.5,4.2,17.0,608.0,726.08,577.8
2016,3,23,15,0,516.0,204.0,4.3,17.0,520.0,627.1,501.69
2016,3,23,15,15,656.0,153.0,4.35,16.5,526.0,670.08,539.91
2016,3,23,15,30,796.0,102.0,4.4,16.0,532.0,697.21,564.45
2016,3,23,15,45,646.5,122.0,4.5,16.0,450.5,597.39,487.49
2016,3,23,16,0,497.0,142.0,4.6,16.0,369.0,498.28,408.91
