Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,460.5,134.0,4.6,15.5,325.5,451.15,372.31
2016,3,23,16,30,424.0,126.0,4.6,15.0,282.0,405.33,335.63
2016,3,23,16,45,391.5,110.5,4.65,15.0,237.0,354.81,293.79
2016,3,23,17,0,359.0,95.0,4.7,15.0,192.0,305.86,252.15
2016,3,23,17,15,310.0,78.0,4.55,14.0,149.0,249.32,203.78
2016,3,23,17,30,261.0,61.0,4.4,13.0,106.0,196.44,157.29
2016,3,23,17,45,179.0,43.5,4.3,12.5,69.5,134.53,102.48
2016,3,23,18,0,97.0,26.0,4.2,12.0,33.0,70.44,37.19
2016,3,23,18,15,48.5,13.0,4.1,12.0,16.5,26.56,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,4.95,10.5,18.5,12.29,0.0
2016,3,24,6,30,168.0,25.0,5.1,11.0,37.0,19.35,7.86
2016,3,24,6,45,278.0,39.5,5.3,11.5,79.0,29.98,20.42
2016,3,24,7,0,388.0,54.0,5.5,12.0,121.0,40.46,30.35
2016,3,24,7,15,462.5,63.5,5.5,12.5,170.5,45.33,35.04
2016,3,24,7,30,537.0,73.0,5.5,13.0,220.0,65.61,40.81
2016,3,24,7,45,579.5,82.0,5.5,13.5,270.5,106.42,62.7
2016,3,24,8,0,622.0,91.0,5.5,14.0,321.0,151.67,95.4
2016,3,24,8,15,658.0,97.0,5.5,14.0,371.5,197.39,133.24
2016,3,24,8,30,694.0,103.0,5.5,14.0,422.0,246.48,176.21
2016,3,24,8,45,697.0,116.5,5.5,14.5,465.5,295.86,220.86
2016,3,24,9,0,700.0,130.0,5.5,15.0,509.0,344.96,264.75
2016,3,24,9,15,721.5,134.0,5.4,15.0,552.0,392.18,306.53
2016,3,24,9,30,743.0,138.0,5.3,15.0,595.0,440.42,348.37
2016,3,24,9,45,753.0,144.0,5.25,15.5,631.5,485.79,386.45
2016,3,24,10,0,763.0,150.0,5.2,16.0,668.0,530.7,423.13
2016,3,24,10,15,775.5,152.0,5.1,16.0,698.5,572.68,457.41
2016,3,24,10,30,788.0,154.0,5.0,16.0,729.0,615.74,491.7
2016,3,24,10,45,810.0,149.0,4.95,16.5,756.5,655.13,521.96
2016,3,24,11,0,832.0,144.0,4.9,17.0,784.0,693.93,551.16
2016,3,24,11,15,837.5,145.0,4.85,17.0,801.0,726.06,575.63
2016,3,24,11,30,843.0,146.0,4.8,17.0,818.0,756.15,597.92
2016,3,24,11,45,839.0,150.5,4.8,17.5,825.0,780.33,614.06
2016,3,24,12,0,835.0,155.0,4.8,18.0,832.0,801.82,628.21
2016,3,24,12,15,835.5,155.5,4.85,18.0,832.5,820.16,641.61
2016,3,24,12,30,836.0,156.0,4.9,18.0,833.0,835.79,653.17
2016,3,24,12,45,858.0,142.5,4.95,18.0,831.5,852.13,665.35
2016,3,24,13,0,880.0,129.0,5.0,18.0,830.0,862.65,673.47
2016,3,24,13,15,875.5,128.0,5.05,18.0,814.0,863.73,674.95
2016,3,24,13,30,871.0,127.0,5.1,18.0,798.0,865.36,677.02
2016,3,24,13,45,865.0,125.0,5.15,18.0,774.5,858.3,672.95
2016,3,24,14,0,859.0,123.0,5.2,18.0,751.0,848.21,666.83
2016,3,24,14,15,848.5,121.5,5.25,17.5,720.0,832.03,657.66
2016,3,24,14,30,838.0,120.0,5.3,17.0,689.0,813.11,646.5
2016,3,24,14,45,816.5,120.5,5.35,17.0,650.0,785.06,627.31
2016,3,24,15,0,795.0,121.0,5.4,17.0,611.0,754.97,606.53
2016,3,24,15,15,775.5,117.5,5.4,17.0,568.0,720.28,581.93
2016,3,24,15,30,756.0,114.0,5.4,17.0,525.0,686.73,558.02
2016,3,24,15,45,717.5,113.5,5.45,17.0,475.5,639.45,522.19
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,592.21,485.6
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,540.3,445.59
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,489.05,404.95
2016,3,24,16,45,567.0,89.5,5.7,15.5,274.5,432.22,358.64
2016,3,24,17,0,527.0,79.0,5.8,15.0,224.0,377.11,312.17
2016,3,24,17,15,454.5,68.0,5.7,14.5,174.0,308.19,252.61
2016,3,24,17,30,382.0,57.0,5.6,14.0,124.0,243.79,195.58
2016,3,24,17,45,283.5,41.5,5.5,13.5,82.0,171.99,131.79
2016,3,24,18,0,185.0,26.0,5.4,13.0,40.0,106.75,62.09
2016,3,24,18,15,92.5,13.0,5.35,12.5,20.0,39.31,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,100.5,14.0,4.7,10.5,21.5,13.76,0.0
2016,3,25,6,30,201.0,28.0,4.9,11.0,43.0,21.73,10.57
2016,3,25,6,45,306.5,42.5,5.1,11.5,86.5,32.28,22.54
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,42.93,32.6
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.5,47.21,36.82
2016,3,25,7,30,558.0,75.0,5.5,12.0,231.0,70.83,43.44
2016,3,25,7,45,612.5,80.5,5.6,12.5,283.5,110.91,64.83
2016,3,25,8,0,667.0,86.0,5.7,13.0,336.0,156.73,98.0
2016,3,25,8,15,701.0,91.0,5.8,13.5,386.5,203.72,137.33
2016,3,25,8,30,735.0,96.0,5.9,14.0,437.0,253.82,181.42
2016,3,25,8,45,767.0,97.0,6.0,14.5,485.5,305.78,227.86
2016,3,25,9,0,799.0,98.0,6.1,15.0,534.0,356.69,273.38
2016,3,25,9,15,817.0,100.5,6.05,15.0,577.5,405.63,317.4
2016,3,25,9,30,835.0,103.0,6.0,15.0,621.0,455.06,360.97
2016,3,25,9,45,850.0,104.5,5.95,15.5,658.5,502.37,401.19
2016,3,25,10,0,865.0,106.0,5.9,16.0,696.0,551.92,442.0
2016,3,25,10,15,874.5,107.5,5.8,16.0,727.5,594.94,477.55
2016,3,25,10,30,884.0,109.0,5.7,16.0,759.0,636.71,511.32
2016,3,25,10,45,888.5,112.0,5.65,16.5,782.5,675.24,540.96
2016,3,25,11,0,893.0,115.0,5.6,17.0,806.0,711.81,568.42
2016,3,25,11,15,897.5,115.5,5.5,17.0,822.5,743.9,592.22
2016,3,25,11,30,902.0,116.0,5.4,17.0,839.0,773.69,613.42
2016,3,25,11,45,904.5,116.5,5.35,17.0,847.5,799.52,631.83
2016,3,25,12,0,907.0,117.0,5.3,17.0,856.0,822.69,648.28
2016,3,25,12,15,907.0,117.0,5.25,17.0,856.0,840.61,660.93
2016,3,25,12,30,907.0,117.0,5.2,17.0,856.0,855.58,671.51
2016,3,25,12,45,914.5,111.5,5.2,17.5,850.0,868.17,679.44
2016,3,25,13,0,922.0,106.0,5.2,18.0,844.0,877.69,685.25
2016,3,25,13,15,917.5,105.0,5.25,18.0,827.5,878.66,686.67
2016,3,25,13,30,913.0,104.0,5.3,18.0,811.0,876.42,685.95
2016,3,25,13,45,907.5,102.5,5.35,18.0,787.5,869.65,682.11
2016,3,25,14,0,902.0,101.0,5.4,18.0,764.0,859.76,676.14
2016,3,25,14,15,892.5,99.5,5.5,17.5,732.5,843.55,667.21
2016,3,25,14,30,883.0,98.0,5.6,17.0,701.0,824.48,656.2
2016,3,25,14,45,870.0,96.0,5.75,17.0,663.0,799.39,639.62
2016,3,25,15,0,857.0,94.0,5.9,17.0,625.0,776.06,624.28
2016,3,25,15,15,840.0,91.5,6.0,17.0,581.5,742.78,601.07
2016,3,25,15,30,823.0,89.0,6.1,17.0,538.0,707.63,576.23
2016,3,25,15,45,794.0,87.0,6.25,17.0,489.0,663.03,543.85
2016,3,25,16,0,765.0,85.0,6.4,17.0,440.0,617.76,509.51
2016,3,25,16,15,732.0,81.0,6.45,16.5,389.0,567.37,470.41
2016,3,25,16,30,699.0,77.0,6.5,16.0,338.0,519.78,432.35
2016,3,25,16,45,644.5,72.5,6.6,15.5,285.0,458.06,381.59
2016,3,25,17,0,590.0,68.0,6.7,15.0,232.0,399.12,331.52
2016,3,25,17,15,517.0,59.5,6.6,14.5,181.5,330.0,271.4
2016,3,25,17,30,444.0,51.0,6.5,14.0,131.0,266.21,214.35
2016,3,25,17,45,322.0,39.0,6.45,13.5,87.0,185.7,143.1
2016,3,25,18,0,200.0,27.0,6.4,13.0,43.0,114.32,70.1
2016,3,25,18,15,100.0,13.5,6.35,12.5,21.5,42.22,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.0,12.5,4.1,11.5,24.5,12.29,0.0
2016,3,26,6,30,288.0,25.0,4.2,12.0,49.0,18.99,9.13
2016,3,26,6,45,398.0,35.0,4.3,12.5,93.5,25.52,16.65
2016,3,26,7,0,508.0,45.0,4.4,13.0,138.0,31.63,22.51
2016,3,26,7,15,574.0,52.0,4.35,13.5,189.0,34.84,25.59
2016,3,26,7,30,640.0,59.0,4.3,14.0,240.0,63.21,33.19
2016,3,26,7,45,684.0,63.5,4.3,14.5,292.0,109.32,59.48
2016,3,26,8,0,728.0,68.0,4.3,15.0,344.0,156.58,94.34
2016,3,26,8,15,758.0,71.5,4.25,15.0,394.5,204.57,135.0
2016,3,26,8,30,788.0,75.0,4.2,15.0,445.0,255.16,179.97
2016,3,26,8,45,810.0,78.0,4.2,15.5,492.0,305.32,225.1
2016,3,26,9,0,832.0,81.0,4.2,16.0,539.0,356.78,270.86
2016,3,26,9,15,847.5,83.0,4.15,16.0,581.5,409.43,317.21
2016,3,26,9,30,863.0,85.0,4.1,16.0,624.0,458.4,359.7
2016,3,26,9,45,871.5,88.5,4.1,16.5,660.5,505.24,398.83
2016,3,26,10,0,880.0,92.0,4.1,17.0,697.0,551.15,436.08
2016,3,26,10,15,888.5,93.5,4.1,17.0,727.0,594.07,470.95
2016,3,26,10,30,897.0,95.0,4.1,17.0,757.0,635.65,504.01
2016,3,26,10,45,902.0,96.0,4.2,17.5,780.0,672.94,532.5
2016,3,26,11,0,907.0,97.0,4.3,18.0,803.0,708.24,558.83
2016,3,26,11,15,910.5,98.0,4.35,18.0,818.5,740.33,581.95
2016,3,26,11,30,914.0,99.0,4.4,18.0,834.0,770.03,603.3
2016,3,26,11,45,916.0,98.5,4.5,18.5,842.0,794.59,620.02
2016,3,26,12,0,918.0,98.0,4.6,19.0,850.0,816.42,634.8
2016,3,26,12,15,918.0,98.0,4.7,19.0,849.5,834.29,648.04
2016,3,26,12,30,918.0,98.0,4.8,19.0,849.0,849.18,659.28
2016,3,26,12,45,904.5,103.5,4.9,19.0,837.5,855.44,664.48
2016,3,26,13,0,891.0,109.0,5.0,19.0,826.0,858.46,667.54
2016,3,26,13,15,886.5,108.5,5.05,19.0,810.0,859.74,669.2
2016,3,26,13,30,882.0,108.0,5.1,19.0,794.0,857.93,668.78
2016,3,26,13,45,679.0,193.0,5.2,19.0,711.5,782.11,614.94
2016,3,26,14,0,476.0,278.0,5.3,19.0,629.0,697.25,548.1
2016,3,26,14,15,555.5,236.0,5.4,18.5,629.5,717.16,567.97
2016,3,26,14,30,635.0,194.0,5.5,18.0,630.0,735.59,586.28
2016,3,26,14,45,704.0,156.5,5.6,18.0,615.0,742.67,594.37
2016,3,26,15,0,773.0,119.0,5.7,18.0,600.0,741.13,594.92
2016,3,26,15,15,654.0,144.5,5.7,17.5,532.0,666.1,539.49
2016,3,26,15,30,535.0,170.0,5.7,17.0,464.0,588.27,479.06
2016,3,26,15,45,477.0,166.5,5.75,17.0,411.5,530.21,433.8
2016,3,26,16,0,419.0,163.0,5.8,17.0,359.0,474.14,389.28
2016,3,26,16,15,511.5,125.5,5.7,16.5,337.5,478.23,395.35
2016,3,26,16,30,604.0,88.0,5.6,16.0,316.0,477.59,396.5
2016,3,26,16,45,544.5,85.0,5.6,16.0,267.0,418.1,346.76
2016,3,26,17,0,485.0,82.0,5.6,16.0,218.0,361.7,298.55
2016,3,26,17,15,414.5,71.0,5.45,15.5,170.0,293.28,239.88
2016,3,26,17,30,344.0,60.0,5.3,15.0,122.0,233.03,186.78
2016,3,26,17,45,243.0,44.5,5.15,14.5,81.5,161.47,124.05
2016,3,26,18,0,142.0,29.0,5.0,14.0,41.0,98.65,62.24
2016,3,26,18,15,71.0,14.5,4.85,13.5,20.5,35.0,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,126.0,14.5,4.25,12.0,25.5,14.25,0.0
2016,3,27,6,30,252.0,29.0,4.4,12.0,51.0,22.53,12.44
2016,3,27,6,45,361.0,41.0,4.55,12.5,96.0,30.73,21.27
2016,3,27,7,0,470.0,53.0,4.7,13.0,141.0,38.4,28.56
2016,3,27,7,15,540.5,61.0,4.7,13.0,193.0,42.07,32.13
2016,3,27,7,30,611.0,69.0,4.7,13.0,245.0,73.68,41.44
2016,3,27,7,45,470.0,104.5,4.7,13.5,255.5,124.86,81.13
2016,3,27,8,0,329.0,140.0,4.7,14.0,266.0,164.94,119.16
2016,3,27,8,15,543.5,116.5,4.8,14.0,359.0,201.99,142.32
2016,3,27,8,30,758.0,93.0,4.9,14.0,452.0,267.71,192.66
2016,3,27,8,45,505.5,167.0,5.0,14.0,416.5,293.66,225.15
2016,3,27,9,0,253.0,241.0,5.1,14.0,381.0,299.64,237.25
2016,3,27,9,15,192.5,265.5,5.25,14.0,377.0,315.2,251.53
2016,3,27,9,30,132.0,290.0,5.4,14.0,373.0,321.07,256.98
2016,3,27,9,45,97.5,298.0,5.55,14.5,361.5,323.06,258.19
2016,3,27,10,0,63.0,306.0,5.7,15.0,350.0,318.24,253.58
2016,3,27,10,15,152.5,329.5,5.8,15.0,441.5,392.92,313.6
2016,3,27,10,30,242.0,353.0,5.9,15.0,533.0,477.4,380.79
2016,3,27,10,45,568.0,237.0,6.0,15.0,676.5,590.66,475.23
2016,3,27,11,0,894.0,121.0,6.1,15.0,820.0,726.06,585.61
2016,3,27,11,15,899.0,122.0,6.1,15.0,837.0,758.96,610.04
2016,3,27,11,30,904.0,123.0,6.1,15.0,854.0,789.6,632.58
2016,3,27,11,45,906.5,123.5,6.15,15.5,862.5,815.43,650.46
2016,3,27,12,0,909.0,124.0,6.2,16.0,871.0,838.59,666.35
2016,3,27,12,15,909.5,124.0,6.2,16.0,871.5,856.88,679.72
2016,3,27,12,30,910.0,124.0,6.2,16.0,872.0,872.23,691.04
2016,3,27,12,45,912.5,121.5,6.25,16.0,865.5,883.73,699.88
2016,3,27,13,0,915.0,119.0,6.3,16.0,859.0,892.14,706.6
2016,3,27,13,15,911.5,118.5,6.4,15.5,843.0,894.4,710.54
2016,3,27,13,30,908.0,118.0,6.5,15.0,827.0,893.48,712.32
2016,3,27,13,45,896.0,119.5,6.6,15.0,801.5,884.35,706.77
2016,3,27,14,0,884.0,121.0,6.7,15.0,776.0,876.35,702.21
2016,3,27,14,15,874.5,119.0,6.8,15.0,744.5,859.94,691.44
2016,3,27,14,30,865.0,117.0,6.9,15.0,713.0,840.68,678.6
2016,3,27,14,45,850.0,115.0,7.0,15.0,674.5,814.32,660.38
2016,3,27,15,0,835.0,113.0,7.1,15.0,636.0,785.61,640.3
2016,3,27,15,15,592.5,167.0,7.15,14.5,525.0,645.74,531.86
2016,3,27,15,30,350.0,221.0,7.2,14.0,414.0,502.21,414.67
2016,3,27,15,45,390.5,191.5,7.25,14.0,389.5,498.21,413.62
2016,3,27,16,0,431.0,162.0,7.3,14.0,365.0,482.42,402.62
2016,3,27,16,15,304.5,158.5,7.25,13.5,294.0,376.4,315.08
2016,3,27,16,30,178.0,155.0,7.2,13.0,223.0,280.02,233.89
2016,3,27,16,45,150.5,136.0,7.15,13.0,187.5,238.35,198.63
2016,3,27,17,0,123.0,117.0,7.1,13.0,152.0,198.51,164.34
2016,3,27,17,15,102.5,94.0,7.1,12.5,119.0,158.91,130.09
2016,3,27,17,30,82.0,71.0,7.1,12.0,86.0,120.46,96.27
2016,3,27,17,45,47.5,49.5,7.1,12.0,57.5,79.65,60.18
2016,3,27,18,0,13.0,28.0,7.1,12.0,29.0,35.78,20.5
2016,3,27,18,15,6.5,14.0,7.15,12.0,14.5,15.68,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.0,8.5,9.0,29.5,11.46,0.0
2016,3,28,6,30,324.0,30.0,8.6,9.0,59.0,23.2,13.58
2016,3,28,6,45,442.0,39.0,8.7,9.5,108.0,28.59,19.71
2016,3,28,7,0,560.0,48.0,8.8,10.0,157.0,33.69,24.7
2016,3,28,7,15,625.0,54.5,8.75,10.0,210.5,36.38,27.37
2016,3,28,7,30,690.0,61.0,8.7,10.0,264.0,77.32,41.44
2016,3,28,7,45,734.0,65.0,8.7,10.5,318.0,122.64,68.74
2016,3,28,8,0,778.0,69.0,8.7,11.0,372.0,172.49,107.53
2016,3,28,8,15,807.0,73.0,8.6,11.0,424.5,223.56,152.55
2016,3,28,8,30,836.0,77.0,8.5,11.0,477.0,277.1,201.74
2016,3,28,8,45,857.0,79.5,8.4,11.5,525.5,329.08,250.05
2016,3,28,9,0,878.0,82.0,8.3,12.0,574.0,385.99,301.91
2016,3,28,9,15,893.5,84.0,8.25,12.0,618.5,437.11,348.89
2016,3,28,9,30,909.0,86.0,8.2,12.0,663.0,488.27,394.95
2016,3,28,9,45,920.5,88.0,8.15,12.5,701.0,537.26,437.46
2016,3,28,10,0,932.0,90.0,8.1,13.0,739.0,585.45,478.2
2016,3,28,10,15,940.0,91.5,8.05,13.0,770.5,630.15,516.1
2016,3,28,10,30,948.0,93.0,8.0,13.0,802.0,673.32,552.02
2016,3,28,10,45,953.0,94.5,7.95,13.0,825.5,712.81,584.37
2016,3,28,11,0,958.0,96.0,7.9,13.0,849.0,750.19,613.66
2016,3,28,11,15,961.5,96.5,7.9,13.0,865.0,783.24,638.61
2016,3,28,11,30,965.0,97.0,7.9,13.0,881.0,813.74,661.56
2016,3,28,11,45,965.5,97.5,7.9,13.0,888.5,839.25,680.68
2016,3,28,12,0,966.0,98.0,7.9,13.0,896.0,861.81,697.61
2016,3,28,12,15,965.0,98.0,7.85,13.0,895.5,879.62,710.84
2016,3,28,12,30,964.0,98.0,7.8,13.0,895.0,894.25,721.76
2016,3,28,12,45,944.0,107.5,7.75,13.5,881.0,899.43,724.29
2016,3,28,13,0,924.0,117.0,7.7,14.0,867.0,901.15,724.38
2016,3,28,13,15,919.0,116.5,7.65,14.0,850.0,902.08,725.39
2016,3,28,13,30,914.0,116.0,7.6,14.0,833.0,899.81,724.14
2016,3,28,13,45,907.5,114.0,7.6,14.0,808.0,891.54,718.72
2016,3,28,14,0,901.0,112.0,7.6,14.0,783.0,880.16,711.09
2016,3,28,14,15,890.5,110.5,7.5,14.0,750.5,862.95,698.82
2016,3,28,14,30,880.0,109.0,7.4,14.0,718.0,842.93,684.53
2016,3,28,14,45,866.0,107.0,7.35,14.0,679.5,821.26,669.23
2016,3,28,15,0,852.0,105.0,7.3,14.0,641.0,792.9,648.82
2016,3,28,15,15,833.5,102.0,7.2,13.5,596.5,757.78,624.16
2016,3,28,15,30,815.0,99.0,7.1,13.0,552.0,720.86,597.89
2016,3,28,15,45,447.5,149.5,7.0,13.0,395.0,493.32,412.47
2016,3,28,16,0,80.0,200.0,6.9,13.0,238.0,265.26,218.52
2016,3,28,16,15,219.5,167.5,6.7,13.0,255.5,332.97,278.28
2016,3,28,16,30,359.0,135.0,6.5,13.0,273.0,382.42,321.21
2016,3,28,16,45,485.5,102.0,6.35,13.0,259.5,403.99,339.67
2016,3,28,17,0,612.0,69.0,6.2,13.0,246.0,417.07,349.16
2016,3,28,17,15,541.0,61.5,6.05,12.5,194.0,348.42,289.14
2016,3,28,17,30,470.0,54.0,5.9,12.0,142.0,284.83,232.04
2016,3,28,17,45,357.5,42.0,5.75,11.5,96.5,205.67,161.43
2016,3,28,18,0,245.0,30.0,5.6,11.0,51.0,137.02,93.57
2016,3,28,18,15,122.5,15.0,5.5,10.5,25.5,51.2,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.0,15.5,2.3,9.5,30.5,11.72,0.0
2016,3,29,6,30,316.0,31.0,2.3,10.0,61.0,23.85,14.42
2016,3,29,6,45,433.0,40.0,2.35,10.5,109.5,29.19,20.28
2016,3,29,7,0,550.0,49.0,2.4,11.0,158.0,34.25,25.19
2016,3,29,7,15,614.0,55.5,2.55,11.0,211.0,36.91,27.81
2016,3,29,7,30,678.0,62.0,2.7,11.0,264.0,81.14,43.49
2016,3,29,7,45,726.5,65.0,2.9,11.5,319.0,125.61,70.68
2016,3,29,8,0,775.0,68.0,3.1,12.0,374.0,175.09,109.0
2016,3,29,8,15,804.0,71.5,3.1,12.0,426.0,225.68,153.11
2016,3,29,8,30,833.0,75.0,3.1,12.0,478.0,278.72,200.93
2016,3,29,8,45,856.0,77.0,3.1,12.5,527.0,334.77,251.16
2016,3,29,9,0,879.0,79.0,3.1,13.0,576.0,387.98,298.39
2016,3,29,9,15,894.5,81.5,2.85,13.5,620.0,439.58,342.95
2016,3,29,9,30,910.0,84.0,2.6,14.0,664.0,491.23,385.95
2016,3,29,9,45,921.5,85.5,2.4,14.5,702.5,539.78,425.12
2016,3,29,10,0,933.0,87.0,2.2,15.0,741.0,587.53,462.14
2016,3,29,10,15,941.5,88.5,2.0,15.0,772.5,632.5,496.52
2016,3,29,10,30,950.0,90.0,1.8,15.0,804.0,675.98,528.53
2016,3,29,10,45,955.0,91.0,1.65,15.0,828.0,715.01,556.54
2016,3,29,11,0,960.0,92.0,1.5,15.0,852.0,751.89,580.91
2016,3,29,11,15,963.5,92.5,1.6,15.0,868.0,784.91,604.13
2016,3,29,11,30,967.0,93.0,1.7,15.0,884.0,815.38,625.57
2016,3,29,11,45,967.5,94.0,1.8,15.0,891.5,841.32,643.91
2016,3,29,12,0,968.0,95.0,1.9,15.0,899.0,864.31,660.32
2016,3,29,12,15,967.5,95.0,2.1,15.0,898.0,882.46,674.49
2016,3,29,12,30,967.0,95.0,2.3,15.0,897.0,897.44,686.59
2016,3,29,12,45,963.0,95.5,2.55,15.5,887.5,906.76,694.01
2016,3,29,13,0,959.0,96.0,2.8,16.0,878.0,912.76,699.16
2016,3,29,13,15,954.5,95.5,2.95,15.5,861.0,913.99,702.91
2016,3,29,13,30,950.0,95.0,3.1,15.0,844.0,911.89,704.49
2016,3,29,13,45,941.0,95.0,3.3,15.0,818.0,903.22,700.58
2016,3,29,14,0,932.0,95.0,3.5,15.0,792.0,891.38,694.48
2016,3,29,14,15,922.5,94.0,3.6,15.0,760.0,875.0,684.58
2016,3,29,14,30,913.0,93.0,3.7,15.0,728.0,855.69,672.62
2016,3,29,14,45,897.0,92.5,3.8,15.0,688.5,828.9,655.25
2016,3,29,15,0,881.0,92.0,3.9,15.0,649.0,799.75,636.08
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.5,765.47,612.75
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,733.58,591.02
2016,3,29,15,45,821.5,85.0,4.05,15.0,511.0,690.26,560.35
2016,3,29,16,0,796.0,83.0,4.1,15.0,462.0,646.03,528.46
2016,3,29,16,15,764.5,79.0,4.1,14.5,410.0,595.05,489.96
2016,3,29,16,30,733.0,75.0,4.1,14.0,358.0,544.2,450.41
2016,3,29,16,45,687.0,69.5,4.1,13.5,304.5,486.33,403.79
2016,3,29,17,0,641.0,64.0,4.1,13.0,251.0,428.32,355.49
2016,3,29,17,15,573.0,57.0,3.9,12.5,198.5,360.31,297.05
2016,3,29,17,30,505.0,50.0,3.7,12.0,146.0,297.18,240.97
2016,3,29,17,45,393.0,39.5,3.55,11.5,100.0,218.02,170.91
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,149.28,103.85
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,67.3,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,116.0,18.5,2.65,10.0,30.0,14.37,0.0
2016,3,30,6,30,232.0,37.0,2.7,10.0,60.0,28.52,18.63
2016,3,30,6,45,331.5,50.0,2.8,10.5,105.5,37.55,27.74
2016,3,30,7,0,431.0,63.0,2.9,11.0,151.0,46.49,36.18
2016,3,30,7,15,499.0,72.5,2.8,11.0,202.5,52.46,41.83
2016,3,30,7,30,567.0,82.0,2.7,11.0,254.0,91.98,55.09
2016,3,30,7,45,616.0,88.0,2.65,11.5,306.5,133.66,81.88
2016,3,30,8,0,665.0,94.0,2.6,12.0,359.0,180.46,118.28
2016,3,30,8,15,698.0,99.0,2.6,12.0,409.5,227.86,159.14
2016,3,30,8,30,731.0,104.0,2.6,12.0,460.0,278.25,203.82
2016,3,30,8,45,759.5,106.0,2.65,12.5,508.5,327.35,247.46
2016,3,30,9,0,788.0,108.0,2.7,13.0,557.0,381.35,294.43
2016,3,30,9,15,806.0,111.0,2.8,13.0,600.0,430.47,337.46
2016,3,30,9,30,824.0,114.0,2.9,13.0,643.0,480.09,379.97
2016,3,30,9,45,839.0,115.5,3.0,13.5,681.0,527.06,418.76
2016,3,30,10,0,854.0,117.0,3.1,14.0,719.0,573.76,456.32
2016,3,30,10,15,863.5,118.5,3.15,14.0,749.5,616.7,490.85
2016,3,30,10,30,873.0,120.0,3.2,14.0,780.0,659.97,524.86
2016,3,30,10,45,881.0,120.5,3.3,14.0,804.0,697.95,554.59
2016,3,30,11,0,889.0,121.0,3.4,14.0,828.0,734.19,582.49
2016,3,30,11,15,893.5,122.0,3.4,14.0,844.0,766.44,605.37
2016,3,30,11,30,898.0,123.0,3.4,14.0,860.0,796.4,626.52
2016,3,30,11,45,901.5,122.5,3.45,14.5,868.0,821.73,643.35
2016,3,30,12,0,905.0,122.0,3.5,15.0,876.0,844.42,658.29
2016,3,30,12,15,905.0,122.0,3.5,15.0,876.0,862.01,670.6
2016,3,30,12,30,905.0,122.0,3.5,15.0,876.0,876.66,680.93
2016,3,30,12,45,908.0,118.5,3.5,15.0,868.5,887.33,688.56
2016,3,30,13,0,911.0,115.0,3.5,15.0,861.0,894.91,694.18
2016,3,30,13,15,906.5,114.0,3.55,15.0,844.5,895.51,695.32
2016,3,30,13,30,902.0,113.0,3.6,15.0,828.0,892.94,694.42
2016,3,30,13,45,896.5,111.5,3.65,15.0,803.5,885.87,690.49
2016,3,30,14,0,891.0,110.0,3.7,15.0,779.0,875.74,684.51
2016,3,30,14,15,881.5,108.5,3.75,15.0,747.5,859.25,674.11
2016,3,30,14,30,872.0,107.0,3.8,15.0,716.0,839.97,661.78
2016,3,30,14,45,859.0,104.5,3.9,15.0,678.0,818.48,648.12
2016,3,30,15,0,846.0,102.0,4.0,15.0,640.0,790.29,629.49
2016,3,30,15,15,828.5,99.5,4.1,14.5,596.5,756.4,607.66
2016,3,30,15,30,811.0,97.0,4.2,14.0,553.0,720.71,584.17
2016,3,30,15,45,787.5,93.5,4.3,14.0,504.5,678.05,554.06
2016,3,30,16,0,764.0,90.0,4.4,14.0,456.0,634.43,522.25
2016,3,30,16,15,732.0,85.5,4.45,13.5,405.0,585.87,485.42
2016,3,30,16,30,700.0,81.0,4.5,13.0,354.0,535.44,446.01
2016,3,30,16,45,654.0,75.0,4.6,13.0,301.0,475.87,397.2
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,418.43,348.59
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,351.0,290.52
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,288.42,234.88
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,210.06,165.47
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,141.9,100.42
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,63.65,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,2.65,11.0,11.5,11.09,0.0
2016,3,31,6,30,0.0,23.0,2.7,11.0,23.0,22.2,13.37
2016,3,31,6,45,0.0,39.0,2.75,11.5,39.0,37.56,27.7
2016,3,31,7,0,0.0,55.0,2.8,12.0,55.0,52.33,41.29
2016,3,31,7,15,0.0,72.5,2.75,12.0,72.5,68.26,55.81
2016,3,31,7,30,0.0,90.0,2.7,12.0,90.0,84.52,66.93
2016,3,31,7,45,0.0,108.5,2.65,12.0,108.5,101.76,81.44
2016,3,31,8,0,0.0,127.0,2.6,12.0,127.0,119.1,95.81
2016,3,31,8,15,0.0,138.5,2.55,12.0,138.5,130.4,104.94
2016,3,31,8,30,0.0,150.0,2.5,12.0,150.0,141.65,113.93
2016,3,31,8,45,5.5,173.0,2.5,12.5,176.5,164.94,132.4
2016,3,31,9,0,11.0,196.0,2.5,13.0,203.0,188.89,151.21
2016,3,31,9,15,51.0,244.5,2.55,13.0,278.0,246.37,196.95
2016,3,31,9,30,91.0,293.0,2.6,13.0,353.0,311.46,248.28
2016,3,31,9,45,193.5,307.0,2.7,13.5,441.5,379.06,301.11
2016,3,31,10,0,296.0,321.0,2.8,14.0,530.0,455.93,360.77
2016,3,31,10,15,601.0,213.5,2.85,14.0,662.5,551.48,438.27
2016,3,31,10,30,906.0,106.0,2.9,14.0,795.0,671.6,533.46
2016,3,31,10,45,913.5,106.0,3.0,14.5,819.0,709.81,561.64
2016,3,31,11,0,921.0,106.0,3.1,15.0,843.0,746.14,587.48
2016,3,31,11,15,925.0,107.0,3.15,15.0,858.5,778.82,610.65
2016,3,31,11,30,929.0,108.0,3.2,15.0,874.0,809.1,632.05
2016,3,31,11,45,932.0,107.5,3.3,15.5,882.0,834.59,649.09
2016,3,31,12,0,935.0,107.0,3.4,16.0,890.0,857.34,664.2
2016,3,31,12,15,934.5,107.0,3.55,16.0,889.5,874.85,677.21
2016,3,31,12,30,934.0,107.0,3.7,16.0,889.0,889.31,688.21
2016,3,31,12,45,938.5,103.0,3.85,16.0,882.0,900.83,697.27
2016,3,31,13,0,943.0,99.0,4.0,16.0,875.0,909.18,704.25
2016,3,31,13,15,939.0,98.5,4.15,16.0,858.0,910.62,706.49
2016,3,31,13,30,935.0,98.0,4.3,16.0,841.0,908.81,706.61
2016,3,31,13,45,928.5,97.0,4.45,16.0,816.5,901.09,703.1
2016,3,31,14,0,922.0,96.0,4.6,16.0,792.0,890.22,697.41
2016,3,31,14,15,913.5,94.5,4.65,15.5,760.5,874.06,688.59
2016,3,31,14,30,905.0,93.0,4.7,15.0,729.0,854.98,677.67
2016,3,31,14,45,892.0,91.5,4.8,15.0,690.5,829.45,661.03
2016,3,31,15,0,879.0,90.0,4.9,15.0,652.0,801.45,642.49
2016,3,31,15,15,863.5,88.0,4.95,14.5,608.5,768.71,621.16
2016,3,31,15,30,848.0,86.0,5.0,14.0,565.0,738.34,601.37
2016,3,31,15,45,825.0,83.5,5.05,14.0,516.5,695.99,570.93
2016,3,31,16,0,802.0,81.0,5.1,14.0,468.0,652.58,539.27
2016,3,31,16,15,772.5,77.0,5.05,13.5,416.5,602.47,501.05
2016,3,31,16,30,743.0,73.0,5.0,13.0,365.0,552.35,461.45
2016,3,31,16,45,698.5,68.5,5.0,13.0,311.5,493.32,412.66
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,438.86,366.08
2016,3,31,17,15,590.0,57.5,4.85,12.5,206.0,372.45,308.66
2016,3,31,17,30,526.0,51.0,4.7,12.0,154.0,310.52,253.29
2016,3,31,17,45,417.0,41.0,4.55,12.0,107.0,231.49,182.59
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,162.42,116.36
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,74.38,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,12.97,1.19
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,26.73,17.4
2016,4,1,6,45,428.0,46.0,3.55,11.5,120.5,33.73,24.35
2016,4,1,7,0,521.0,57.0,3.6,12.0,168.0,40.28,30.55
2016,4,1,7,15,263.0,83.0,3.55,12.0,139.5,63.41,46.31
2016,4,1,7,30,5.0,109.0,3.5,12.0,111.0,100.8,80.59
2016,4,1,7,45,10.0,128.0,3.45,12.5,132.5,119.56,95.85
2016,4,1,8,0,15.0,147.0,3.4,13.0,154.0,138.93,111.39
2016,4,1,8,15,17.5,165.0,3.35,13.0,174.0,157.47,126.4
2016,4,1,8,30,20.0,183.0,3.3,13.0,194.0,176.31,141.54
2016,4,1,8,45,65.5,221.0,3.3,13.0,259.0,222.02,177.62
2016,4,1,9,0,111.0,259.0,3.3,13.0,324.0,276.71,220.99
2016,4,1,9,15,153.0,280.5,3.25,13.0,376.5,316.9,252.79
2016,4,1,9,30,195.0,302.0,3.2,13.0,429.0,364.97,290.83
2016,4,1,9,45,199.5,320.0,3.15,13.5,456.5,394.5,313.43
2016,4,1,10,0,204.0,338.0,3.1,14.0,484.0,424.21,335.85
2016,4,1,10,15,553.5,222.0,3.05,14.0,640.0,534.0,425.34
2016,4,1,10,30,903.0,106.0,3.0,14.0,796.0,673.62,535.62
2016,4,1,10,45,910.0,106.5,2.95,14.5,820.0,711.82,562.93
2016,4,1,11,0,917.0,107.0,2.9,15.0,844.0,748.12,587.76
2016,4,1,11,15,921.0,107.5,2.85,15.0,859.5,780.16,609.82
2016,4,1,11,30,925.0,108.0,2.8,15.0,875.0,809.79,630.04
2016,4,1,11,45,928.0,107.5,2.75,15.0,883.0,835.12,647.14
2016,4,1,12,0,931.0,107.0,2.7,15.0,891.0,857.72,662.3
2016,4,1,12,15,931.0,107.0,2.7,15.0,890.0,875.51,674.49
2016,4,1,12,30,931.0,107.0,2.7,15.0,889.0,890.26,684.68
2016,4,1,12,45,932.0,105.0,2.75,15.0,881.0,900.75,692.44
2016,4,1,13,0,933.0,103.0,2.8,15.0,873.0,908.07,698.17
2016,4,1,13,15,929.0,102.5,2.9,15.0,856.5,909.43,700.31
2016,4,1,13,30,925.0,102.0,3.0,15.0,840.0,907.56,700.37
2016,4,1,13,45,920.0,100.0,3.1,15.5,816.0,900.07,695.33
2016,4,1,14,0,915.0,98.0,3.2,16.0,792.0,889.41,688.22
2016,4,1,14,15,906.5,96.5,3.3,15.5,760.5,873.25,679.88
2016,4,1,14,30,898.0,95.0,3.4,15.0,729.0,854.19,669.48
2016,4,1,14,45,886.5,93.0,3.5,15.0,691.0,829.38,653.67
2016,4,1,15,0,875.0,91.0,3.6,15.0,653.0,802.06,635.97
2016,4,1,15,15,859.0,89.0,3.7,15.0,609.5,768.94,613.86
2016,4,1,15,30,843.0,87.0,3.8,15.0,566.0,738.26,593.35
2016,4,1,15,45,821.5,84.0,3.9,15.0,517.5,696.46,564.16
2016,4,1,16,0,800.0,81.0,4.0,15.0,469.0,653.53,533.66
2016,4,1,16,15,770.5,77.0,4.0,14.5,417.5,603.37,496.43
2016,4,1,16,30,741.0,73.0,4.0,14.0,366.0,553.22,457.66
2016,4,1,16,45,698.0,68.5,4.05,14.0,313.0,495.0,410.41
2016,4,1,17,0,655.0,64.0,4.1,14.0,260.0,441.19,365.14
2016,4,1,17,15,592.0,57.0,3.95,13.5,208.0,374.44,308.26
2016,4,1,17,30,529.0,50.0,3.8,13.0,156.0,312.13,253.27
2016,4,1,17,45,424.5,40.5,3.7,12.5,109.0,235.07,185.17
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,167.54,121.32
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,77.18,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.5,1.4,10.0,10.5,10.12,0.71
2016,4,2,6,30,0.0,21.0,1.3,10.0,21.0,20.26,12.04
2016,4,2,6,45,0.0,35.0,1.25,10.5,35.0,33.8,24.63
2016,4,2,7,0,0.0,49.0,1.2,11.0,49.0,47.33,37.09
2016,4,2,7,15,0.0,64.0,1.1,11.0,64.0,61.26,47.27
2016,4,2,7,30,0.0,79.0,1.0,11.0,79.0,75.28,59.28
2016,4,2,7,45,0.0,94.0,0.9,11.5,94.0,89.37,70.99
2016,4,2,8,0,0.0,109.0,0.8,12.0,109.0,103.51,82.5
2016,4,2,8,15,6.0,142.5,0.75,12.0,145.5,135.51,108.55
2016,4,2,8,30,12.0,176.0,0.7,12.0,182.0,168.2,134.7
2016,4,2,8,45,218.5,197.0,0.7,12.5,324.0,244.39,191.22
2016,4,2,9,0,425.0,218.0,0.7,13.0,466.0,349.79,271.24
2016,4,2,9,15,487.0,213.0,0.75,13.5,517.0,394.53,306.14
2016,4,2,9,30,549.0,208.0,0.8,14.0,568.0,444.24,344.99
2016,4,2,9,45,677.0,176.0,0.9,14.5,645.0,507.61,394.23
2016,4,2,10,0,805.0,144.0,1.0,15.0,722.0,582.89,451.56
2016,4,2,10,15,815.5,146.5,1.15,15.0,752.5,625.48,484.63
2016,4,2,10,30,826.0,149.0,1.3,15.0,783.0,667.09,516.77
2016,4,2,10,45,834.5,149.5,1.45,15.5,806.5,704.29,544.31
2016,4,2,11,0,843.0,150.0,1.6,16.0,830.0,739.93,570.32
2016,4,2,11,15,847.5,151.0,1.75,16.0,845.5,771.37,593.43
2016,4,2,11,30,852.0,152.0,1.9,16.0,861.0,800.68,614.54
2016,4,2,11,45,860.0,148.5,2.05,16.5,869.5,826.08,631.78
2016,4,2,12,0,868.0,145.0,2.2,17.0,878.0,849.13,647.42
2016,4,2,12,15,867.5,144.5,2.35,17.0,877.0,865.63,659.8
2016,4,2,12,30,867.0,144.0,2.5,17.0,876.0,879.27,670.37
2016,4,2,12,45,874.5,138.0,2.65,17.0,869.5,888.11,677.75
2016,4,2,13,0,882.0,132.0,2.8,17.0,863.0,896.86,685.21
2016,4,2,13,15,877.0,131.0,2.9,17.0,846.0,896.83,686.34
2016,4,2,13,30,872.0,130.0,3.0,17.0,829.0,893.74,685.53
2016,4,2,13,45,782.5,166.0,3.15,17.0,779.0,857.41,661.9
2016,4,2,14,0,693.0,202.0,3.3,17.0,729.0,818.63,636.46
2016,4,2,14,15,761.0,164.5,3.3,17.0,722.0,832.36,647.53
2016,4,2,14,30,829.0,127.0,3.3,17.0,715.0,838.41,652.88
2016,4,2,14,45,809.5,127.0,3.35,17.0,675.5,810.55,634.46
2016,4,2,15,0,790.0,127.0,3.4,17.0,636.0,780.63,614.72
2016,4,2,15,15,771.5,123.5,3.4,16.5,593.0,748.64,594.2
2016,4,2,15,30,753.0,120.0,3.4,16.0,550.0,712.5,570.36
2016,4,2,15,45,719.5,110.0,3.4,16.0,493.0,656.8,530.39
2016,4,2,16,0,686.0,100.0,3.4,16.0,436.0,600.87,488.64
2016,4,2,16,15,656.5,101.5,3.4,15.5,394.0,560.96,458.79
2016,4,2,16,30,627.0,103.0,3.4,15.0,352.0,521.13,428.04
2016,4,2,16,45,571.0,97.0,3.4,15.0,299.5,457.92,377.09
2016,4,2,17,0,515.0,91.0,3.4,15.0,247.0,397.58,327.16
