Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,15,448.5,80.0,3.3,14.5,197.0,328.66,269.39
2016,4,2,17,30,382.0,69.0,3.2,14.0,147.0,267.19,216.14
2016,4,2,17,45,282.5,54.0,3.15,13.5,102.0,193.09,151.82
2016,4,2,18,0,183.0,39.0,3.1,13.0,57.0,128.46,93.4
2016,4,2,18,15,91.5,19.5,3.0,12.5,28.5,60.59,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,42.0,9.0,2.1,9.0,10.0,8.85,0.0
2016,4,3,6,15,178.0,25.0,2.1,9.0,44.5,19.37,7.89
2016,4,3,6,30,314.0,41.0,2.1,9.0,79.0,31.88,22.35
2016,4,3,6,45,407.5,52.0,2.15,9.5,127.0,38.6,29.05
2016,4,3,7,0,501.0,63.0,2.2,10.0,175.0,44.92,35.07
2016,4,3,7,15,252.0,87.0,2.15,10.0,143.5,74.83,54.87
2016,4,3,7,30,3.0,111.0,2.1,10.0,112.0,102.78,82.89
2016,4,3,7,45,8.0,130.0,2.1,10.5,133.5,121.47,98.13
2016,4,3,8,0,13.0,149.0,2.1,11.0,155.0,140.78,113.64
2016,4,3,8,15,23.5,173.5,2.1,11.5,185.0,166.67,134.23
2016,4,3,8,30,34.0,198.0,2.1,12.0,215.0,189.22,151.89
2016,4,3,8,45,424.5,151.5,2.15,12.5,399.5,271.11,210.61
2016,4,3,9,0,815.0,105.0,2.2,13.0,584.0,403.91,313.15
2016,4,3,9,15,831.5,108.0,2.25,13.0,627.0,453.8,355.79
2016,4,3,9,30,848.0,111.0,2.3,13.0,670.0,503.98,398.04
2016,4,3,9,45,859.5,113.5,2.35,13.5,707.5,551.15,436.16
2016,4,3,10,0,871.0,116.0,2.4,14.0,745.0,597.68,472.72
2016,4,3,10,15,880.5,117.5,2.45,14.0,775.5,643.12,508.38
2016,4,3,10,30,890.0,119.0,2.5,14.0,806.0,684.98,540.73
2016,4,3,10,45,894.5,121.0,2.55,14.5,829.0,722.44,568.19
2016,4,3,11,0,899.0,123.0,2.6,15.0,852.0,757.9,592.8
2016,4,3,11,15,731.0,211.0,2.65,15.0,811.0,745.38,581.23
2016,4,3,11,30,563.0,299.0,2.7,15.0,770.0,722.87,561.34
2016,4,3,11,45,733.5,214.5,2.75,15.5,833.5,793.75,616.35
2016,4,3,12,0,904.0,130.0,2.8,16.0,897.0,865.24,665.9
2016,4,3,12,15,715.0,224.0,2.9,16.0,830.0,821.92,635.06
2016,4,3,12,30,526.0,318.0,3.0,16.0,763.0,767.47,592.16
2016,4,3,12,45,707.5,226.5,3.15,16.0,819.5,842.23,652.27
2016,4,3,13,0,889.0,135.0,3.3,16.0,876.0,908.96,700.01
2016,4,3,13,15,884.5,134.0,3.4,16.0,859.0,909.34,700.86
2016,4,3,13,30,880.0,133.0,3.5,16.0,842.0,906.65,700.23
2016,4,3,13,45,867.5,135.0,3.65,16.0,816.0,901.46,698.28
2016,4,3,14,0,855.0,137.0,3.8,16.0,790.0,889.29,691.48
2016,4,3,14,15,844.5,135.0,3.9,16.0,758.0,871.8,680.71
2016,4,3,14,30,834.0,133.0,4.0,16.0,726.0,851.6,668.04
2016,4,3,14,45,820.5,130.0,4.1,16.0,688.0,825.28,650.94
2016,4,3,15,0,807.0,127.0,4.2,16.0,650.0,796.66,632.08
2016,4,3,15,15,788.5,123.5,4.25,15.5,606.0,761.47,609.21
2016,4,3,15,30,770.0,120.0,4.3,15.0,562.0,727.52,587.09
2016,4,3,15,45,752.5,113.5,4.35,15.0,515.0,686.8,558.37
2016,4,3,16,0,735.0,107.0,4.4,15.0,468.0,644.87,527.4
2016,4,3,16,15,702.5,101.5,4.35,14.5,416.5,593.19,488.3
2016,4,3,16,30,670.0,96.0,4.3,14.0,365.0,541.88,448.47
2016,4,3,16,45,631.0,88.0,4.3,14.0,313.0,484.65,402.06
2016,4,3,17,0,592.0,80.0,4.3,14.0,261.0,429.0,355.55
2016,4,3,17,15,526.5,71.0,4.15,13.5,209.0,360.88,297.73
2016,4,3,17,30,461.0,62.0,4.0,13.0,157.0,297.34,242.1
2016,4,3,17,45,362.5,49.5,3.85,12.5,110.5,221.68,175.63
2016,4,3,18,0,264.0,37.0,3.7,12.0,64.0,155.24,114.6
2016,4,3,18,15,132.0,18.5,3.6,11.5,32.0,72.45,6.03
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,11.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,12.0,12.0,11.8,0.0
2016,4,4,6,15,159.5,27.5,5.6,12.0,47.5,21.32,10.08
2016,4,4,6,30,319.0,43.0,5.7,12.0,83.0,33.48,23.5
2016,4,4,6,45,417.0,53.5,5.8,12.5,132.5,39.64,29.61
2016,4,4,7,0,515.0,64.0,5.9,13.0,182.0,45.46,35.1
2016,4,4,7,15,577.0,71.5,5.85,13.0,235.5,66.54,40.08
2016,4,4,7,30,639.0,79.0,5.8,13.0,289.0,109.61,62.93
2016,4,4,7,45,683.5,84.5,5.75,13.5,343.5,155.21,95.81
2016,4,4,8,0,728.0,90.0,5.7,14.0,398.0,205.34,137.06
2016,4,4,8,15,758.0,94.0,5.8,14.0,449.5,255.07,181.29
2016,4,4,8,30,788.0,98.0,5.9,14.0,501.0,310.52,231.16
2016,4,4,8,45,811.0,101.0,6.0,14.5,549.5,361.63,277.2
2016,4,4,9,0,834.0,104.0,6.1,15.0,598.0,414.14,323.68
2016,4,4,9,15,850.0,107.0,6.1,15.0,641.5,464.73,368.32
2016,4,4,9,30,866.0,110.0,6.1,15.0,685.0,515.54,412.15
2016,4,4,9,45,877.5,112.0,6.15,15.5,722.5,563.02,451.68
2016,4,4,10,0,889.0,114.0,6.2,16.0,760.0,612.15,491.4
2016,4,4,10,15,897.5,115.5,6.05,16.0,790.5,655.37,526.18
2016,4,4,10,30,906.0,117.0,5.9,16.0,821.0,697.18,559.1
2016,4,4,10,45,911.0,119.0,5.8,16.5,844.0,735.48,587.66
2016,4,4,11,0,916.0,121.0,5.7,17.0,867.0,771.77,612.82
2016,4,4,11,15,919.5,122.0,5.65,17.0,882.5,803.82,635.69
2016,4,4,11,30,923.0,123.0,5.6,17.0,898.0,833.45,656.7
2016,4,4,11,45,923.0,124.0,5.6,17.0,905.0,857.75,674.03
2016,4,4,12,0,923.0,125.0,5.6,17.0,912.0,879.23,689.36
2016,4,4,12,15,922.5,125.0,5.5,17.0,911.0,896.41,701.08
2016,4,4,12,30,922.0,125.0,5.4,17.0,910.0,910.58,710.7
2016,4,4,12,45,923.5,122.5,5.35,17.0,901.5,920.9,717.94
2016,4,4,13,0,925.0,120.0,5.3,17.0,893.0,928.09,723.07
2016,4,4,13,15,920.5,119.0,5.3,17.0,875.5,928.4,723.76
2016,4,4,13,30,916.0,118.0,5.3,17.0,858.0,925.51,722.33
2016,4,4,13,45,906.5,118.0,5.35,17.0,832.0,916.16,716.74
2016,4,4,14,0,897.0,118.0,5.4,17.0,806.0,903.77,709.1
2016,4,4,14,15,886.5,116.5,5.75,17.0,773.5,886.03,699.34
2016,4,4,14,30,876.0,115.0,6.1,17.0,741.0,870.07,690.7
2016,4,4,14,45,859.5,113.5,6.5,17.0,701.0,842.06,673.1
2016,4,4,15,0,843.0,112.0,6.9,17.0,661.0,811.76,653.44
2016,4,4,15,15,825.0,109.5,7.05,16.5,616.5,777.12,630.52
2016,4,4,15,30,807.0,107.0,7.2,16.0,572.0,740.72,605.89
2016,4,4,15,45,779.5,104.0,7.4,16.0,522.5,695.3,572.81
2016,4,4,16,0,752.0,101.0,7.6,16.0,473.0,651.89,540.37
2016,4,4,16,15,719.5,96.5,7.4,15.5,421.5,600.68,500.29
2016,4,4,16,30,687.0,92.0,7.2,15.0,370.0,549.81,459.58
2016,4,4,16,45,638.0,86.5,7.0,14.5,316.5,488.78,409.46
2016,4,4,17,0,589.0,81.0,6.8,14.0,263.0,430.08,359.93
2016,4,4,17,15,521.0,72.5,6.4,13.5,210.5,361.19,300.43
2016,4,4,17,30,453.0,64.0,6.0,13.0,158.0,297.05,243.56
2016,4,4,17,45,347.0,51.5,5.6,13.0,111.5,217.64,173.1
2016,4,4,18,0,241.0,39.0,5.2,13.0,65.0,149.98,111.34
2016,4,4,18,15,120.5,19.5,4.95,12.5,32.5,70.96,14.26
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.5,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,91.0,13.0,2.7,11.0,15.0,12.78,0.0
2016,4,5,6,15,240.5,26.5,2.65,11.5,53.0,20.47,10.21
2016,4,5,6,30,390.0,40.0,2.6,12.0,91.0,30.21,20.8
2016,4,5,6,45,476.5,49.5,2.55,12.5,140.5,35.64,26.14
2016,4,5,7,0,563.0,59.0,2.5,13.0,190.0,40.75,30.95
2016,4,5,7,15,621.5,65.5,2.4,13.5,244.0,65.83,36.87
2016,4,5,7,30,680.0,72.0,2.3,14.0,298.0,110.41,60.99
2016,4,5,7,45,723.0,76.0,2.2,14.5,352.5,160.29,97.53
2016,4,5,8,0,766.0,80.0,2.1,15.0,407.0,210.81,138.92
2016,4,5,8,15,793.5,83.5,2.15,15.0,459.0,261.28,183.34
2016,4,5,8,30,821.0,87.0,2.2,15.0,511.0,314.04,230.27
2016,4,5,8,45,844.5,89.0,2.25,15.5,560.0,366.13,276.01
2016,4,5,9,0,868.0,91.0,2.3,16.0,609.0,423.29,324.68
2016,4,5,9,15,882.5,93.0,2.4,16.5,652.0,473.66,367.14
2016,4,5,9,30,897.0,95.0,2.5,17.0,695.0,523.97,408.37
2016,4,5,9,45,907.5,97.0,2.7,17.5,732.0,571.85,446.95
2016,4,5,10,0,918.0,99.0,2.9,18.0,769.0,618.86,483.89
2016,4,5,10,15,925.5,100.5,2.95,18.0,799.5,662.47,517.86
2016,4,5,10,30,933.0,102.0,3.0,18.0,830.0,704.54,550.0
2016,4,5,10,45,938.0,103.0,3.15,18.5,853.0,742.69,577.55
2016,4,5,11,0,943.0,104.0,3.3,19.0,876.0,778.74,602.09
2016,4,5,11,15,946.0,105.0,3.3,19.0,891.0,811.03,624.24
2016,4,5,11,30,949.0,106.0,3.3,19.0,906.0,840.79,644.55
2016,4,5,11,45,950.5,106.0,3.35,19.5,913.0,865.73,660.5
2016,4,5,12,0,952.0,106.0,3.4,20.0,920.0,887.8,674.47
2016,4,5,12,15,951.5,106.0,3.35,20.0,919.0,905.24,685.97
2016,4,5,12,30,951.0,106.0,3.3,20.0,918.0,919.58,695.43
2016,4,5,12,45,950.0,104.5,3.3,20.5,909.0,928.8,700.49
2016,4,5,13,0,949.0,103.0,3.3,21.0,900.0,934.78,703.49
2016,4,5,13,15,945.0,102.5,3.3,21.0,882.5,935.89,704.69
2016,4,5,13,30,941.0,102.0,3.3,21.0,865.0,933.73,703.84
2016,4,5,13,45,934.0,101.0,3.3,21.0,839.5,925.2,698.81
2016,4,5,14,0,927.0,100.0,3.3,21.0,814.0,913.5,691.79
2016,4,5,14,15,918.0,98.5,3.3,21.0,782.0,896.5,681.24
2016,4,5,14,30,909.0,97.0,3.3,21.0,750.0,876.58,668.78
2016,4,5,14,45,896.5,95.5,3.35,21.0,711.0,851.0,652.71
2016,4,5,15,0,884.0,94.0,3.4,21.0,672.0,822.94,634.87
2016,4,5,15,15,867.5,91.5,3.45,20.5,627.5,788.34,613.44
2016,4,5,15,30,851.0,89.0,3.5,20.0,583.0,756.29,593.57
2016,4,5,15,45,828.0,86.5,3.6,20.0,533.5,713.37,564.48
2016,4,5,16,0,805.0,84.0,3.7,20.0,484.0,669.4,534.16
2016,4,5,16,15,775.5,80.0,3.7,19.5,432.0,618.65,498.02
2016,4,5,16,30,746.0,76.0,3.7,19.0,380.0,567.92,459.98
2016,4,5,16,45,703.0,71.5,3.7,18.5,326.0,508.97,414.2
2016,4,5,17,0,660.0,67.0,3.7,18.0,272.0,454.5,370.28
2016,4,5,17,15,598.0,60.0,3.55,17.5,219.5,387.31,314.44
2016,4,5,17,30,536.0,53.0,3.4,17.0,167.0,324.44,260.31
2016,4,5,17,45,435.0,43.5,3.25,16.5,118.5,247.29,193.51
2016,4,5,18,0,334.0,34.0,3.1,16.0,70.0,179.23,132.12
2016,4,5,18,15,167.0,17.0,2.95,15.5,35.0,85.1,25.66
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.0,6.39,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,16.0,12.78,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,54.5,20.66,10.7
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,30.83,21.11
2016,4,6,6,45,468.5,50.5,3.6,16.0,143.0,36.22,26.28
2016,4,6,7,0,557.0,60.0,3.7,17.0,193.0,41.29,30.9
2016,4,6,7,15,614.5,66.5,3.65,17.0,246.5,69.52,38.1
2016,4,6,7,30,672.0,73.0,3.6,17.0,300.0,113.89,62.97
2016,4,6,7,45,711.0,78.0,3.55,17.5,353.5,160.39,97.19
2016,4,6,8,0,750.0,83.0,3.5,18.0,407.0,214.03,141.32
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.5,264.32,184.99
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,316.97,230.97
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,368.22,275.61
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,420.58,320.16
2016,4,6,9,15,862.5,99.5,3.4,20.5,649.5,471.11,362.2
2016,4,6,9,30,878.0,102.0,3.4,21.0,693.0,524.87,405.35
2016,4,6,9,45,888.0,104.5,3.45,21.5,730.0,572.13,442.6
2016,4,6,10,0,898.0,107.0,3.5,22.0,767.0,618.52,478.17
2016,4,6,10,15,906.0,108.5,3.4,22.0,797.0,661.66,510.94
2016,4,6,10,30,914.0,110.0,3.3,22.0,827.0,703.34,541.85
2016,4,6,10,45,917.0,112.5,3.25,22.5,849.5,740.84,567.81
2016,4,6,11,0,920.0,115.0,3.2,23.0,872.0,776.2,590.55
2016,4,6,11,15,923.0,115.5,3.1,23.5,886.5,807.35,609.83
2016,4,6,11,30,926.0,116.0,3.0,24.0,901.0,836.03,627.19
2016,4,6,11,45,926.0,117.0,2.9,24.5,907.5,860.2,641.29
2016,4,6,12,0,926.0,118.0,2.8,25.0,914.0,881.54,653.39
2016,4,6,12,15,925.0,118.0,2.65,25.0,912.0,898.14,663.16
2016,4,6,12,30,924.0,118.0,2.5,25.0,910.0,911.71,670.9
2016,4,6,12,45,915.0,120.5,2.45,25.5,898.5,917.78,673.25
2016,4,6,13,0,906.0,123.0,2.4,26.0,887.0,920.65,673.66
2016,4,6,13,15,901.0,122.5,2.25,26.0,869.0,920.83,672.85
2016,4,6,13,30,896.0,122.0,2.1,26.0,851.0,917.88,670.07
2016,4,6,13,45,887.5,121.0,1.95,26.5,825.5,908.28,661.73
2016,4,6,14,0,879.0,120.0,1.8,27.0,800.0,895.69,651.6
2016,4,6,14,15,869.0,118.0,1.7,27.0,767.5,877.88,640.02
2016,4,6,14,30,859.0,116.0,1.6,27.0,735.0,861.96,629.8
2016,4,6,14,45,691.5,166.5,1.5,27.0,648.0,767.68,567.6
2016,4,6,15,0,524.0,217.0,1.4,27.0,561.0,670.75,499.66
2016,4,6,15,15,462.5,220.0,1.3,27.0,509.0,615.44,461.28
2016,4,6,15,30,401.0,223.0,1.2,27.0,457.0,561.56,422.97
2016,4,6,15,45,508.0,173.5,1.1,27.0,444.0,576.14,436.51
2016,4,6,16,0,615.0,124.0,1.0,27.0,431.0,585.63,445.29
2016,4,6,16,15,646.0,107.5,0.85,26.5,400.0,567.91,433.19
2016,4,6,16,30,677.0,91.0,0.7,26.0,369.0,545.99,417.73
2016,4,6,16,45,629.0,85.5,0.55,26.0,316.0,485.68,372.37
2016,4,6,17,0,581.0,80.0,0.4,26.0,263.0,427.67,327.89
2016,4,6,17,15,516.0,71.5,0.35,25.5,211.5,360.32,276.41
2016,4,6,17,30,451.0,63.0,0.3,25.0,160.0,297.55,226.59
2016,4,6,17,45,355.0,51.0,0.3,24.5,114.0,221.79,165.73
2016,4,6,18,0,259.0,39.0,0.3,24.0,68.0,157.32,111.66
2016,4,6,18,15,129.5,19.5,0.45,23.5,34.0,75.15,26.65
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,3.25,14.0,7.0,6.88,0.0
2016,4,7,6,0,0.0,14.0,3.3,14.0,14.0,13.52,0.0
2016,4,7,6,15,71.0,33.0,3.45,14.5,43.0,28.87,17.71
2016,4,7,6,30,142.0,52.0,3.6,15.0,72.0,42.11,30.96
2016,4,7,6,45,187.0,72.5,3.75,15.5,110.5,57.44,45.01
2016,4,7,7,0,232.0,93.0,3.9,16.0,149.0,72.16,58.28
2016,4,7,7,15,278.5,106.5,3.9,16.0,190.0,96.56,68.55
2016,4,7,7,30,325.0,120.0,3.9,16.0,231.0,129.02,89.61
2016,4,7,7,45,388.0,130.5,3.95,16.0,284.5,161.29,112.55
2016,4,7,8,0,451.0,141.0,4.0,16.0,338.0,204.98,147.09
2016,4,7,8,15,440.5,164.0,3.9,16.0,375.0,247.13,184.17
2016,4,7,8,30,430.0,187.0,3.8,16.0,412.0,288.18,220.12
2016,4,7,8,45,444.0,203.5,3.75,16.5,454.5,331.05,256.04
2016,4,7,9,0,458.0,220.0,3.7,17.0,497.0,375.0,292.12
2016,4,7,9,15,478.5,228.0,3.6,17.0,535.5,415.32,325.26
2016,4,7,9,30,499.0,236.0,3.5,17.0,574.0,456.92,358.81
2016,4,7,9,45,538.5,236.5,3.45,17.0,619.0,503.12,395.54
2016,4,7,10,0,578.0,237.0,3.4,17.0,664.0,551.7,433.5
2016,4,7,10,15,709.5,187.0,3.3,17.0,732.0,612.49,481.64
2016,4,7,10,30,841.0,137.0,3.2,17.0,800.0,682.78,536.12
2016,4,7,10,45,844.5,139.5,3.15,17.5,821.0,718.69,561.56
2016,4,7,11,0,848.0,142.0,3.1,18.0,842.0,752.7,584.67
2016,4,7,11,15,851.0,142.5,3.05,18.0,856.0,782.37,604.89
2016,4,7,11,30,854.0,143.0,3.0,18.0,870.0,809.8,623.44
2016,4,7,11,45,851.5,145.5,2.95,18.0,875.0,832.38,638.53
2016,4,7,12,0,849.0,148.0,2.9,18.0,880.0,852.28,651.77
2016,4,7,12,15,640.0,253.5,2.9,18.0,804.5,797.8,611.47
2016,4,7,12,30,431.0,359.0,2.9,18.0,729.0,733.75,560.55
2016,4,7,12,45,478.0,338.0,2.9,18.0,745.0,762.42,583.03
2016,4,7,13,0,525.0,317.0,2.9,18.0,761.0,789.8,603.87
2016,4,7,13,15,655.0,243.5,2.9,17.5,786.5,836.82,642.52
2016,4,7,13,30,785.0,170.0,2.9,17.0,812.0,876.49,672.75
2016,4,7,13,45,531.5,267.0,2.95,17.0,696.0,754.52,583.57
2016,4,7,14,0,278.0,364.0,3.0,17.0,580.0,627.22,485.58
2016,4,7,14,15,229.5,354.5,3.0,17.0,528.5,568.12,442.58
2016,4,7,14,30,181.0,345.0,3.0,17.0,477.0,516.46,403.88
2016,4,7,14,45,229.5,319.5,3.0,17.0,477.0,529.07,416.04
2016,4,7,15,0,278.0,294.0,3.0,17.0,477.0,547.16,431.79
2016,4,7,15,15,304.0,267.5,2.95,16.5,456.0,534.87,424.99
2016,4,7,15,30,330.0,241.0,2.9,16.0,435.0,519.98,416.26
2016,4,7,15,45,198.0,225.5,2.9,16.0,339.0,389.84,314.07
2016,4,7,16,0,66.0,210.0,2.9,16.0,243.0,267.57,215.23
2016,4,7,16,15,106.5,191.0,2.8,15.5,237.5,281.41,228.66
2016,4,7,16,30,147.0,172.0,2.7,15.0,232.0,284.13,232.5
2016,4,7,16,45,129.0,151.5,2.6,15.0,199.0,246.71,201.96
2016,4,7,17,0,111.0,131.0,2.5,15.0,166.0,210.36,171.87
2016,4,7,17,15,93.0,107.5,2.35,15.0,133.5,171.39,139.06
2016,4,7,17,30,75.0,84.0,2.2,15.0,101.0,133.45,106.55
2016,4,7,17,45,50.5,62.0,2.1,15.0,72.0,90.29,69.39
2016,4,7,18,0,26.0,40.0,2.0,15.0,43.0,54.34,38.11
2016,4,7,18,15,13.0,20.0,1.9,14.5,21.5,25.1,7.59
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,3.44,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,6.75,0.0
2016,4,8,6,15,0.0,22.0,1.6,13.0,22.0,21.24,11.96
2016,4,8,6,30,0.0,37.0,1.6,13.0,37.0,35.6,25.66
2016,4,8,6,45,0.0,55.5,1.65,13.5,55.5,52.47,41.07
2016,4,8,7,0,0.0,74.0,1.7,14.0,74.0,69.12,56.08
2016,4,8,7,15,0.0,94.0,1.6,14.0,94.0,87.45,68.84
2016,4,8,7,30,0.0,114.0,1.5,14.0,114.0,106.01,84.32
2016,4,8,7,45,0.0,126.0,1.45,14.5,126.0,117.88,93.8
2016,4,8,8,0,0.0,138.0,1.4,15.0,138.0,129.66,103.02
2016,4,8,8,15,12.0,168.5,1.35,15.0,174.5,160.72,127.63
2016,4,8,8,30,24.0,199.0,1.3,15.0,211.0,193.16,153.09
2016,4,8,8,45,32.0,223.0,1.3,15.5,241.5,215.25,169.88
2016,4,8,9,0,40.0,247.0,1.3,16.0,272.0,242.7,190.78
2016,4,8,9,15,56.0,275.5,1.3,16.0,312.5,278.61,218.37
2016,4,8,9,30,72.0,304.0,1.3,16.0,353.0,316.23,247.01
2016,4,8,9,45,36.0,181.5,1.3,16.0,206.0,191.4,149.65
2016,4,8,10,0,0.0,59.0,1.3,16.0,59.0,57.1,41.44
2016,4,8,10,15,51.0,219.0,1.3,16.0,259.5,239.95,188.77
2016,4,8,10,30,102.0,379.0,1.3,16.0,460.0,424.24,328.27
2016,4,8,10,45,92.0,386.0,1.35,16.0,461.0,429.65,330.75
2016,4,8,11,0,82.0,393.0,1.4,16.0,462.0,434.17,333.79
2016,4,8,11,15,68.0,389.0,1.45,16.0,447.0,424.47,326.29
2016,4,8,11,30,54.0,385.0,1.5,16.0,432.0,413.63,317.99
2016,4,8,11,45,31.0,299.5,1.55,16.0,326.5,315.84,244.43
2016,4,8,12,0,8.0,214.0,1.6,16.0,221.0,214.09,165.99
2016,4,8,12,15,8.5,213.5,1.65,16.0,221.0,214.43,166.67
2016,4,8,12,30,9.0,213.0,1.7,16.0,221.0,214.76,167.02
2016,4,8,12,45,16.5,267.0,1.75,16.0,281.5,274.64,213.79
2016,4,8,13,0,24.0,321.0,1.8,16.0,342.0,335.26,260.23
2016,4,8,13,15,27.5,325.5,1.85,16.0,348.5,349.19,270.89
2016,4,8,13,30,31.0,330.0,1.9,16.0,355.0,358.48,278.31
2016,4,8,13,45,96.5,355.0,2.0,16.0,431.0,443.78,345.33
2016,4,8,14,0,162.0,380.0,2.1,16.0,507.0,536.15,415.81
2016,4,8,14,15,93.0,328.0,2.1,16.0,400.5,414.84,323.86
2016,4,8,14,30,24.0,276.0,2.1,16.0,294.0,294.15,230.47
2016,4,8,14,45,12.0,210.0,2.15,16.0,219.0,217.02,170.7
2016,4,8,15,0,0.0,144.0,2.2,16.0,144.0,140.68,109.82
2016,4,8,15,15,85.5,205.0,2.15,16.0,255.5,285.13,228.6
2016,4,8,15,30,171.0,266.0,2.1,16.0,367.0,418.11,333.7
2016,4,8,15,45,315.5,218.0,2.1,16.0,385.0,477.16,382.9
2016,4,8,16,0,460.0,170.0,2.1,16.0,403.0,526.46,424.02
2016,4,8,16,15,239.0,160.5,2.0,15.5,281.0,343.8,279.55
2016,4,8,16,30,18.0,151.0,1.9,15.0,159.0,163.96,131.46
2016,4,8,16,45,11.5,131.5,1.85,15.0,136.0,139.98,112.27
2016,4,8,17,0,5.0,112.0,1.8,15.0,113.0,116.42,92.76
2016,4,8,17,15,2.5,90.0,1.7,14.5,90.5,92.49,72.84
2016,4,8,17,30,0.0,68.0,1.6,14.0,68.0,68.52,52.51
2016,4,8,17,45,0.0,48.0,1.5,14.0,48.0,47.81,34.58
2016,4,8,18,0,0.0,28.0,1.4,14.0,28.0,27.04,16.5
2016,4,8,18,15,0.0,14.0,1.3,14.0,14.0,13.51,2.28
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.8,13.0,4.0,3.93,0.0
2016,4,9,6,0,0.0,8.0,1.8,13.0,8.0,7.71,0.0
2016,4,9,6,15,0.0,21.0,1.85,13.0,21.0,20.27,11.37
2016,4,9,6,30,0.0,34.0,1.9,13.0,34.0,32.84,23.29
2016,4,9,6,45,0.0,51.0,2.0,13.5,51.0,48.76,37.83
2016,4,9,7,0,0.0,68.0,2.1,14.0,68.0,64.28,51.82
2016,4,9,7,15,0.0,86.5,2.05,14.0,86.5,81.34,63.71
2016,4,9,7,30,0.0,105.0,2.0,14.0,105.0,98.54,78.11
2016,4,9,7,45,8.0,132.5,2.0,14.0,136.5,124.85,99.49
2016,4,9,8,0,16.0,160.0,2.0,14.0,168.0,152.16,121.44
2016,4,9,8,15,8.0,144.5,1.95,14.0,148.5,138.67,110.26
2016,4,9,8,30,0.0,129.0,1.9,14.0,129.0,123.24,97.48
2016,4,9,8,45,0.0,133.0,1.9,14.5,133.0,127.33,100.37
2016,4,9,9,0,0.0,137.0,1.9,15.0,137.0,131.37,103.17
2016,4,9,9,15,7.0,186.5,1.85,15.0,191.5,180.83,142.8
2016,4,9,9,30,14.0,236.0,1.8,15.0,246.0,230.85,182.11
2016,4,9,9,45,21.5,265.0,1.8,15.0,281.5,263.08,206.97
2016,4,9,10,0,29.0,294.0,1.8,15.0,317.0,292.72,229.68
2016,4,9,10,15,21.5,278.0,1.75,15.0,295.0,278.66,218.22
2016,4,9,10,30,14.0,262.0,1.7,15.0,273.0,260.22,203.53
2016,4,9,10,45,16.5,279.0,1.7,15.5,292.5,279.14,217.69
2016,4,9,11,0,19.0,296.0,1.7,16.0,312.0,298.3,231.77
2016,4,9,11,15,18.0,295.5,1.65,16.0,311.0,298.32,231.45
2016,4,9,11,30,17.0,295.0,1.6,16.0,310.0,298.18,231.14
2016,4,9,11,45,29.5,335.5,1.6,16.0,361.5,349.55,270.37
2016,4,9,12,0,42.0,376.0,1.6,16.0,413.0,401.62,309.33
2016,4,9,12,15,47.0,382.5,1.55,16.0,423.5,414.93,318.93
2016,4,9,12,30,52.0,389.0,1.5,16.0,434.0,428.36,328.85
2016,4,9,12,45,100.0,407.0,1.5,16.0,493.0,491.08,376.52
2016,4,9,13,0,148.0,425.0,1.5,16.0,552.0,559.72,427.28
2016,4,9,13,15,127.5,412.5,1.55,16.0,520.0,532.48,407.13
2016,4,9,13,30,107.0,400.0,1.6,16.0,488.0,498.19,382.5
2016,4,9,13,45,106.5,387.5,1.65,16.0,473.0,486.79,375.11
2016,4,9,14,0,106.0,375.0,1.7,16.0,458.0,474.91,367.19
2016,4,9,14,15,80.0,346.5,1.7,16.0,407.5,423.4,328.85
2016,4,9,14,30,54.0,318.0,1.7,16.0,357.0,371.87,290.13
2016,4,9,14,45,50.0,298.5,1.75,16.0,333.5,348.77,273.42
2016,4,9,15,0,46.0,279.0,1.8,16.0,310.0,325.5,256.27
2016,4,9,15,15,51.0,264.0,1.8,16.0,296.5,314.22,248.49
2016,4,9,15,30,56.0,249.0,1.8,16.0,283.0,302.53,240.28
2016,4,9,15,45,33.5,212.5,1.85,16.0,232.5,245.92,195.85
2016,4,9,16,0,11.0,176.0,1.9,16.0,182.0,183.85,146.29
2016,4,9,16,15,5.5,113.0,1.85,15.5,116.0,114.58,90.39
2016,4,9,16,30,0.0,50.0,1.8,15.0,50.0,48.3,35.35
2016,4,9,16,45,0.0,43.0,1.8,15.0,43.0,41.53,29.76
2016,4,9,17,0,0.0,36.0,1.8,15.0,36.0,34.75,24.06
2016,4,9,17,15,0.0,29.0,1.7,14.5,29.0,27.99,18.32
2016,4,9,17,30,0.0,22.0,1.6,14.0,22.0,21.22,12.5
2016,4,9,17,45,0.0,16.0,1.55,14.0,16.0,15.43,7.4
2016,4,9,18,0,0.0,10.0,1.5,14.0,10.0,9.64,2.28
2016,4,9,18,15,0.0,5.5,1.4,14.0,5.5,5.3,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.5,3.1,13.0,5.5,5.3,0.0
2016,4,10,6,30,0.0,9.0,3.2,13.0,9.0,8.67,2.01
2016,4,10,6,45,0.0,13.5,3.3,13.5,13.5,13.01,6.0
2016,4,10,7,0,0.0,18.0,3.4,14.0,18.0,17.36,9.95
2016,4,10,7,15,0.0,23.0,3.45,14.0,23.0,22.19,13.4
2016,4,10,7,30,0.0,28.0,3.5,14.0,28.0,27.02,17.52
2016,4,10,7,45,0.0,24.0,3.6,14.0,24.0,23.16,14.17
2016,4,10,8,0,0.0,20.0,3.7,14.0,20.0,19.31,10.82
2016,4,10,8,15,0.0,23.0,3.7,14.0,23.0,22.21,13.24
2016,4,10,8,30,0.0,26.0,3.7,14.0,26.0,25.11,15.64
2016,4,10,8,45,0.0,44.5,3.75,14.0,44.5,43.01,30.64
2016,4,10,9,0,0.0,63.0,3.8,14.0,63.0,60.93,45.52
2016,4,10,9,15,0.0,84.0,3.85,14.0,84.0,81.3,62.29
2016,4,10,9,30,0.0,105.0,3.9,14.0,105.0,101.5,78.78
2016,4,10,9,45,0.0,111.5,3.95,14.0,111.5,107.74,83.71
2016,4,10,10,0,0.0,118.0,4.0,14.0,118.0,114.0,88.67
2016,4,10,10,15,0.0,126.0,4.05,14.0,126.0,121.71,94.8
2016,4,10,10,30,0.0,134.0,4.1,14.0,134.0,129.44,100.95
2016,4,10,10,45,0.0,113.5,4.2,14.5,113.5,109.83,84.71
2016,4,10,11,0,0.0,93.0,4.3,15.0,93.0,90.1,68.44
2016,4,10,11,15,0.5,121.0,4.35,15.0,121.5,117.53,90.69
2016,4,10,11,30,1.0,149.0,4.4,15.0,150.0,145.03,112.83
2016,4,10,11,45,2.0,155.5,4.5,15.0,157.5,152.26,118.62
2016,4,10,12,0,3.0,162.0,4.6,15.0,165.0,159.56,124.51
2016,4,10,12,15,3.5,167.5,4.6,15.0,171.0,165.5,129.29
2016,4,10,12,30,4.0,173.0,4.6,15.0,177.0,171.48,134.11
2016,4,10,12,45,5.5,186.5,4.7,15.0,192.0,186.18,145.99
2016,4,10,13,0,7.0,200.0,4.8,15.0,207.0,200.97,157.95
2016,4,10,13,15,3.5,117.5,4.8,14.5,121.0,117.18,90.71
2016,4,10,13,30,0.0,35.0,4.8,14.0,35.0,33.88,22.48
2016,4,10,13,45,0.0,74.0,4.8,14.0,74.0,71.68,53.76
2016,4,10,14,0,0.0,113.0,4.8,14.0,113.0,109.69,85.03
2016,4,10,14,15,1.0,142.5,4.75,14.0,143.0,139.66,109.65
2016,4,10,14,30,2.0,172.0,4.7,14.0,173.0,169.98,134.5
2016,4,10,14,45,1.5,173.0,4.7,14.0,174.0,170.79,135.38
2016,4,10,15,0,1.0,174.0,4.7,14.0,175.0,171.7,136.4
2016,4,10,15,15,0.5,148.5,4.65,14.0,149.0,145.83,115.57
2016,4,10,15,30,0.0,123.0,4.6,14.0,123.0,119.98,94.6
2016,4,10,15,45,0.0,130.5,4.55,14.0,130.5,127.85,101.43
2016,4,10,16,0,0.0,138.0,4.5,14.0,138.0,136.07,108.56
2016,4,10,16,15,47.5,156.0,4.4,13.5,176.5,194.21,158.72
2016,4,10,16,30,95.0,174.0,4.3,13.0,215.0,246.22,203.23
2016,4,10,16,45,81.5,152.5,4.2,13.0,184.5,212.5,175.2
2016,4,10,17,0,68.0,131.0,4.1,13.0,154.0,179.57,147.6
2016,4,10,17,15,55.0,108.0,3.95,13.0,124.5,145.87,118.9
2016,4,10,17,30,42.0,85.0,3.8,13.0,95.0,112.87,90.4
2016,4,10,17,45,24.5,63.0,3.65,13.0,68.5,79.87,61.62
2016,4,10,18,0,7.0,41.0,3.5,13.0,42.0,44.88,31.28
2016,4,10,18,15,3.5,23.0,3.4,12.5,23.5,24.05,10.3
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.91,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,11.0,1.05,11.5,13.5,10.81,0.0
2016,4,11,6,0,79.0,22.0,1.0,12.0,27.0,18.51,2.97
2016,4,11,6,15,182.5,39.5,1.05,12.0,65.0,30.34,20.37
2016,4,11,6,30,286.0,57.0,1.1,12.0,103.0,42.94,32.45
2016,4,11,6,45,367.0,69.0,1.15,12.5,151.0,50.53,39.64
2016,4,11,7,0,448.0,81.0,1.2,13.0,199.0,62.25,50.26
2016,4,11,7,15,503.0,90.0,1.3,13.0,249.5,98.11,60.95
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,139.57,88.44
2016,4,11,7,45,598.0,105.5,1.5,13.5,351.0,182.18,121.68
2016,4,11,8,0,638.0,112.0,1.6,14.0,402.0,228.91,160.78
2016,4,11,8,15,448.5,170.5,1.65,14.0,386.0,263.27,197.98
2016,4,11,8,30,259.0,229.0,1.7,14.0,370.0,281.17,218.96
2016,4,11,8,45,167.5,251.0,1.8,14.5,345.0,285.8,224.76
2016,4,11,9,0,76.0,273.0,1.9,15.0,320.0,281.0,221.67
2016,4,11,9,15,40.5,234.5,1.9,15.0,259.5,236.71,186.82
2016,4,11,9,30,5.0,196.0,1.9,15.0,199.0,189.61,149.15
2016,4,11,9,45,23.5,256.5,1.95,15.0,273.5,256.69,202.23
2016,4,11,10,0,42.0,317.0,2.0,15.0,348.0,321.65,252.41
2016,4,11,10,15,41.5,328.0,2.05,15.0,360.0,334.88,262.06
2016,4,11,10,30,41.0,339.0,2.1,15.0,372.0,348.06,271.88
2016,4,11,10,45,40.0,347.5,2.15,15.5,380.5,358.52,279.09
2016,4,11,11,0,39.0,356.0,2.2,16.0,389.0,368.88,286.21
2016,4,11,11,15,31.5,342.5,2.2,16.0,369.5,353.32,274.04
2016,4,11,11,30,24.0,329.0,2.2,16.0,350.0,336.56,261.06
2016,4,11,11,45,30.5,348.5,2.25,16.0,375.0,363.22,281.53
2016,4,11,12,0,37.0,368.0,2.3,16.0,400.0,389.99,301.83
2016,4,11,12,15,22.0,284.5,2.3,16.0,304.0,297.56,231.26
2016,4,11,12,30,7.0,201.0,2.3,16.0,208.0,201.42,156.52
2016,4,11,12,45,64.0,312.5,2.35,16.0,368.0,365.4,285.7
2016,4,11,13,0,121.0,424.0,2.4,16.0,528.0,535.69,413.36
2016,4,11,13,15,473.0,286.5,2.4,16.0,680.5,724.52,561.21
2016,4,11,13,30,825.0,149.0,2.4,16.0,833.0,900.06,688.36
2016,4,11,13,45,820.0,146.0,2.4,16.0,809.0,891.78,681.67
2016,4,11,14,0,815.0,143.0,2.4,16.0,785.0,880.65,674.95
2016,4,11,14,15,805.0,140.5,2.35,16.0,753.5,862.88,663.32
2016,4,11,14,30,795.0,138.0,2.3,16.0,722.0,842.55,650.02
2016,4,11,14,45,785.0,133.5,2.3,16.0,685.5,817.63,633.98
2016,4,11,15,0,775.0,129.0,2.3,16.0,649.0,790.42,616.31
2016,4,11,15,15,757.5,125.5,2.25,16.0,606.0,756.12,593.14
2016,4,11,15,30,740.0,122.0,2.2,16.0,563.0,723.13,570.8
2016,4,11,15,45,717.0,117.5,2.2,16.0,516.0,680.87,541.76
2016,4,11,16,0,694.0,113.0,2.2,16.0,469.0,637.86,511.23
2016,4,11,16,15,662.5,107.5,2.2,15.5,419.5,587.46,474.76
2016,4,11,16,30,631.0,102.0,2.2,15.0,370.0,537.49,437.57
2016,4,11,16,45,593.5,94.0,2.2,15.0,319.5,481.81,394.02
2016,4,11,17,0,556.0,86.0,2.2,15.0,269.0,427.69,350.38
2016,4,11,17,15,496.0,77.0,2.2,14.5,218.5,362.6,297.05
2016,4,11,17,30,436.0,68.0,2.2,14.0,168.0,301.69,245.37
2016,4,11,17,45,354.0,55.5,2.2,14.0,122.5,230.84,183.94
2016,4,11,18,0,272.0,43.0,2.2,14.0,77.0,169.69,129.49
2016,4,11,18,15,155.0,26.5,2.3,13.5,44.0,97.82,59.14
2016,4,11,18,30,38.0,10.0,2.4,13.0,11.0,20.7,0.0
2016,4,11,18,45,19.0,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.5,3.75,11.5,6.5,6.39,0.0
2016,4,12,6,0,0.0,13.0,3.9,12.0,13.0,12.54,1.53
2016,4,12,6,15,0.0,31.0,3.95,12.0,31.0,29.76,19.97
2016,4,12,6,30,0.0,49.0,4.0,12.0,49.0,46.2,35.34
2016,4,12,6,45,1.5,70.0,4.1,12.5,70.5,64.88,52.41
2016,4,12,7,0,3.0,91.0,4.2,13.0,92.0,83.58,65.78
2016,4,12,7,15,11.0,111.5,4.2,13.0,115.5,103.27,82.16
2016,4,12,7,30,19.0,132.0,4.2,13.0,139.0,123.97,99.01
2016,4,12,7,45,9.5,105.5,4.25,13.0,109.0,101.95,80.67
2016,4,12,8,0,0.0,79.0,4.3,13.0,79.0,76.4,59.33
2016,4,12,8,15,0.0,108.0,4.35,13.0,108.0,103.65,82.02
2016,4,12,8,30,0.0,137.0,4.4,13.0,137.0,130.69,104.23
2016,4,12,8,45,0.0,151.0,4.45,13.5,151.0,144.03,114.68
2016,4,12,9,0,0.0,165.0,4.5,14.0,165.0,157.41,125.08
2016,4,12,9,15,0.0,133.0,4.55,14.0,133.0,127.92,100.62
2016,4,12,9,30,0.0,101.0,4.6,14.0,101.0,97.7,75.6
2016,4,12,9,45,1.0,136.5,4.65,14.0,137.5,132.09,103.66
2016,4,12,10,0,2.0,172.0,4.7,14.0,174.0,166.52,131.43
2016,4,12,10,15,5.5,201.0,4.8,14.0,206.0,196.53,155.48
2016,4,12,10,30,9.0,230.0,4.9,14.0,238.0,226.91,179.68
2016,4,12,10,45,9.0,230.0,5.0,14.5,238.0,227.64,179.73
2016,4,12,11,0,9.0,230.0,5.1,15.0,238.0,228.32,179.81
2016,4,12,11,15,17.5,283.0,5.1,15.0,298.5,286.27,225.7
2016,4,12,11,30,26.0,336.0,5.1,15.0,359.0,345.38,271.86
2016,4,12,11,45,22.5,323.0,5.2,15.0,343.0,331.0,260.46
2016,4,12,12,0,19.0,310.0,5.3,15.0,327.0,316.64,249.23
2016,4,12,12,15,42.0,358.5,5.3,15.0,395.5,387.59,305.19
2016,4,12,12,30,65.0,407.0,5.3,15.0,464.0,458.21,360.0
2016,4,12,12,45,64.5,399.5,5.35,15.0,455.5,453.13,356.16
2016,4,12,13,0,64.0,392.0,5.4,15.0,447.0,447.7,352.32
2016,4,12,13,15,425.5,283.5,5.45,15.0,638.5,680.33,542.41
2016,4,12,13,30,787.0,175.0,5.5,15.0,830.0,895.04,707.47
2016,4,12,13,45,783.5,171.5,5.6,15.0,807.0,887.85,702.37
2016,4,12,14,0,780.0,168.0,5.7,15.0,784.0,877.89,696.55
2016,4,12,14,15,769.5,165.5,5.75,15.0,753.0,863.32,687.16
2016,4,12,14,30,759.0,163.0,5.8,15.0,722.0,843.27,673.8
2016,4,12,14,45,684.0,177.5,5.9,15.0,662.5,784.58,631.65
2016,4,12,15,0,609.0,192.0,6.0,15.0,603.0,725.99,587.81
2016,4,12,15,15,653.0,169.5,6.0,14.5,583.5,724.99,590.64
2016,4,12,15,30,697.0,147.0,6.0,14.0,564.0,719.3,589.43
2016,4,12,15,45,544.0,168.5,6.05,14.0,478.0,605.41,499.1
2016,4,12,16,0,391.0,190.0,6.1,14.0,392.0,503.57,416.34
2016,4,12,16,15,412.0,164.5,6.0,13.5,358.0,477.73,397.83
2016,4,12,16,30,433.0,139.0,5.9,13.0,324.0,448.9,376.09
2016,4,12,16,45,375.5,133.5,5.8,13.0,279.0,392.12,328.66
2016,4,12,17,0,318.0,128.0,5.7,13.0,234.0,331.8,277.71
2016,4,12,17,15,276.0,110.0,5.55,12.5,190.0,277.34,231.41
2016,4,12,17,30,234.0,92.0,5.4,12.0,146.0,226.07,186.76
2016,4,12,17,45,177.5,71.5,5.25,12.0,106.5,168.72,136.06
2016,4,12,18,0,121.0,51.0,5.1,12.0,67.0,116.16,89.27
2016,4,12,18,15,60.5,30.0,5.0,12.0,38.0,59.87,36.27
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,8.85,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
