Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,47.5,13.0,3.05,11.5,16.0,12.78,0.0
2016,4,13,6,0,95.0,26.0,3.1,12.0,32.0,21.73,8.48
2016,4,13,6,15,200.5,43.5,3.25,12.0,72.5,33.36,23.21
2016,4,13,6,30,306.0,61.0,3.4,12.0,113.0,45.83,35.09
2016,4,13,6,45,399.5,70.5,3.55,12.5,163.0,51.35,40.41
2016,4,13,7,0,493.0,80.0,3.7,13.0,213.0,66.77,44.83
2016,4,13,7,15,546.5,88.5,3.7,13.0,265.5,104.53,63.52
2016,4,13,7,30,600.0,97.0,3.7,13.0,318.0,148.12,93.72
2016,4,13,7,45,639.5,103.0,3.7,13.5,370.5,192.73,129.52
2016,4,13,8,0,679.0,109.0,3.7,14.0,423.0,241.35,171.02
2016,4,13,8,15,707.5,114.0,3.65,14.0,473.0,289.84,214.1
2016,4,13,8,30,736.0,119.0,3.6,14.0,523.0,340.77,259.23
2016,4,13,8,45,757.0,123.0,3.55,14.5,569.5,390.2,302.24
2016,4,13,9,0,778.0,127.0,3.5,15.0,616.0,443.94,347.55
2016,4,13,9,15,793.5,130.0,3.4,15.0,657.5,491.79,387.81
2016,4,13,9,30,809.0,133.0,3.3,15.0,699.0,539.87,427.23
2016,4,13,9,45,834.5,128.0,3.2,15.5,738.5,586.22,463.64
2016,4,13,10,0,860.0,123.0,3.1,16.0,778.0,633.1,499.42
2016,4,13,10,15,868.0,125.0,3.1,16.0,807.0,677.06,533.12
2016,4,13,10,30,876.0,127.0,3.1,16.0,836.0,717.58,563.69
2016,4,13,10,45,880.5,128.5,3.1,16.0,858.0,753.57,589.61
2016,4,13,11,0,885.0,130.0,3.1,16.0,880.0,787.59,613.24
2016,4,13,11,15,888.5,131.0,3.05,16.0,894.0,818.24,634.08
2016,4,13,11,30,892.0,132.0,3.0,16.0,908.0,846.58,653.17
2016,4,13,11,45,891.0,133.5,3.0,16.5,914.0,869.22,667.31
2016,4,13,12,0,890.0,135.0,3.0,17.0,920.0,889.13,679.56
2016,4,13,12,15,889.5,135.0,3.0,17.0,918.5,905.2,690.48
2016,4,13,12,30,889.0,135.0,3.0,17.0,917.0,918.39,699.54
2016,4,13,12,45,884.0,136.0,3.05,17.0,906.5,925.65,705.01
2016,4,13,13,0,879.0,137.0,3.1,17.0,896.0,929.88,708.59
2016,4,13,13,15,875.0,136.0,3.15,17.0,879.0,929.99,709.49
2016,4,13,13,30,871.0,135.0,3.2,17.0,862.0,927.07,708.46
2016,4,13,13,45,858.0,137.0,3.3,17.0,835.5,920.92,705.69
2016,4,13,14,0,845.0,139.0,3.4,17.0,809.0,907.53,697.99
2016,4,13,14,15,835.5,137.0,3.4,16.5,777.5,890.28,688.36
2016,4,13,14,30,826.0,135.0,3.4,16.0,746.0,870.37,676.9
2016,4,13,14,45,686.0,175.5,3.45,16.0,665.5,785.9,618.04
2016,4,13,15,0,546.0,216.0,3.5,16.0,585.0,697.78,552.73
2016,4,13,15,15,647.5,173.0,3.55,15.5,583.0,725.94,578.99
2016,4,13,15,30,749.0,130.0,3.6,15.0,581.0,742.84,594.82
2016,4,13,15,45,722.0,126.5,3.65,15.0,532.5,698.29,563.27
2016,4,13,16,0,695.0,123.0,3.7,15.0,484.0,653.22,530.41
2016,4,13,16,15,663.5,117.5,3.75,14.5,433.5,602.6,493.15
2016,4,13,16,30,632.0,112.0,3.8,14.0,383.0,552.37,455.13
2016,4,13,16,45,586.0,105.0,3.9,14.0,330.5,492.3,407.38
2016,4,13,17,0,540.0,98.0,4.0,14.0,278.0,434.38,360.02
2016,4,13,17,15,479.0,88.0,3.9,13.5,227.0,366.04,303.18
2016,4,13,17,30,418.0,78.0,3.8,13.0,176.0,305.02,250.7
2016,4,13,17,45,319.5,64.5,3.75,12.5,128.5,228.51,184.41
2016,4,13,18,0,221.0,51.0,3.7,12.0,81.0,161.17,125.14
2016,4,13,18,15,121.5,31.5,3.6,11.5,46.5,88.74,57.59
2016,4,13,18,30,22.0,12.0,3.5,11.0,12.0,18.2,0.0
2016,4,13,18,45,11.0,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,14.25,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,24.11,11.43
2016,4,14,6,15,233.5,45.0,4.2,11.0,79.5,34.46,24.38
2016,4,14,6,30,349.0,61.0,4.3,11.0,122.0,45.67,35.14
2016,4,14,6,45,424.0,72.5,4.45,11.5,171.5,52.75,41.84
2016,4,14,7,0,499.0,84.0,4.6,12.0,221.0,72.85,48.69
2016,4,14,7,15,425.5,106.5,4.6,12.0,241.0,113.2,75.12
2016,4,14,7,30,352.0,129.0,4.6,12.0,261.0,146.59,103.7
2016,4,14,7,45,368.0,148.0,4.6,12.5,304.0,185.69,135.86
2016,4,14,8,0,384.0,167.0,4.6,13.0,347.0,226.52,170.52
2016,4,14,8,15,378.0,190.0,4.6,13.0,383.5,270.49,208.98
2016,4,14,8,30,372.0,213.0,4.6,13.0,420.0,309.24,242.75
2016,4,14,8,45,380.5,232.0,4.6,13.5,459.0,349.44,276.41
2016,4,14,9,0,389.0,251.0,4.6,14.0,498.0,390.23,309.87
2016,4,14,9,15,442.0,249.5,4.65,14.0,547.5,431.44,343.93
2016,4,14,9,30,495.0,248.0,4.7,14.0,597.0,480.37,383.88
2016,4,14,9,45,356.5,306.5,4.8,14.5,564.5,481.0,383.15
2016,4,14,10,0,218.0,365.0,4.9,15.0,532.0,469.52,371.87
2016,4,14,10,15,539.5,252.5,4.95,15.0,686.0,582.61,465.33
2016,4,14,10,30,861.0,140.0,5.0,15.0,840.0,721.5,576.7
2016,4,14,10,45,853.5,149.0,5.1,15.0,858.5,755.96,602.59
2016,4,14,11,0,846.0,158.0,5.2,15.0,877.0,787.85,626.01
2016,4,14,11,15,849.5,159.0,5.3,15.0,891.5,818.05,648.18
2016,4,14,11,30,853.0,160.0,5.4,15.0,906.0,846.06,668.76
2016,4,14,11,45,837.0,171.5,5.5,15.5,908.0,865.76,682.01
2016,4,14,12,0,821.0,183.0,5.6,16.0,910.0,882.35,693.07
2016,4,14,12,15,821.0,182.5,5.7,16.0,908.0,898.04,704.9
2016,4,14,12,30,821.0,182.0,5.8,16.0,906.0,911.05,714.92
2016,4,14,12,45,849.0,162.5,5.95,16.0,904.5,927.26,727.66
2016,4,14,13,0,877.0,143.0,6.1,16.0,903.0,936.55,735.51
2016,4,14,13,15,872.5,142.0,6.2,16.0,885.5,936.19,736.26
2016,4,14,13,30,868.0,141.0,6.3,16.0,868.0,937.42,738.33
2016,4,14,13,45,851.5,145.0,6.4,16.0,841.0,925.77,731.14
2016,4,14,14,0,835.0,149.0,6.5,16.0,814.0,911.36,722.05
2016,4,14,14,15,825.0,147.0,6.55,15.5,782.0,893.77,711.81
2016,4,14,14,30,815.0,145.0,6.6,15.0,750.0,873.55,699.64
2016,4,14,14,45,801.0,142.0,6.7,15.0,711.5,846.37,681.1
2016,4,14,15,0,787.0,139.0,6.8,15.0,673.0,816.99,660.85
2016,4,14,15,15,769.0,135.5,6.85,15.0,629.0,785.0,638.32
2016,4,14,15,30,751.0,132.0,6.9,15.0,585.0,748.45,612.13
2016,4,14,15,45,737.0,123.5,7.0,15.0,538.5,707.99,582.78
2016,4,14,16,0,723.0,115.0,7.1,15.0,492.0,666.15,551.79
2016,4,14,16,15,691.5,110.0,7.1,14.5,441.0,615.07,512.59
2016,4,14,16,30,660.0,105.0,7.1,14.0,390.0,564.36,472.74
2016,4,14,16,45,620.0,97.5,7.1,14.0,337.5,506.3,425.04
2016,4,14,17,0,580.0,90.0,7.1,14.0,285.0,449.93,377.59
2016,4,14,17,15,519.5,81.5,7.0,13.5,233.5,383.62,321.14
2016,4,14,17,30,459.0,73.0,6.9,13.0,182.0,321.42,266.65
2016,4,14,17,45,370.0,61.0,6.8,12.5,134.5,246.93,200.87
2016,4,14,18,0,281.0,49.0,6.7,12.0,87.0,182.38,142.76
2016,4,14,18,15,161.5,31.5,6.55,12.0,51.5,109.1,73.45
2016,4,14,18,30,42.0,14.0,6.4,12.0,16.0,26.08,0.0
2016,4,14,18,45,21.0,7.0,6.3,12.0,8.0,6.88,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,108.5,13.5,4.4,9.5,22.0,13.27,0.0
2016,4,15,6,0,217.0,27.0,4.4,10.0,44.0,21.19,10.28
2016,4,15,6,15,335.0,39.5,4.45,10.5,88.0,30.01,20.66
2016,4,15,6,30,453.0,52.0,4.5,11.0,132.0,38.24,28.57
2016,4,15,6,45,525.0,60.5,4.55,11.5,184.0,42.34,32.53
2016,4,15,7,0,597.0,69.0,4.6,12.0,236.0,64.51,38.33
2016,4,15,7,15,646.5,75.5,4.7,12.0,290.0,106.25,60.17
2016,4,15,7,30,696.0,82.0,4.8,12.0,344.0,153.28,94.11
2016,4,15,7,45,726.0,88.0,4.9,12.5,397.0,201.44,134.36
2016,4,15,8,0,756.0,94.0,5.0,13.0,450.0,255.98,182.23
2016,4,15,8,15,782.0,98.0,4.95,13.5,501.5,306.68,227.78
2016,4,15,8,30,808.0,102.0,4.9,14.0,553.0,359.48,274.83
2016,4,15,8,45,824.5,106.5,4.85,14.5,600.0,410.93,320.15
2016,4,15,9,0,841.0,111.0,4.8,15.0,647.0,463.06,364.86
2016,4,15,9,15,856.0,113.5,4.65,15.0,689.5,513.12,407.3
2016,4,15,9,30,871.0,116.0,4.5,15.0,732.0,563.24,448.59
2016,4,15,9,45,887.5,115.0,4.4,15.5,770.0,613.36,487.99
2016,4,15,10,0,904.0,114.0,4.3,16.0,808.0,660.26,523.86
2016,4,15,10,15,912.0,115.0,4.25,16.0,837.5,702.82,556.69
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,743.88,587.61
2016,4,15,10,45,927.5,116.0,4.2,16.5,890.0,781.96,613.4
2016,4,15,11,0,935.0,116.0,4.2,17.0,913.0,818.12,637.54
2016,4,15,11,15,938.0,116.5,4.3,17.0,927.5,849.14,659.47
2016,4,15,11,30,941.0,117.0,4.4,17.0,942.0,877.65,679.89
2016,4,15,11,45,943.5,116.0,4.55,17.0,948.5,901.67,697.56
2016,4,15,12,0,946.0,115.0,4.7,17.0,955.0,922.89,713.38
2016,4,15,12,15,945.0,115.0,4.85,17.0,953.0,939.17,725.82
2016,4,15,12,30,944.0,115.0,5.0,17.0,951.0,952.36,736.24
2016,4,15,12,45,945.5,112.5,5.15,17.5,941.5,962.16,742.96
2016,4,15,13,0,947.0,110.0,5.3,18.0,932.0,968.77,747.56
2016,4,15,13,15,942.0,109.0,5.4,18.0,913.5,967.81,748.05
2016,4,15,13,30,937.0,108.0,5.5,18.0,895.0,963.62,746.42
2016,4,15,13,45,932.0,106.0,5.65,18.0,869.5,955.18,742.22
2016,4,15,14,0,927.0,104.0,5.8,18.0,844.0,943.59,735.84
2016,4,15,14,15,917.5,102.5,5.8,18.0,811.0,925.47,723.96
2016,4,15,14,30,908.0,101.0,5.8,18.0,778.0,904.5,710.12
2016,4,15,14,45,895.0,99.5,5.85,18.0,738.5,877.83,692.43
2016,4,15,15,0,882.0,98.0,5.9,18.0,699.0,848.75,672.94
2016,4,15,15,15,866.5,95.5,5.85,18.0,654.5,814.32,648.95
2016,4,15,15,30,851.0,93.0,5.8,18.0,610.0,782.64,626.93
2016,4,15,15,45,829.0,90.5,5.75,18.0,560.5,739.69,596.25
2016,4,15,16,0,807.0,88.0,5.7,18.0,511.0,695.69,564.49
2016,4,15,16,15,780.0,84.0,5.6,17.5,459.0,645.76,528.57
2016,4,15,16,30,753.0,80.0,5.5,17.0,407.0,595.69,490.47
2016,4,15,16,45,716.0,75.0,5.45,16.5,354.0,538.5,445.45
2016,4,15,17,0,679.0,70.0,5.4,16.0,301.0,485.17,402.05
2016,4,15,17,15,624.5,64.0,5.3,15.5,248.0,420.77,348.13
2016,4,15,17,30,570.0,58.0,5.2,15.0,195.0,360.0,295.46
2016,4,15,17,45,487.5,49.0,5.15,14.5,145.5,287.41,231.73
2016,4,15,18,0,405.0,40.0,5.1,14.0,96.0,221.97,172.66
2016,4,15,18,15,267.5,27.0,5.05,13.5,57.5,141.11,96.71
2016,4,15,18,30,130.0,14.0,5.0,13.0,19.0,62.78,0.0
2016,4,15,18,45,65.0,7.0,4.95,13.0,9.5,6.88,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.5,13.27,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,47.0,20.92,10.62
2016,4,16,6,15,352.0,39.0,1.3,12.5,91.0,29.25,19.94
2016,4,16,6,30,461.0,51.0,1.3,13.0,135.0,37.01,27.33
2016,4,16,6,45,529.5,59.5,1.3,13.5,186.5,41.18,31.3
2016,4,16,7,0,598.0,68.0,1.3,14.0,238.0,66.44,38.18
2016,4,16,7,15,645.5,74.5,1.3,14.5,291.5,108.26,60.59
2016,4,16,7,30,693.0,81.0,1.3,15.0,345.0,155.13,94.2
2016,4,16,7,45,724.5,86.5,1.3,15.5,398.0,203.07,133.45
2016,4,16,8,0,756.0,92.0,1.3,16.0,451.0,257.4,179.74
2016,4,16,8,15,781.0,96.0,1.35,16.5,501.5,307.86,223.62
2016,4,16,8,30,806.0,100.0,1.4,17.0,552.0,360.32,268.67
2016,4,16,8,45,823.0,104.0,1.5,17.5,599.0,411.41,312.01
2016,4,16,9,0,840.0,108.0,1.6,18.0,646.0,463.23,354.79
2016,4,16,9,15,854.0,110.5,1.6,18.0,688.0,512.73,395.01
2016,4,16,9,30,868.0,113.0,1.6,18.0,730.0,562.21,434.08
2016,4,16,9,45,878.0,115.5,1.65,18.5,766.0,611.64,471.38
2016,4,16,10,0,888.0,118.0,1.7,19.0,802.0,657.32,505.02
2016,4,16,10,15,895.5,119.5,1.75,19.5,831.5,699.36,535.25
2016,4,16,10,30,903.0,121.0,1.8,20.0,861.0,739.91,563.63
2016,4,16,10,45,913.0,119.5,1.85,20.5,884.5,777.81,588.16
2016,4,16,11,0,923.0,118.0,1.9,21.0,908.0,813.96,611.28
2016,4,16,11,15,926.5,118.0,1.95,21.0,922.0,844.5,631.61
2016,4,16,11,30,930.0,118.0,2.0,21.0,936.0,872.58,650.32
2016,4,16,11,45,936.5,115.0,2.05,21.0,944.0,897.7,667.07
2016,4,16,12,0,943.0,112.0,2.1,21.0,952.0,920.19,682.13
2016,4,16,12,15,942.0,112.0,2.15,21.0,950.0,936.31,693.08
2016,4,16,12,30,941.0,112.0,2.2,21.0,948.0,949.37,702.16
2016,4,16,12,45,939.5,111.0,2.25,21.5,938.0,957.87,707.02
2016,4,16,13,0,938.0,110.0,2.3,22.0,928.0,963.19,709.95
2016,4,16,13,15,934.0,109.5,2.35,22.0,910.0,963.56,711.13
2016,4,16,13,30,930.0,109.0,2.4,22.0,892.0,960.73,710.39
2016,4,16,13,45,924.0,107.5,2.5,22.0,866.5,951.89,706.28
2016,4,16,14,0,918.0,106.0,2.6,22.0,841.0,939.94,700.22
2016,4,16,14,15,909.5,104.5,2.65,22.0,808.5,922.76,690.28
2016,4,16,14,30,901.0,103.0,2.7,22.0,776.0,902.73,678.49
2016,4,16,14,45,890.5,100.5,2.8,22.0,737.5,877.19,663.31
2016,4,16,15,0,880.0,98.0,2.9,22.0,699.0,849.15,646.33
2016,4,16,15,15,865.0,95.5,2.95,21.5,655.0,815.11,625.89
2016,4,16,15,30,850.0,93.0,3.0,21.0,611.0,783.83,607.15
2016,4,16,15,45,830.5,90.0,3.05,21.0,562.5,742.18,579.5
2016,4,16,16,0,811.0,87.0,3.1,21.0,514.0,699.32,550.61
2016,4,16,16,15,784.5,83.5,3.05,20.5,462.5,650.1,517.06
2016,4,16,16,30,758.0,80.0,3.0,20.0,411.0,600.71,481.42
2016,4,16,16,45,712.5,77.0,3.0,19.5,356.5,542.65,437.56
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,484.55,392.24
2016,4,16,17,15,614.0,67.5,2.8,18.5,249.5,420.73,340.48
2016,4,16,17,30,561.0,61.0,2.6,18.0,197.0,360.4,289.77
2016,4,16,17,45,457.0,53.5,2.4,17.5,146.0,280.14,221.8
2016,4,16,18,0,353.0,46.0,2.2,17.0,95.0,208.69,159.95
2016,4,16,18,15,231.0,31.0,2.1,16.5,57.5,132.51,90.87
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,58.46,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,21.61,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,108.0,15.0,0.95,13.5,24.0,14.74,0.0
2016,4,17,6,0,216.0,30.0,1.0,14.0,48.0,23.17,12.76
2016,4,17,6,15,318.5,43.0,1.1,14.5,91.5,32.75,22.87
2016,4,17,6,30,421.0,56.0,1.2,15.0,135.0,41.3,30.91
2016,4,17,6,45,489.0,65.5,1.3,15.5,185.0,46.11,35.41
2016,4,17,7,0,557.0,75.0,1.4,16.0,235.0,73.67,43.57
2016,4,17,7,15,604.5,82.0,1.35,16.0,288.0,113.9,66.06
2016,4,17,7,30,652.0,89.0,1.3,16.0,341.0,159.23,98.95
2016,4,17,7,45,688.0,94.0,1.3,16.5,393.5,205.57,136.66
2016,4,17,8,0,724.0,99.0,1.3,17.0,446.0,255.47,178.96
2016,4,17,8,15,749.5,103.5,1.3,17.5,496.0,305.18,221.83
2016,4,17,8,30,775.0,108.0,1.3,18.0,546.0,360.1,268.18
2016,4,17,8,45,795.0,111.0,1.3,18.5,592.5,409.96,309.76
2016,4,17,9,0,815.0,114.0,1.3,19.0,639.0,460.87,350.97
2016,4,17,9,15,829.5,116.5,1.35,19.5,680.5,509.46,389.47
2016,4,17,9,30,844.0,119.0,1.4,20.0,722.0,558.1,426.87
2016,4,17,9,45,860.0,118.5,1.5,20.5,759.0,604.68,462.09
2016,4,17,10,0,876.0,118.0,1.6,21.0,796.0,653.03,497.64
2016,4,17,10,15,883.5,119.5,1.65,21.5,825.5,694.55,527.16
2016,4,17,10,30,891.0,121.0,1.7,22.0,855.0,734.61,554.83
2016,4,17,10,45,898.0,121.5,1.75,22.5,877.5,771.73,578.62
2016,4,17,11,0,905.0,122.0,1.8,23.0,900.0,806.98,600.94
2016,4,17,11,15,908.5,122.5,1.8,23.0,914.0,837.43,620.6
2016,4,17,11,30,912.0,123.0,1.8,23.0,928.0,865.5,638.63
2016,4,17,11,45,914.5,122.5,1.8,23.5,934.5,889.26,652.52
2016,4,17,12,0,917.0,122.0,1.8,24.0,941.0,910.33,664.66
2016,4,17,12,15,916.5,122.0,1.7,24.0,939.5,926.48,673.74
2016,4,17,12,30,916.0,122.0,1.6,24.0,938.0,939.68,680.91
2016,4,17,12,45,916.0,120.0,1.55,24.5,928.5,948.31,684.52
2016,4,17,13,0,916.0,118.0,1.5,25.0,919.0,953.85,686.28
2016,4,17,13,15,912.0,117.5,1.35,25.0,901.5,954.16,684.72
2016,4,17,13,30,908.0,117.0,1.2,25.0,884.0,951.35,681.22
2016,4,17,13,45,904.5,114.0,1.1,25.0,859.5,943.31,675.28
2016,4,17,14,0,901.0,111.0,1.0,25.0,835.0,932.17,667.53
2016,4,17,14,15,892.5,109.5,1.05,25.0,803.0,915.16,658.74
2016,4,17,14,30,884.0,108.0,1.1,25.0,771.0,895.36,648.23
2016,4,17,14,45,875.5,104.5,1.15,25.0,733.5,870.73,634.59
2016,4,17,15,0,867.0,101.0,1.2,25.0,696.0,843.56,619.22
2016,4,17,15,15,852.5,98.5,1.3,24.5,652.0,810.21,601.38
2016,4,17,15,30,838.0,96.0,1.4,24.0,608.0,779.68,585.04
2016,4,17,15,45,820.5,92.0,1.5,24.0,560.5,738.72,559.94
2016,4,17,16,0,803.0,88.0,1.6,24.0,513.0,696.46,533.4
2016,4,17,16,15,777.0,84.0,1.7,23.5,461.5,647.23,502.15
2016,4,17,16,30,751.0,80.0,1.8,23.0,410.0,597.81,468.63
2016,4,17,16,45,715.0,75.0,1.9,22.5,357.0,541.17,427.86
2016,4,17,17,0,679.0,70.0,2.0,22.0,304.0,488.24,388.13
2016,4,17,17,15,627.5,64.0,1.95,21.0,251.5,425.22,339.11
2016,4,17,17,30,576.0,58.0,1.9,20.0,199.0,365.56,290.69
2016,4,17,17,45,495.5,49.0,1.85,19.5,149.5,293.21,229.98
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,227.83,173.31
2016,4,17,18,15,288.0,27.5,1.7,18.5,61.0,149.92,103.39
2016,4,17,18,30,161.0,15.0,1.6,18.0,22.0,74.83,0.0
2016,4,17,18,45,80.5,7.5,1.55,17.5,11.0,27.84,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.35,15.0,26.5,11.5,0.0
2016,4,18,6,0,261.0,30.0,0.4,15.0,53.0,23.31,13.23
2016,4,18,6,15,366.0,42.0,0.5,15.5,98.5,31.51,21.79
2016,4,18,6,30,471.0,54.0,0.6,16.0,144.0,39.16,28.96
2016,4,18,6,45,539.5,62.0,0.75,16.5,196.0,42.78,32.36
2016,4,18,7,0,608.0,70.0,0.9,17.0,248.0,73.95,41.17
2016,4,18,7,15,654.5,76.5,0.95,17.0,302.0,116.52,65.46
2016,4,18,7,30,701.0,83.0,1.0,17.0,356.0,164.03,100.28
2016,4,18,7,45,733.5,88.0,1.1,17.5,409.0,212.33,139.89
2016,4,18,8,0,766.0,93.0,1.2,18.0,462.0,267.08,186.31
2016,4,18,8,15,790.0,96.5,1.25,18.5,513.0,317.39,229.73
2016,4,18,8,30,814.0,100.0,1.3,19.0,564.0,369.58,274.09
2016,4,18,8,45,834.0,102.5,1.4,19.5,611.5,420.92,317.07
2016,4,18,9,0,854.0,105.0,1.5,20.0,659.0,473.24,359.68
2016,4,18,9,15,867.5,107.5,1.55,20.5,700.5,523.1,399.1
2016,4,18,9,30,881.0,110.0,1.6,21.0,742.0,575.76,439.27
2016,4,18,9,45,896.0,109.0,1.7,21.5,779.5,622.52,474.48
2016,4,18,10,0,911.0,108.0,1.8,22.0,817.0,668.72,508.45
2016,4,18,10,15,918.0,109.5,1.85,22.5,846.0,711.15,538.53
2016,4,18,10,30,925.0,111.0,1.9,23.0,875.0,752.01,565.98
2016,4,18,10,45,930.5,111.5,2.0,23.5,897.0,789.07,589.99
2016,4,18,11,0,936.0,112.0,2.1,24.0,919.0,824.08,612.45
2016,4,18,11,15,938.5,112.5,2.1,24.0,932.5,854.49,632.07
2016,4,18,11,30,941.0,113.0,2.1,24.0,946.0,882.38,649.97
2016,4,18,11,45,941.0,113.5,2.15,24.0,952.0,905.52,665.22
2016,4,18,12,0,941.0,114.0,2.2,24.0,958.0,925.8,678.68
2016,4,18,12,15,940.0,114.0,2.15,24.0,955.5,941.78,688.41
2016,4,18,12,30,939.0,114.0,2.1,24.0,953.0,954.71,696.25
2016,4,18,12,45,931.5,116.5,2.1,24.5,941.0,961.19,699.19
2016,4,18,13,0,924.0,119.0,2.1,25.0,929.0,964.49,700.25
2016,4,18,13,15,919.5,118.5,2.1,24.5,911.0,964.32,701.96
2016,4,18,13,30,915.0,118.0,2.1,24.0,893.0,961.01,701.81
2016,4,18,13,45,901.5,120.0,2.1,24.0,865.5,949.03,694.79
2016,4,18,14,0,888.0,122.0,2.1,24.0,838.0,934.16,686.08
2016,4,18,14,15,879.0,120.5,2.1,24.0,805.5,916.89,675.89
2016,4,18,14,30,870.0,119.0,2.1,24.0,773.0,896.88,663.97
2016,4,18,14,45,848.5,121.0,2.15,24.0,732.5,872.33,649.52
2016,4,18,15,0,827.0,123.0,2.2,24.0,692.0,840.87,630.35
2016,4,18,15,15,810.0,120.0,2.25,23.5,648.0,805.9,609.83
2016,4,18,15,30,793.0,117.0,2.3,23.0,604.0,769.21,587.78
2016,4,18,15,45,764.5,115.5,2.35,22.5,554.5,726.7,561.18
2016,4,18,16,0,736.0,114.0,2.4,22.0,505.0,681.14,531.83
2016,4,18,16,15,706.5,108.5,2.45,21.5,454.0,630.16,496.8
2016,4,18,16,30,677.0,103.0,2.5,21.0,403.0,579.39,460.57
2016,4,18,16,45,632.0,97.5,2.55,20.5,349.5,519.48,416.03
2016,4,18,17,0,587.0,92.0,2.6,20.0,296.0,461.62,371.55
2016,4,18,17,15,530.5,83.5,2.6,19.0,244.0,396.65,320.4
2016,4,18,17,30,474.0,75.0,2.6,18.0,192.0,335.45,270.28
2016,4,18,17,45,390.5,63.0,2.65,17.5,144.0,261.55,207.95
2016,4,18,18,0,307.0,51.0,2.7,17.0,96.0,197.23,152.19
2016,4,18,18,15,153.5,36.0,2.65,16.5,58.5,112.72,79.2
2016,4,18,18,30,0.0,21.0,2.6,16.0,21.0,22.13,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.5,10.5,10.32,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,16.5,0.65,14.0,27.0,12.83,0.0
2016,4,19,6,0,233.0,33.0,0.6,14.0,54.0,25.43,15.33
2016,4,19,6,15,334.0,45.5,0.6,14.5,98.5,34.53,24.58
2016,4,19,6,30,435.0,58.0,0.6,15.0,143.0,42.52,32.08
2016,4,19,6,45,514.0,65.0,0.6,15.5,195.5,45.07,34.55
2016,4,19,7,0,593.0,72.0,0.6,16.0,248.0,77.67,43.72
2016,4,19,7,15,639.0,78.5,0.65,16.0,301.0,119.56,68.42
2016,4,19,7,30,685.0,85.0,0.7,16.0,354.0,166.35,103.15
2016,4,19,7,45,720.5,89.0,0.75,16.5,407.5,213.65,141.96
2016,4,19,8,0,756.0,93.0,0.8,17.0,461.0,267.68,187.6
2016,4,19,8,15,780.5,97.0,0.9,17.5,511.5,318.12,231.06
2016,4,19,8,30,805.0,101.0,1.0,18.0,562.0,370.5,275.52
2016,4,19,8,45,817.5,106.5,1.15,18.5,607.0,421.09,318.03
2016,4,19,9,0,830.0,112.0,1.3,19.0,652.0,471.98,359.65
2016,4,19,9,15,844.0,114.5,1.3,19.5,694.0,520.98,398.03
2016,4,19,9,30,858.0,117.0,1.3,20.0,736.0,569.96,435.15
2016,4,19,9,45,861.0,123.0,1.35,20.5,769.5,615.48,468.86
2016,4,19,10,0,864.0,129.0,1.4,21.0,803.0,659.65,500.67
2016,4,19,10,15,765.5,185.5,1.4,21.0,799.0,680.1,513.77
2016,4,19,10,30,667.0,242.0,1.4,21.0,795.0,693.78,521.56
2016,4,19,10,45,773.0,192.0,1.45,21.5,848.5,750.45,562.68
2016,4,19,11,0,879.0,142.0,1.5,22.0,902.0,811.29,603.26
2016,4,19,11,15,882.0,142.5,1.5,22.0,916.0,840.63,621.74
2016,4,19,11,30,885.0,143.0,1.5,22.0,930.0,867.64,638.95
2016,4,19,11,45,713.0,243.0,1.5,22.0,879.5,843.67,622.01
2016,4,19,12,0,541.0,343.0,1.5,22.0,829.0,809.15,594.28
2016,4,19,12,15,431.0,383.5,1.6,22.0,770.0,764.34,562.87
2016,4,19,12,30,321.0,424.0,1.7,22.0,711.0,713.01,526.38
2016,4,19,12,45,385.5,390.5,1.8,22.0,731.5,744.83,551.73
2016,4,19,13,0,450.0,357.0,1.9,22.0,752.0,780.37,578.71
2016,4,19,13,15,387.0,376.0,1.95,22.0,711.0,742.06,551.42
2016,4,19,13,30,324.0,395.0,2.0,22.0,670.0,707.22,526.72
2016,4,19,13,45,288.0,390.5,2.15,22.0,630.5,671.91,503.13
2016,4,19,14,0,252.0,386.0,2.3,22.0,591.0,635.87,478.57
2016,4,19,14,15,152.5,357.5,2.4,21.5,480.0,509.36,387.75
2016,4,19,14,30,53.0,329.0,2.5,21.0,369.0,383.57,294.04
2016,4,19,14,45,76.0,323.0,2.6,21.0,377.5,398.26,307.18
2016,4,19,15,0,99.0,317.0,2.7,21.0,386.0,412.01,319.02
2016,4,19,15,15,142.5,298.5,2.75,20.5,390.5,436.21,340.01
2016,4,19,15,30,186.0,280.0,2.8,20.0,395.0,449.23,352.64
2016,4,19,15,45,152.5,257.0,2.9,19.5,346.0,395.09,312.27
2016,4,19,16,0,119.0,234.0,3.0,19.0,297.0,342.35,272.37
2016,4,19,16,15,109.5,210.0,3.0,18.5,263.5,306.96,245.84
2016,4,19,16,30,100.0,186.0,3.0,18.0,230.0,264.05,212.77
2016,4,19,16,45,90.5,164.5,3.0,18.0,201.0,232.4,187.65
2016,4,19,17,0,81.0,143.0,3.0,18.0,172.0,201.22,162.43
2016,4,19,17,15,279.5,109.0,2.9,17.5,183.5,281.34,229.83
2016,4,19,17,30,478.0,75.0,2.8,17.0,195.0,338.57,274.69
2016,4,19,17,45,416.5,61.5,2.7,16.5,148.5,273.79,218.78
2016,4,19,18,0,355.0,48.0,2.6,16.0,102.0,214.23,166.26
2016,4,19,18,15,234.5,33.0,2.5,15.5,63.0,137.25,98.04
2016,4,19,18,30,114.0,18.0,2.4,15.0,24.0,64.5,0.0
2016,4,19,18,45,57.0,9.0,2.35,15.0,12.0,23.58,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.0,2.0,13.5,30.0,12.09,0.0
2016,4,20,6,0,290.0,32.0,2.1,14.0,60.0,24.72,14.94
2016,4,20,6,15,391.5,43.0,2.15,14.5,106.0,31.89,22.27
2016,4,20,6,30,493.0,54.0,2.2,15.0,152.0,38.59,28.59
2016,4,20,6,45,561.0,61.0,2.3,15.5,204.5,41.4,31.26
2016,4,20,7,0,629.0,68.0,2.4,16.0,257.0,78.66,42.48
2016,4,20,7,15,673.0,73.5,2.3,16.0,310.5,121.54,68.5
2016,4,20,7,30,717.0,79.0,2.2,16.0,364.0,169.08,104.59
2016,4,20,7,45,749.0,83.0,2.15,16.5,417.0,220.57,147.69
2016,4,20,8,0,781.0,87.0,2.1,17.0,470.0,271.74,191.96
2016,4,20,8,15,804.0,90.5,2.1,17.5,520.0,322.59,236.47
2016,4,20,8,30,827.0,94.0,2.1,18.0,570.0,375.17,281.72
2016,4,20,8,45,845.5,96.0,2.1,18.5,616.5,426.09,324.72
2016,4,20,9,0,864.0,98.0,2.1,19.0,663.0,481.39,369.71
2016,4,20,9,15,695.0,171.5,2.1,19.0,644.5,498.26,384.75
2016,4,20,9,30,526.0,245.0,2.1,19.0,626.0,505.98,390.88
2016,4,20,9,45,720.5,173.0,2.1,19.5,722.0,579.4,447.82
2016,4,20,10,0,915.0,101.0,2.1,20.0,818.0,670.94,516.55
2016,4,20,10,15,921.5,103.0,2.1,20.0,847.0,713.5,547.41
2016,4,20,10,30,928.0,105.0,2.1,20.0,876.0,754.44,575.5
2016,4,20,10,45,923.5,111.0,2.15,20.0,895.0,789.21,599.03
2016,4,20,11,0,919.0,117.0,2.2,20.0,914.0,821.36,620.71
2016,4,20,11,15,922.0,118.0,2.2,20.0,928.0,852.07,640.94
2016,4,20,11,30,925.0,119.0,2.2,20.0,942.0,880.34,659.45
2016,4,20,11,45,915.5,125.5,2.2,20.5,945.0,900.75,671.38
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,918.07,681.32
2016,4,20,12,15,905.0,132.0,2.2,21.0,946.0,933.5,691.38
2016,4,20,12,30,904.0,132.0,2.2,21.0,944.0,946.01,699.6
2016,4,20,12,45,901.5,131.5,2.25,21.0,933.5,953.69,705.29
2016,4,20,13,0,899.0,131.0,2.3,21.0,923.0,958.33,709.14
2016,4,20,13,15,894.0,130.0,2.3,20.5,905.0,957.12,710.15
2016,4,20,13,30,889.0,129.0,2.3,20.0,887.0,952.85,709.31
2016,4,20,13,45,880.5,128.5,2.35,20.0,861.0,942.88,703.97
2016,4,20,14,0,872.0,128.0,2.4,20.0,835.0,930.02,696.82
2016,4,20,14,15,862.5,126.0,2.4,20.0,802.5,911.89,685.76
2016,4,20,14,30,853.0,124.0,2.4,20.0,770.0,896.17,676.44
2016,4,20,14,45,840.0,122.0,2.45,20.0,731.5,869.86,660.32
2016,4,20,15,0,827.0,120.0,2.5,20.0,693.0,841.26,642.63
2016,4,20,15,15,810.0,117.0,2.45,19.5,649.0,806.18,620.75
2016,4,20,15,30,793.0,114.0,2.4,19.0,605.0,769.4,597.47
2016,4,20,15,45,775.0,108.5,2.4,19.0,557.5,727.63,569.52
2016,4,20,16,0,757.0,103.0,2.4,19.0,510.0,684.68,540.34
2016,4,20,16,15,728.5,98.5,2.35,18.5,458.5,637.19,507.78
2016,4,20,16,30,700.0,94.0,2.3,18.0,407.0,587.34,471.5
2016,4,20,16,45,664.5,87.5,2.3,17.5,355.0,531.21,429.54
2016,4,20,17,0,629.0,81.0,2.3,17.0,303.0,476.4,387.16
2016,4,20,17,15,575.5,74.0,2.25,16.5,251.0,412.89,336.15
2016,4,20,17,30,522.0,67.0,2.2,16.0,199.0,352.91,286.2
2016,4,20,17,45,446.0,56.5,2.15,15.5,151.0,282.77,226.51
2016,4,20,18,0,370.0,46.0,2.1,15.0,103.0,219.12,170.76
2016,4,20,18,15,185.0,36.0,2.05,14.5,64.5,124.04,89.55
2016,4,20,18,30,0.0,26.0,2.0,14.0,26.0,28.88,0.0
2016,4,20,18,45,0.0,13.0,1.95,14.0,13.0,12.78,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,2.0,16.5,1.2,14.5,17.0,15.93,0.0
2016,4,21,6,0,4.0,33.0,1.3,15.0,34.0,31.18,20.47
2016,4,21,6,15,24.0,54.0,1.45,15.0,59.0,48.43,36.69
2016,4,21,6,30,44.0,75.0,1.6,15.0,84.0,65.89,52.66
2016,4,21,6,45,57.5,98.0,1.75,15.5,113.0,84.47,69.24
2016,4,21,7,0,71.0,121.0,1.9,16.0,142.0,108.83,83.92
2016,4,21,7,15,84.0,142.5,1.95,16.0,172.5,133.74,103.07
2016,4,21,7,30,97.0,164.0,2.0,16.0,203.0,160.17,123.84
2016,4,21,7,45,80.5,183.5,2.15,16.0,219.0,180.34,140.95
2016,4,21,8,0,64.0,203.0,2.3,16.0,235.0,198.85,156.54
2016,4,21,8,15,145.0,228.5,2.4,16.0,310.0,246.49,192.87
2016,4,21,8,30,226.0,254.0,2.5,16.0,385.0,306.85,239.83
2016,4,21,8,45,143.5,269.0,2.6,16.5,355.0,299.59,235.1
2016,4,21,9,0,61.0,284.0,2.7,17.0,325.0,288.23,226.15
2016,4,21,9,15,205.5,299.0,2.75,17.0,446.5,375.3,294.24
2016,4,21,9,30,350.0,314.0,2.8,17.0,568.0,475.59,371.65
2016,4,21,9,45,242.0,347.5,2.85,17.5,527.0,459.28,357.41
2016,4,21,10,0,134.0,381.0,2.9,18.0,486.0,436.88,338.2
2016,4,21,10,15,154.0,396.5,2.9,18.0,522.0,472.44,365.05
2016,4,21,10,30,174.0,412.0,2.9,18.0,558.0,509.36,392.45
2016,4,21,10,45,120.5,408.0,2.95,18.0,510.5,475.1,365.7
2016,4,21,11,0,67.0,404.0,3.0,18.0,463.0,437.53,336.4
2016,4,21,11,15,75.5,417.0,3.0,18.0,484.5,460.8,353.92
2016,4,21,11,30,84.0,430.0,3.0,18.0,506.0,484.53,371.44
2016,4,21,11,45,88.0,430.5,3.05,18.0,510.0,492.73,377.57
2016,4,21,12,0,92.0,431.0,3.1,18.0,514.0,500.81,383.74
2016,4,21,12,15,64.5,405.5,3.15,18.0,463.5,455.19,349.38
2016,4,21,12,30,37.0,380.0,3.2,18.0,413.0,408.07,313.71
2016,4,21,12,45,51.0,395.0,3.3,18.5,440.5,438.1,336.46
2016,4,21,13,0,65.0,410.0,3.4,19.0,468.0,468.5,359.02
2016,4,21,13,15,475.0,264.5,3.5,19.0,671.5,716.8,555.08
2016,4,21,13,30,885.0,119.0,3.6,19.0,875.0,940.94,716.25
2016,4,21,13,45,887.0,113.0,3.7,19.0,852.5,934.72,711.54
2016,4,21,14,0,889.0,107.0,3.8,19.0,830.0,925.35,706.61
2016,4,21,14,15,881.0,105.5,3.85,18.5,798.5,908.67,697.73
2016,4,21,14,30,873.0,104.0,3.9,18.0,767.0,889.24,686.97
2016,4,21,14,45,587.0,205.5,3.95,18.0,642.0,744.72,583.67
2016,4,21,15,0,301.0,307.0,4.0,18.0,517.0,589.93,463.16
2016,4,21,15,15,563.5,200.0,4.0,18.0,562.0,694.07,550.09
2016,4,21,15,30,826.0,93.0,4.0,18.0,607.0,774.0,612.01
2016,4,21,15,45,473.5,164.5,4.0,18.0,454.5,557.62,447.85
2016,4,21,16,0,121.0,236.0,4.0,18.0,302.0,346.39,276.96
2016,4,21,16,15,65.5,195.5,4.0,17.5,231.0,251.5,202.11
2016,4,21,16,30,10.0,155.0,4.0,17.0,160.0,162.27,129.33
2016,4,21,16,45,5.5,137.0,4.0,17.0,140.0,141.21,112.42
2016,4,21,17,0,1.0,119.0,4.0,17.0,120.0,120.46,95.43
2016,4,21,17,15,0.5,99.0,3.9,16.5,99.5,99.97,78.66
2016,4,21,17,30,0.0,79.0,3.8,16.0,79.0,79.38,61.44
2016,4,21,17,45,0.0,60.0,3.75,15.5,60.0,59.98,44.93
2016,4,21,18,0,0.0,41.0,3.7,15.0,41.0,40.3,27.97
2016,4,21,18,15,0.0,26.0,3.6,14.5,26.0,25.11,14.46
2016,4,21,18,30,0.0,11.0,3.5,14.0,11.0,10.61,0.0
2016,4,21,18,45,0.0,5.5,3.45,14.0,5.5,5.41,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,105.5,19.0,5.95,14.0,30.5,14.68,0.28
2016,4,22,6,0,211.0,38.0,6.0,14.0,61.0,29.2,19.03
2016,4,22,6,15,305.0,51.0,6.05,14.0,104.0,38.21,27.92
2016,4,22,6,30,399.0,64.0,6.1,14.0,147.0,46.77,35.98
2016,4,22,6,45,465.5,73.0,6.2,14.5,196.5,54.07,42.65
2016,4,22,7,0,532.0,82.0,6.3,15.0,246.0,90.47,53.9
2016,4,22,7,15,598.5,80.5,6.4,15.0,297.5,124.96,74.44
2016,4,22,7,30,665.0,79.0,6.5,15.0,349.0,166.64,105.97
2016,4,22,7,45,334.0,119.0,6.6,15.0,254.5,167.55,122.25
2016,4,22,8,0,3.0,159.0,6.7,15.0,160.0,150.31,120.09
2016,4,22,8,15,183.0,194.5,6.8,15.0,301.0,231.06,182.09
2016,4,22,8,30,363.0,230.0,6.9,15.0,442.0,333.09,262.92
2016,4,22,8,45,200.0,248.5,7.05,15.5,367.0,306.27,243.83
2016,4,22,9,0,37.0,267.0,7.2,16.0,292.0,262.86,209.15
2016,4,22,9,15,18.5,211.0,7.3,16.0,224.0,210.18,166.57
2016,4,22,9,30,0.0,155.0,7.4,16.0,156.0,148.97,116.66
2016,4,22,9,45,82.0,269.5,7.5,16.0,335.0,301.77,240.53
2016,4,22,10,0,164.0,384.0,7.6,16.0,514.0,459.16,365.03
2016,4,22,10,15,129.0,392.5,7.75,16.0,497.5,452.6,358.9
2016,4,22,10,30,94.0,401.0,7.9,16.0,481.0,445.16,352.15
2016,4,22,10,45,282.5,373.5,8.05,16.0,619.0,562.78,448.5
2016,4,22,11,0,471.0,346.0,8.2,16.0,757.0,694.91,554.44
2016,4,22,11,15,254.5,362.5,8.25,15.5,585.5,553.38,441.51
2016,4,22,11,30,38.0,379.0,8.3,15.0,414.0,397.8,314.4
2016,4,22,11,45,30.5,358.5,8.4,15.0,386.5,374.34,296.04
2016,4,22,12,0,23.0,338.0,8.5,15.0,359.0,348.04,275.21
2016,4,22,12,15,21.5,329.0,8.4,15.0,349.0,339.07,268.12
2016,4,22,12,30,20.0,320.0,8.3,15.0,339.0,329.88,260.88
2016,4,22,12,45,182.0,365.0,8.25,15.0,527.0,532.29,425.33
2016,4,22,13,0,344.0,410.0,8.2,15.0,715.0,735.42,584.87
2016,4,22,13,15,601.0,274.5,8.05,14.5,794.5,845.58,678.15
2016,4,22,13,30,858.0,139.0,7.9,14.0,874.0,938.54,751.54
2016,4,22,13,45,595.0,254.5,7.8,14.0,757.5,823.33,662.82
2016,4,22,14,0,332.0,370.0,7.7,14.0,641.0,693.65,555.83
2016,4,22,14,15,576.0,254.0,7.65,14.0,702.0,798.15,645.17
2016,4,22,14,30,820.0,138.0,7.6,14.0,763.0,885.66,714.9
2016,4,22,14,45,820.5,130.0,7.6,14.0,729.0,865.17,700.4
2016,4,22,15,0,821.0,122.0,7.6,14.0,695.0,841.87,684.2
2016,4,22,15,15,521.0,201.0,7.55,14.0,556.5,661.16,542.65
2016,4,22,15,30,221.0,280.0,7.5,14.0,418.0,478.2,390.88
2016,4,22,15,45,140.0,252.5,7.45,14.0,337.5,381.02,312.07
2016,4,22,16,0,59.0,225.0,7.4,14.0,257.0,279.78,228.4
2016,4,22,16,15,152.5,203.5,7.2,14.0,275.5,330.2,273.04
2016,4,22,16,30,246.0,182.0,7.0,14.0,294.0,373.35,310.8
2016,4,22,16,45,227.5,163.5,6.85,14.0,257.0,333.05,277.57
2016,4,22,17,0,209.0,145.0,6.7,14.0,220.0,293.66,244.69
2016,4,22,17,15,373.0,107.0,6.45,13.5,214.0,339.55,284.34
2016,4,22,17,30,537.0,69.0,6.2,13.0,208.0,365.04,304.26
2016,4,22,17,45,443.5,61.0,5.95,13.0,158.0,288.58,236.49
2016,4,22,18,0,350.0,53.0,5.7,13.0,108.0,219.52,174.54
2016,4,22,18,15,227.0,38.5,5.5,12.5,69.0,142.89,106.29
2016,4,22,18,30,104.0,24.0,5.3,12.0,30.0,66.92,18.66
2016,4,22,18,45,52.0,12.0,5.15,12.0,15.0,25.58,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
