Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.0,19.0,3.85,11.5,33.5,14.62,1.96
2016,4,23,6,0,268.0,38.0,4.0,12.0,67.0,29.1,19.29
2016,4,23,6,15,365.0,49.0,4.05,12.0,112.5,36.66,26.86
2016,4,23,6,30,462.0,60.0,4.1,12.0,158.0,43.13,33.08
2016,4,23,6,45,524.0,68.5,4.2,12.5,209.0,52.65,35.74
2016,4,23,7,0,586.0,77.0,4.3,13.0,260.0,91.64,52.75
2016,4,23,7,15,630.0,83.0,4.2,13.0,312.5,133.09,80.2
2016,4,23,7,30,674.0,89.0,4.1,13.0,365.0,179.2,116.72
2016,4,23,7,45,705.5,94.0,4.1,13.5,416.5,226.28,157.26
2016,4,23,8,0,737.0,99.0,4.1,14.0,468.0,276.38,201.51
2016,4,23,8,15,760.0,103.0,4.1,14.0,517.0,328.94,248.52
2016,4,23,8,30,783.0,107.0,4.1,14.0,566.0,379.86,293.78
2016,4,23,8,45,798.0,111.0,4.2,14.5,610.5,429.0,336.5
2016,4,23,9,0,813.0,115.0,4.3,15.0,655.0,478.68,378.59
2016,4,23,9,15,826.5,117.0,4.3,15.0,695.0,526.11,418.44
2016,4,23,9,30,840.0,119.0,4.3,15.0,735.0,573.49,457.3
2016,4,23,9,45,859.5,116.0,4.35,15.5,772.5,622.02,495.46
2016,4,23,10,0,879.0,113.0,4.4,16.0,810.0,667.69,530.66
2016,4,23,10,15,886.0,114.0,4.4,16.0,838.0,708.18,561.91
2016,4,23,10,30,893.0,115.0,4.4,16.0,866.0,747.16,590.21
2016,4,23,10,45,896.0,117.0,4.45,16.5,886.5,782.4,614.25
2016,4,23,11,0,899.0,119.0,4.5,17.0,907.0,815.53,636.6
2016,4,23,11,15,902.0,119.5,4.4,17.0,920.5,845.02,656.47
2016,4,23,11,30,905.0,120.0,4.3,17.0,934.0,872.13,674.51
2016,4,23,11,45,904.0,121.5,4.25,17.0,939.0,894.29,689.54
2016,4,23,12,0,903.0,123.0,4.2,17.0,944.0,913.69,702.66
2016,4,23,12,15,902.5,123.0,4.25,17.0,941.5,929.26,713.67
2016,4,23,12,30,902.0,123.0,4.3,17.0,939.0,941.94,722.8
2016,4,23,12,45,896.0,124.5,4.35,17.0,928.0,948.14,727.62
2016,4,23,13,0,890.0,126.0,4.4,17.0,917.0,951.32,730.59
2016,4,23,13,15,886.0,125.0,4.55,17.0,899.5,950.79,731.96
2016,4,23,13,30,882.0,124.0,4.7,17.0,882.0,947.25,731.32
2016,4,23,13,45,870.5,125.5,4.9,17.0,855.5,936.42,725.98
2016,4,23,14,0,859.0,127.0,5.1,17.0,829.0,922.8,718.67
2016,4,23,14,15,850.0,125.0,5.2,16.5,797.5,905.11,709.14
2016,4,23,14,30,841.0,123.0,5.3,16.0,766.0,889.89,701.4
2016,4,23,14,45,823.5,123.0,5.45,16.0,726.5,861.9,683.21
2016,4,23,15,0,806.0,123.0,5.6,16.0,687.0,831.86,663.4
2016,4,23,15,15,789.5,120.0,5.6,16.0,644.5,797.56,639.53
2016,4,23,15,30,773.0,117.0,5.6,16.0,602.0,761.6,614.27
2016,4,23,15,45,747.5,115.0,5.65,16.0,554.0,721.05,585.49
2016,4,23,16,0,722.0,113.0,5.7,16.0,506.0,677.4,553.96
2016,4,23,16,15,693.5,108.5,5.65,15.5,456.0,628.46,517.86
2016,4,23,16,30,665.0,104.0,5.6,15.0,406.0,579.71,480.47
2016,4,23,16,45,618.0,100.0,5.6,15.0,354.0,520.27,432.66
2016,4,23,17,0,571.0,96.0,5.6,15.0,302.0,463.04,385.54
2016,4,23,17,15,516.5,87.5,5.5,14.5,251.0,399.29,332.5
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,337.12,279.34
2016,4,23,17,45,376.5,68.5,5.35,14.0,152.5,265.74,216.86
2016,4,23,18,0,291.0,58.0,5.3,14.0,105.0,202.13,160.27
2016,4,23,18,15,188.0,40.5,5.2,13.5,67.0,131.64,97.98
2016,4,23,18,30,85.0,23.0,5.1,13.0,29.0,59.72,20.63
2016,4,23,18,45,42.5,11.5,5.05,13.0,14.5,22.66,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,26.0,21.5,6.45,12.5,24.5,19.32,5.92
2016,4,24,6,0,52.0,43.0,6.7,13.0,49.0,37.03,26.09
2016,4,24,6,15,91.0,65.0,6.7,13.0,82.5,54.51,42.48
2016,4,24,6,30,130.0,87.0,6.7,13.0,116.0,71.49,58.17
2016,4,24,6,45,165.5,108.5,6.7,13.0,155.0,90.8,70.25
2016,4,24,7,0,201.0,130.0,6.7,13.0,194.0,116.86,87.03
2016,4,24,7,15,241.0,143.5,6.65,13.0,233.5,145.59,107.67
2016,4,24,7,30,281.0,157.0,6.6,13.0,273.0,178.32,133.22
2016,4,24,7,45,274.5,181.5,6.6,13.5,307.0,213.75,163.69
2016,4,24,8,0,268.0,206.0,6.6,14.0,341.0,248.7,193.78
2016,4,24,8,15,505.0,168.5,6.6,14.0,455.0,304.56,236.03
2016,4,24,8,30,742.0,131.0,6.6,14.0,569.0,385.47,301.51
2016,4,24,8,45,775.0,129.0,6.6,14.5,617.5,435.2,344.78
2016,4,24,9,0,808.0,127.0,6.6,15.0,666.0,490.0,391.24
2016,4,24,9,15,822.0,129.5,6.55,15.5,707.0,537.92,431.25
2016,4,24,9,30,836.0,132.0,6.5,16.0,748.0,585.86,470.22
2016,4,24,9,45,853.5,130.5,6.5,16.5,785.0,632.01,507.04
2016,4,24,10,0,871.0,129.0,6.5,17.0,822.0,679.76,544.19
2016,4,24,10,15,878.5,130.5,6.55,17.0,850.5,720.8,576.61
2016,4,24,10,30,886.0,132.0,6.6,17.0,879.0,760.39,606.66
2016,4,24,10,45,889.5,134.0,6.7,17.0,900.0,795.81,632.75
2016,4,24,11,0,893.0,136.0,6.8,17.0,921.0,829.19,657.29
2016,4,24,11,15,896.0,137.0,7.05,17.0,934.5,859.04,679.77
2016,4,24,11,30,899.0,138.0,7.3,17.0,948.0,886.55,700.59
2016,4,24,11,45,893.5,142.5,7.55,17.0,951.5,907.64,716.76
2016,4,24,12,0,888.0,147.0,7.8,17.0,955.0,925.88,730.94
2016,4,24,12,15,887.0,147.0,8.0,17.0,953.0,940.91,742.7
2016,4,24,12,30,886.0,147.0,8.2,17.0,951.0,953.11,752.5
2016,4,24,12,45,694.0,247.5,8.45,17.0,873.5,894.78,710.34
2016,4,24,13,0,502.0,348.0,8.7,17.0,796.0,825.01,652.98
2016,4,24,13,15,491.5,341.0,8.85,16.5,772.5,813.27,646.37
2016,4,24,13,30,481.0,334.0,9.0,16.0,749.0,799.59,638.09
2016,4,24,13,45,626.5,263.0,9.15,16.0,787.0,863.61,692.51
2016,4,24,14,0,772.0,192.0,9.3,16.0,825.0,921.6,739.23
2016,4,24,14,15,761.0,189.5,9.35,15.5,793.5,903.14,727.7
2016,4,24,14,30,750.0,187.0,9.4,15.0,762.0,882.28,714.57
2016,4,24,14,45,725.0,188.5,9.5,15.0,722.0,851.19,692.36
2016,4,24,15,0,700.0,190.0,9.6,15.0,682.0,818.54,668.88
2016,4,24,15,15,681.0,185.0,9.6,14.5,639.0,782.69,643.65
2016,4,24,15,30,662.0,180.0,9.6,14.0,596.0,745.51,616.59
2016,4,24,15,45,533.0,190.5,9.65,14.0,508.5,635.61,528.14
2016,4,24,16,0,404.0,201.0,9.7,14.0,421.0,535.58,446.04
2016,4,24,16,15,488.5,172.0,9.75,13.5,413.0,551.19,462.45
2016,4,24,16,30,573.0,143.0,9.8,13.0,405.0,559.05,471.9
2016,4,24,16,45,546.5,129.5,9.85,13.0,355.0,505.86,428.03
2016,4,24,17,0,520.0,116.0,9.9,13.0,305.0,453.52,384.01
2016,4,24,17,15,464.0,105.0,9.9,12.5,253.5,388.94,329.01
2016,4,24,17,30,408.0,94.0,9.9,12.0,202.0,328.47,276.19
2016,4,24,17,45,337.0,79.0,9.9,12.0,154.5,260.9,215.91
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,199.64,160.5
2016,4,24,18,15,170.0,44.5,9.9,11.5,68.5,124.31,93.74
2016,4,24,18,30,74.0,25.0,9.9,11.0,30.0,59.6,24.68
2016,4,24,18,45,37.0,12.5,9.95,11.0,15.0,22.26,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,67.0,10.0,5.7,9.0,11.0,9.83,0.0
2016,4,25,5,45,225.0,22.5,5.8,9.5,46.0,17.29,5.89
2016,4,25,6,0,383.0,35.0,5.9,10.0,81.0,26.34,17.29
2016,4,25,6,15,476.0,44.0,6.0,10.0,129.5,31.6,22.64
2016,4,25,6,30,569.0,53.0,6.1,10.0,178.0,36.53,27.43
2016,4,25,6,45,629.0,59.0,6.2,10.5,231.0,50.92,29.96
2016,4,25,7,0,689.0,65.0,6.3,11.0,284.0,96.92,52.57
2016,4,25,7,15,728.5,69.5,6.3,11.5,338.5,141.87,83.59
2016,4,25,7,30,768.0,74.0,6.3,12.0,393.0,191.02,123.7
2016,4,25,7,45,796.0,78.0,6.3,12.5,446.5,241.18,168.13
2016,4,25,8,0,824.0,82.0,6.3,13.0,500.0,293.95,215.94
2016,4,25,8,15,845.0,85.0,6.2,13.0,550.5,345.98,263.81
2016,4,25,8,30,866.0,88.0,6.1,13.0,601.0,403.48,315.54
2016,4,25,8,45,881.5,90.5,6.05,13.5,648.0,455.24,361.2
2016,4,25,9,0,897.0,93.0,6.0,14.0,695.0,507.4,405.96
2016,4,25,9,15,909.0,95.0,6.0,14.0,736.5,557.47,448.8
2016,4,25,9,30,921.0,97.0,6.0,14.0,778.0,607.16,490.33
2016,4,25,9,45,928.5,99.5,6.05,14.5,813.5,653.98,527.84
2016,4,25,10,0,936.0,102.0,6.1,15.0,849.0,699.6,563.51
2016,4,25,10,15,942.0,103.0,6.15,15.0,877.5,741.43,596.19
2016,4,25,10,30,948.0,104.0,6.2,15.0,906.0,781.54,625.73
2016,4,25,10,45,952.0,105.0,6.3,15.0,927.5,818.25,652.78
2016,4,25,11,0,956.0,106.0,6.4,15.0,949.0,852.76,678.16
2016,4,25,11,15,958.0,107.0,6.45,15.0,962.0,883.32,700.37
2016,4,25,11,30,960.0,108.0,6.5,15.0,975.0,911.29,720.69
2016,4,25,11,45,958.5,109.5,6.6,15.5,980.0,934.03,736.06
2016,4,25,12,0,957.0,111.0,6.7,16.0,985.0,953.84,749.33
2016,4,25,12,15,956.0,110.5,6.75,16.0,982.5,969.13,760.59
2016,4,25,12,30,955.0,110.0,6.8,16.0,980.0,981.33,769.75
2016,4,25,12,45,946.5,113.5,6.85,16.0,967.5,987.54,774.71
2016,4,25,13,0,938.0,117.0,6.9,16.0,955.0,990.54,777.52
2016,4,25,13,15,933.5,116.0,6.95,16.0,936.5,989.52,777.55
2016,4,25,13,30,929.0,115.0,7.0,16.0,918.0,985.32,775.43
2016,4,25,13,45,922.0,114.5,7.05,16.0,892.0,976.21,769.88
2016,4,25,14,0,915.0,114.0,7.1,16.0,866.0,964.07,762.25
2016,4,25,14,15,906.5,112.0,7.15,16.0,833.5,946.05,750.39
2016,4,25,14,30,898.0,110.0,7.2,16.0,801.0,925.21,736.54
2016,4,25,14,45,885.5,108.5,7.25,16.0,761.5,898.74,718.52
2016,4,25,15,0,873.0,107.0,7.3,16.0,722.0,869.91,698.73
2016,4,25,15,15,857.5,104.5,7.35,16.0,678.0,840.26,678.25
2016,4,25,15,30,842.0,102.0,7.4,16.0,634.0,803.79,652.47
2016,4,25,15,45,821.5,99.0,7.45,16.0,585.0,761.24,621.8
2016,4,25,16,0,801.0,96.0,7.5,16.0,536.0,717.58,589.95
2016,4,25,16,15,774.5,92.5,7.5,15.5,484.5,668.25,554.14
2016,4,25,16,30,748.0,89.0,7.5,15.0,433.0,618.77,516.74
2016,4,25,16,45,710.0,84.5,7.5,15.0,379.0,563.65,471.94
2016,4,25,17,0,672.0,80.0,7.5,15.0,325.0,507.55,425.33
2016,4,25,17,15,621.0,73.5,7.35,14.5,272.0,443.69,371.69
2016,4,25,17,30,570.0,67.0,7.2,14.0,219.0,383.1,319.21
2016,4,25,17,45,488.0,59.0,7.1,13.5,168.5,310.02,254.99
2016,4,25,18,0,406.0,51.0,7.0,13.0,118.0,243.74,195.36
2016,4,25,18,15,287.5,38.0,6.75,12.5,77.0,166.17,126.02
2016,4,25,18,30,169.0,25.0,6.5,12.0,36.0,95.85,47.02
2016,4,25,18,45,84.5,12.5,6.3,11.5,18.0,35.25,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,9.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,10.0,9.0,8.85,0.0
2016,4,26,5,45,67.0,26.5,3.55,10.5,35.0,22.14,10.1
2016,4,26,6,0,134.0,44.0,3.6,11.0,61.0,35.97,25.68
2016,4,26,6,15,182.5,63.0,3.65,11.0,97.5,50.42,39.34
2016,4,26,6,30,231.0,82.0,3.7,11.0,134.0,64.34,52.3
2016,4,26,6,45,257.0,102.0,3.8,11.5,174.0,85.59,63.83
2016,4,26,7,0,283.0,122.0,3.9,12.0,214.0,118.9,85.48
2016,4,26,7,15,317.0,136.0,3.9,12.5,255.5,151.45,109.07
2016,4,26,7,30,351.0,150.0,3.9,13.0,297.0,187.46,137.53
2016,4,26,7,45,492.5,134.5,3.9,13.5,369.5,221.81,162.04
2016,4,26,8,0,634.0,119.0,3.9,14.0,442.0,273.23,202.84
2016,4,26,8,15,495.0,178.0,3.8,14.0,446.0,313.12,241.8
2016,4,26,8,30,356.0,237.0,3.7,14.0,450.0,341.97,269.09
2016,4,26,8,45,386.5,251.0,3.6,14.0,498.0,386.64,305.62
2016,4,26,9,0,417.0,265.0,3.5,14.0,546.0,430.29,340.91
2016,4,26,9,15,384.0,292.5,3.45,14.0,563.5,462.34,366.38
2016,4,26,9,30,351.0,320.0,3.4,14.0,581.0,487.57,385.88
2016,4,26,9,45,434.5,303.0,3.4,14.5,641.0,537.99,425.19
2016,4,26,10,0,518.0,286.0,3.4,15.0,701.0,597.23,470.57
2016,4,26,10,15,496.0,307.0,3.55,15.0,715.5,624.03,490.52
2016,4,26,10,30,474.0,328.0,3.7,15.0,730.0,648.4,508.52
2016,4,26,10,45,492.0,334.0,3.9,15.5,760.5,686.83,536.74
2016,4,26,11,0,510.0,340.0,4.1,16.0,791.0,725.33,564.61
2016,4,26,11,15,395.0,389.5,4.3,16.0,742.5,696.27,540.87
2016,4,26,11,30,280.0,439.0,4.5,16.0,694.0,660.31,512.06
2016,4,26,11,45,298.0,437.0,4.75,16.0,709.5,684.23,531.33
2016,4,26,12,0,316.0,435.0,5.0,16.0,725.0,707.96,550.2
2016,4,26,12,15,307.0,436.5,5.15,16.0,717.5,710.46,552.39
2016,4,26,12,30,298.0,438.0,5.3,16.0,710.0,711.71,553.78
2016,4,26,12,45,405.5,393.0,5.5,16.0,758.5,776.02,605.64
2016,4,26,13,0,513.0,348.0,5.7,16.0,807.0,837.48,654.96
2016,4,26,13,15,544.5,326.0,5.8,16.0,805.5,849.6,665.65
2016,4,26,13,30,576.0,304.0,5.9,16.0,804.0,859.39,674.98
2016,4,26,13,45,592.0,285.0,6.05,16.0,785.5,855.31,674.14
2016,4,26,14,0,608.0,266.0,6.2,16.0,767.0,850.33,672.69
2016,4,26,14,15,699.0,209.0,6.2,16.0,764.0,870.41,690.73
2016,4,26,14,30,790.0,152.0,6.2,16.0,761.0,880.33,699.11
2016,4,26,14,45,781.5,147.5,6.25,16.0,725.0,856.25,682.76
2016,4,26,15,0,773.0,143.0,6.3,16.0,689.0,829.88,664.84
2016,4,26,15,15,756.0,139.5,6.3,15.5,646.0,798.54,644.16
2016,4,26,15,30,739.0,136.0,6.3,15.0,603.0,762.6,619.78
2016,4,26,15,45,724.0,128.5,6.3,15.0,557.5,722.43,590.73
2016,4,26,16,0,709.0,121.0,6.3,15.0,512.0,681.04,560.45
2016,4,26,16,15,680.0,116.0,6.3,14.5,462.0,631.47,523.46
2016,4,26,16,30,651.0,111.0,6.3,14.0,412.0,582.15,485.45
2016,4,26,16,45,616.0,104.0,6.35,14.0,361.0,527.28,441.25
2016,4,26,17,0,581.0,97.0,6.4,14.0,310.0,473.73,397.05
2016,4,26,17,15,528.5,88.5,6.35,13.5,259.0,410.4,344.12
2016,4,26,17,30,476.0,80.0,6.3,13.0,208.0,350.5,292.58
2016,4,26,17,45,397.0,69.5,6.3,12.5,160.5,278.65,229.82
2016,4,26,18,0,318.0,59.0,6.3,12.0,113.0,216.16,173.94
2016,4,26,18,15,216.0,43.0,6.2,12.0,73.5,145.84,111.11
2016,4,26,18,30,114.0,27.0,6.1,12.0,34.0,76.11,39.67
2016,4,26,18,45,57.0,13.5,6.0,12.0,17.0,28.88,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,34.0,11.0,3.6,11.0,12.0,10.81,0.0
2016,4,27,5,45,158.0,26.5,3.9,11.5,45.0,20.48,9.57
2016,4,27,6,0,282.0,42.0,4.2,12.0,78.0,31.92,22.14
2016,4,27,6,15,371.5,53.0,4.35,12.0,123.5,39.29,29.36
2016,4,27,6,30,461.0,64.0,4.5,12.0,169.0,45.61,35.38
2016,4,27,6,45,230.5,51.5,4.7,12.5,104.0,42.5,26.71
2016,4,27,7,0,0.0,39.0,4.9,13.0,39.0,37.65,26.72
2016,4,27,7,15,0.0,46.5,5.15,13.0,46.5,44.91,32.88
2016,4,27,7,30,0.0,54.0,5.4,13.0,54.0,52.18,38.96
2016,4,27,7,45,0.0,73.0,5.7,13.5,73.0,70.58,54.3
2016,4,27,8,0,0.0,92.0,6.0,14.0,92.0,88.84,69.31
2016,4,27,8,15,23.0,168.5,6.3,14.0,182.5,163.61,130.68
2016,4,27,8,30,46.0,245.0,6.6,14.0,273.0,240.82,193.26
2016,4,27,8,45,26.0,222.5,6.9,14.0,239.0,217.01,173.78
2016,4,27,9,0,6.0,200.0,7.2,14.0,205.0,193.1,154.05
2016,4,27,9,15,14.0,237.5,7.35,14.0,248.5,232.71,185.95
2016,4,27,9,30,22.0,275.0,7.5,14.0,292.0,273.16,218.26
2016,4,27,9,45,16.0,253.5,7.7,14.0,266.5,251.42,200.42
2016,4,27,10,0,10.0,232.0,7.9,14.0,241.0,228.66,181.78
2016,4,27,10,15,19.5,284.0,7.95,14.0,301.0,284.97,226.92
2016,4,27,10,30,29.0,336.0,8.0,14.0,361.0,339.86,270.44
2016,4,27,10,45,330.0,312.5,8.05,14.0,604.5,546.35,441.39
2016,4,27,11,0,631.0,289.0,8.1,14.0,848.0,773.69,622.91
2016,4,27,11,15,748.5,224.0,8.05,14.0,897.0,829.34,668.3
2016,4,27,11,30,866.0,159.0,8.0,14.0,946.0,887.01,711.34
2016,4,27,11,45,865.5,161.5,8.0,14.0,952.0,910.34,728.42
2016,4,27,12,0,865.0,164.0,8.0,14.0,958.0,931.08,743.73
2016,4,27,12,15,865.0,163.5,8.0,14.0,956.5,946.65,755.27
2016,4,27,12,30,865.0,163.0,8.0,14.0,955.0,959.44,764.86
2016,4,27,12,45,857.0,166.5,8.0,14.0,943.5,966.03,769.97
2016,4,27,13,0,849.0,170.0,8.0,14.0,932.0,969.68,773.05
2016,4,27,13,15,844.0,169.0,8.0,14.0,914.0,968.63,772.79
2016,4,27,13,30,839.0,168.0,8.0,14.0,896.0,964.66,770.51
2016,4,27,13,45,837.0,163.0,8.05,14.0,872.0,956.45,765.41
2016,4,27,14,0,835.0,158.0,8.1,14.0,848.0,945.31,758.25
2016,4,27,14,15,637.0,230.5,8.1,14.0,745.5,837.67,677.26
2016,4,27,14,30,439.0,303.0,8.1,14.0,643.0,727.11,587.69
2016,4,27,14,45,614.5,225.0,8.15,14.0,674.5,796.48,648.09
2016,4,27,15,0,790.0,147.0,8.2,14.0,706.0,850.23,692.22
2016,4,27,15,15,771.5,143.0,8.15,14.0,662.0,816.86,667.81
2016,4,27,15,30,753.0,139.0,8.1,14.0,618.0,778.72,639.88
2016,4,27,15,45,728.0,135.5,8.1,14.0,569.5,734.78,607.34
2016,4,27,16,0,703.0,132.0,8.1,14.0,521.0,690.22,573.91
2016,4,27,16,15,672.5,126.0,8.05,13.5,469.5,638.6,534.24
2016,4,27,16,30,642.0,120.0,8.0,13.0,418.0,587.32,494.01
2016,4,27,16,45,602.5,112.5,8.0,13.0,366.0,529.25,446.46
2016,4,27,17,0,563.0,105.0,8.0,13.0,314.0,472.84,399.28
2016,4,27,17,15,508.0,96.0,7.95,13.0,262.0,405.68,342.04
2016,4,27,17,30,453.0,87.0,7.9,13.0,210.0,345.71,289.53
2016,4,27,17,45,385.5,74.0,7.85,13.0,162.5,279.49,230.81
2016,4,27,18,0,318.0,61.0,7.8,13.0,115.0,219.19,176.35
2016,4,27,18,15,214.0,44.5,7.75,12.5,75.5,147.3,112.62
2016,4,27,18,30,110.0,28.0,7.7,12.0,36.0,76.75,42.74
2016,4,27,18,45,55.0,14.0,7.65,12.0,18.0,28.95,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,25.0,6.5,5.2,10.0,7.0,0.0,0.0
2016,4,28,5,30,50.0,13.0,5.4,10.0,14.0,12.78,0.0
2016,4,28,5,45,175.5,28.0,5.65,10.5,48.0,21.64,11.05
2016,4,28,6,0,301.0,43.0,5.9,11.0,82.0,32.63,22.92
2016,4,28,6,15,390.0,53.5,5.9,11.5,128.5,39.5,29.62
2016,4,28,6,30,479.0,64.0,5.9,12.0,175.0,45.35,35.15
2016,4,28,6,45,542.0,71.0,5.95,12.5,226.5,65.89,39.89
2016,4,28,7,0,605.0,78.0,6.0,13.0,278.0,105.59,60.92
2016,4,28,7,15,647.0,83.5,5.85,13.0,330.5,147.94,91.5
2016,4,28,7,30,689.0,89.0,5.7,13.0,383.0,194.7,130.11
2016,4,28,7,45,723.0,92.5,5.6,13.5,435.0,242.14,171.72
2016,4,28,8,0,757.0,96.0,5.5,14.0,487.0,295.97,219.42
2016,4,28,8,15,779.5,99.5,5.3,14.5,536.5,345.6,263.83
2016,4,28,8,30,802.0,103.0,5.1,15.0,586.0,396.91,308.8
2016,4,28,8,45,820.5,105.0,4.95,15.5,632.0,446.59,351.52
2016,4,28,9,0,839.0,107.0,4.8,16.0,678.0,497.09,393.64
2016,4,28,9,15,852.0,109.5,4.65,16.0,718.5,548.87,436.19
2016,4,28,9,30,865.0,112.0,4.5,16.0,759.0,597.03,474.88
2016,4,28,9,45,885.0,108.5,4.4,16.5,796.5,643.61,510.73
2016,4,28,10,0,905.0,105.0,4.3,17.0,834.0,690.02,545.44
2016,4,28,10,15,912.0,106.0,4.2,17.0,863.0,731.19,575.71
2016,4,28,10,30,919.0,107.0,4.1,17.0,892.0,770.79,603.29
2016,4,28,10,45,921.0,109.5,4.05,17.5,912.5,806.25,626.63
2016,4,28,11,0,923.0,112.0,4.0,18.0,933.0,839.49,648.15
2016,4,28,11,15,926.5,113.0,4.05,18.0,946.5,870.2,669.42
2016,4,28,11,30,930.0,114.0,4.1,18.0,960.0,898.51,688.99
2016,4,28,11,45,929.0,115.5,4.2,18.5,965.0,920.87,703.36
2016,4,28,12,0,928.0,117.0,4.3,19.0,970.0,940.42,715.82
2016,4,28,12,15,927.5,117.0,4.45,19.0,968.0,956.08,727.52
2016,4,28,12,30,927.0,117.0,4.6,19.0,966.0,968.79,737.57
2016,4,28,12,45,928.5,114.5,4.75,19.0,957.0,977.83,745.22
2016,4,28,13,0,930.0,112.0,4.9,19.0,948.0,983.79,750.87
2016,4,28,13,15,926.5,111.0,5.05,18.5,930.5,983.5,753.78
2016,4,28,13,30,923.0,110.0,5.2,18.0,913.0,980.07,754.64
2016,4,28,13,45,916.5,109.5,5.35,18.0,888.0,971.28,750.33
2016,4,28,14,0,910.0,109.0,5.5,18.0,863.0,959.49,743.98
2016,4,28,14,15,902.5,107.5,5.65,18.0,831.5,942.81,734.18
2016,4,28,14,30,895.0,106.0,5.8,18.0,800.0,923.33,722.37
2016,4,28,14,45,880.0,106.0,5.95,18.0,760.5,896.19,704.96
2016,4,28,15,0,865.0,106.0,6.1,18.0,721.0,866.85,685.82
2016,4,28,15,15,851.0,104.0,6.2,17.5,678.0,839.12,668.8
2016,4,28,15,30,837.0,102.0,6.3,17.0,635.0,804.53,646.41
2016,4,28,15,45,810.0,101.5,6.45,16.5,585.5,759.73,616.1
2016,4,28,16,0,783.0,101.0,6.6,16.0,536.0,714.26,584.67
2016,4,28,16,15,757.0,97.0,6.6,15.5,485.5,665.23,549.39
2016,4,28,16,30,731.0,93.0,6.6,15.0,435.0,618.68,514.55
2016,4,28,16,45,686.5,90.5,6.6,15.0,381.0,559.75,467.05
2016,4,28,17,0,642.0,88.0,6.6,15.0,327.0,502.77,420.07
2016,4,28,17,15,591.5,81.0,6.55,14.5,275.0,439.59,367.57
2016,4,28,17,30,541.0,74.0,6.5,14.0,223.0,379.62,316.17
2016,4,28,17,45,452.5,66.0,6.45,13.5,172.5,304.16,250.52
2016,4,28,18,0,364.0,58.0,6.4,13.0,122.0,235.48,189.52
2016,4,28,18,15,254.5,43.5,6.15,12.5,81.0,161.43,123.89
2016,4,28,18,30,145.0,29.0,5.9,12.0,40.0,96.2,57.49
2016,4,28,18,45,72.5,14.5,5.65,11.5,20.0,34.43,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,11.8,0.0
2016,4,29,5,45,82.5,34.0,3.35,11.0,45.0,28.05,16.55
2016,4,29,6,0,165.0,56.0,3.4,11.0,78.0,45.06,33.9
2016,4,29,6,15,247.0,73.0,3.45,11.0,122.5,57.83,46.07
2016,4,29,6,30,329.0,90.0,3.5,11.0,167.0,66.13,53.98
2016,4,29,6,45,399.0,100.5,3.6,11.5,217.5,87.85,60.95
2016,4,29,7,0,469.0,111.0,3.7,12.0,268.0,124.61,82.18
2016,4,29,7,15,514.5,120.0,3.75,12.0,319.0,164.07,111.0
2016,4,29,7,30,560.0,129.0,3.8,12.0,370.0,208.21,146.88
2016,4,29,7,45,595.0,135.5,3.9,12.0,420.0,251.88,184.68
2016,4,29,8,0,630.0,142.0,4.0,12.0,470.0,298.99,226.16
2016,4,29,8,15,656.0,147.5,4.1,12.0,518.0,345.49,267.53
2016,4,29,8,30,682.0,153.0,4.2,12.0,566.0,394.19,310.32
2016,4,29,8,45,703.0,157.0,4.3,12.5,610.5,441.35,350.71
2016,4,29,9,0,724.0,161.0,4.4,13.0,655.0,489.79,391.23
2016,4,29,9,15,739.0,164.5,4.4,13.0,694.5,535.64,429.38
2016,4,29,9,30,754.0,168.0,4.4,13.0,734.0,581.75,466.92
2016,4,29,9,45,787.0,158.5,4.4,13.0,773.0,629.32,505.15
2016,4,29,10,0,820.0,149.0,4.4,13.0,812.0,675.37,541.67
2016,4,29,10,15,828.0,150.5,4.5,13.0,840.0,715.12,572.86
2016,4,29,10,30,836.0,152.0,4.6,13.0,868.0,753.63,602.32
2016,4,29,10,45,842.0,153.0,4.75,13.5,888.5,788.72,627.14
2016,4,29,11,0,848.0,154.0,4.9,14.0,909.0,822.07,650.58
2016,4,29,11,15,851.5,155.0,5.2,14.0,923.0,851.49,673.19
2016,4,29,11,30,855.0,156.0,5.5,14.0,937.0,878.75,694.3
2016,4,29,11,45,688.0,259.5,5.8,14.5,890.5,855.82,676.42
2016,4,29,12,0,521.0,363.0,6.1,15.0,844.0,824.37,647.83
2016,4,29,12,15,688.5,261.0,6.2,15.0,894.5,888.58,701.7
2016,4,29,12,30,856.0,159.0,6.3,15.0,945.0,950.76,747.96
2016,4,29,12,45,858.0,155.5,6.4,15.5,936.5,959.34,753.22
2016,4,29,13,0,860.0,152.0,6.5,16.0,928.0,965.02,756.76
2016,4,29,13,15,856.0,151.0,6.55,16.0,910.5,964.72,757.3
2016,4,29,13,30,852.0,150.0,6.6,16.0,893.0,961.47,755.85
2016,4,29,13,45,842.5,150.0,6.65,16.0,867.5,951.22,749.46
2016,4,29,14,0,833.0,150.0,6.7,16.0,842.0,938.21,741.17
2016,4,29,14,15,823.5,148.0,6.75,16.0,810.5,920.41,729.46
2016,4,29,14,30,814.0,146.0,6.8,16.0,779.0,900.04,715.92
2016,4,29,14,45,717.0,175.0,6.85,16.0,712.5,836.59,670.2
2016,4,29,15,0,620.0,204.0,6.9,16.0,646.0,770.91,621.42
2016,4,29,15,15,687.0,169.5,6.95,15.5,631.5,777.66,630.51
2016,4,29,15,30,754.0,135.0,7.0,15.0,617.0,777.85,633.61
2016,4,29,15,45,730.5,131.5,7.05,15.0,569.5,734.99,602.37
2016,4,29,16,0,707.0,128.0,7.1,15.0,522.0,691.43,570.38
2016,4,29,16,15,679.0,123.0,7.15,14.5,472.5,642.52,533.78
2016,4,29,16,30,651.0,118.0,7.2,14.0,423.0,593.77,496.21
2016,4,29,16,45,615.5,110.5,7.3,14.0,372.0,537.84,451.09
2016,4,29,17,0,580.0,103.0,7.4,14.0,321.0,483.26,406.0
2016,4,29,17,15,528.0,95.0,7.4,13.5,269.5,420.46,353.47
2016,4,29,17,30,476.0,87.0,7.4,13.0,218.0,359.36,300.98
2016,4,29,17,45,402.0,75.5,7.45,13.0,170.0,290.53,240.24
2016,4,29,18,0,328.0,64.0,7.5,13.0,122.0,228.23,184.21
2016,4,29,18,15,224.0,47.5,7.45,12.5,81.5,155.45,119.84
2016,4,29,18,30,120.0,31.0,7.4,12.0,41.0,85.53,52.68
2016,4,29,18,45,60.0,15.5,7.4,12.0,20.5,32.07,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,7.5,5.1,11.5,9.5,7.37,0.0
2016,4,30,5,30,107.0,15.0,5.1,12.0,19.0,11.68,0.0
2016,4,30,5,45,240.0,28.5,5.2,12.5,56.0,22.02,12.02
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,31.77,22.11
2016,4,30,6,15,458.5,51.0,5.3,13.0,141.0,36.73,27.05
2016,4,30,6,30,544.0,60.0,5.3,13.0,189.0,41.4,31.51
2016,4,30,6,45,602.0,66.5,5.35,13.5,242.0,68.35,38.33
2016,4,30,7,0,660.0,73.0,5.4,14.0,295.0,110.63,61.87
2016,4,30,7,15,698.5,78.0,5.45,14.5,348.5,155.09,94.63
2016,4,30,7,30,737.0,83.0,5.5,15.0,402.0,206.87,137.61
2016,4,30,7,45,766.5,86.5,5.55,15.5,454.5,255.53,180.48
2016,4,30,8,0,796.0,90.0,5.6,16.0,507.0,306.96,226.37
2016,4,30,8,15,816.5,93.5,5.5,16.0,556.5,357.88,272.29
2016,4,30,8,30,837.0,97.0,5.4,16.0,606.0,410.23,318.7
2016,4,30,8,45,852.5,99.5,5.3,16.5,651.5,460.69,362.06
2016,4,30,9,0,868.0,102.0,5.2,17.0,697.0,515.11,407.16
2016,4,30,9,15,880.0,104.0,5.1,17.0,737.5,563.72,447.4
2016,4,30,9,30,892.0,106.0,5.0,17.0,778.0,611.98,486.34
2016,4,30,9,45,906.5,104.5,4.95,17.5,814.0,658.03,521.92
2016,4,30,10,0,921.0,103.0,4.9,18.0,850.0,703.46,556.09
2016,4,30,10,15,927.0,104.0,4.85,18.0,878.0,744.43,586.09
2016,4,30,10,30,933.0,105.0,4.8,18.0,906.0,783.72,613.65
2016,4,30,10,45,937.0,106.0,4.8,18.5,926.5,819.62,637.58
2016,4,30,11,0,941.0,107.0,4.8,19.0,947.0,853.39,659.76
2016,4,30,11,15,943.0,107.5,4.75,19.0,960.0,882.75,679.63
2016,4,30,11,30,945.0,108.0,4.7,19.0,973.0,909.57,697.66
2016,4,30,11,45,945.5,108.0,4.7,19.5,978.0,931.96,711.53
2016,4,30,12,0,946.0,108.0,4.7,20.0,983.0,951.53,723.45
2016,4,30,12,15,945.0,108.0,4.7,20.0,980.0,966.85,733.91
2016,4,30,12,30,944.0,108.0,4.7,20.0,977.0,979.15,742.4
2016,4,30,12,45,939.0,109.0,4.7,20.0,965.5,985.67,747.05
2016,4,30,13,0,934.0,110.0,4.7,20.0,954.0,989.06,749.72
2016,4,30,13,15,929.5,109.5,4.7,20.0,935.5,988.26,749.66
2016,4,30,13,30,925.0,109.0,4.7,20.0,917.0,984.33,747.61
2016,4,30,13,45,919.0,107.5,4.75,20.0,891.5,974.87,742.3
2016,4,30,14,0,913.0,106.0,4.8,20.0,866.0,962.4,735.03
2016,4,30,14,15,904.5,104.5,4.85,20.0,834.0,944.69,724.2
2016,4,30,14,30,896.0,103.0,4.9,20.0,802.0,924.21,711.49
2016,4,30,14,45,886.0,101.0,4.95,20.0,763.5,899.22,695.61
2016,4,30,15,0,876.0,99.0,5.0,20.0,725.0,871.81,677.96
2016,4,30,15,15,861.5,96.5,5.0,20.0,681.5,837.78,655.18
2016,4,30,15,30,847.0,94.0,5.0,20.0,638.0,801.89,630.92
2016,4,30,15,45,829.5,91.0,5.05,20.0,590.5,766.18,606.85
2016,4,30,16,0,812.0,88.0,5.1,20.0,543.0,724.41,577.97
2016,4,30,16,15,787.5,85.0,5.1,19.5,492.0,676.57,544.94
2016,4,30,16,30,763.0,82.0,5.1,19.0,441.0,628.45,511.03
2016,4,30,16,45,730.0,77.5,5.15,19.0,388.5,573.13,468.22
2016,4,30,17,0,697.0,73.0,5.2,19.0,336.0,518.79,424.96
2016,4,30,17,15,650.5,67.5,5.15,18.5,283.5,459.49,376.91
2016,4,30,17,30,604.0,62.0,5.1,18.0,231.0,400.8,327.8
2016,4,30,17,45,533.5,54.5,5.1,17.5,181.0,331.56,268.64
2016,4,30,18,0,463.0,47.0,5.1,17.0,131.0,268.16,212.77
2016,4,30,18,15,353.0,36.5,5.0,16.5,88.5,192.61,146.47
2016,4,30,18,30,243.0,26.0,4.9,16.0,46.0,127.52,81.1
2016,4,30,18,45,121.5,13.0,4.85,15.5,23.0,47.13,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,7.5,1.25,13.0,10.5,7.37,0.0
2016,5,1,5,30,125.0,15.0,1.2,13.0,21.0,11.63,0.0
2016,5,1,5,45,255.5,27.5,1.15,13.5,58.0,20.86,11.35
2016,5,1,6,0,386.0,40.0,1.1,14.0,95.0,29.66,20.3
2016,5,1,6,15,469.0,49.0,1.1,14.5,143.0,34.74,25.21
2016,5,1,6,30,552.0,58.0,1.1,15.0,191.0,39.49,29.63
2016,5,1,6,45,604.5,64.5,1.1,15.5,242.5,68.98,37.48
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,111.04,61.27
2016,5,1,7,15,695.5,75.5,1.1,16.5,347.0,155.01,93.38
2016,5,1,7,30,734.0,80.0,1.1,17.0,400.0,206.09,134.92
2016,5,1,7,45,760.5,84.5,1.15,17.5,451.5,254.79,176.71
2016,5,1,8,0,787.0,89.0,1.2,18.0,503.0,305.95,220.84
2016,5,1,8,15,807.5,92.0,1.15,18.5,552.0,355.97,263.53
2016,5,1,8,30,828.0,95.0,1.1,19.0,601.0,407.42,306.22
2016,5,1,8,45,843.0,98.0,1.05,19.5,646.0,457.65,346.68
2016,5,1,9,0,858.0,101.0,1.0,20.0,691.0,511.8,388.47
2016,5,1,9,15,870.0,103.0,0.9,20.5,731.0,559.9,424.07
2016,5,1,9,30,882.0,105.0,0.8,21.0,771.0,607.68,457.97
2016,5,1,9,45,890.5,106.5,0.7,21.5,805.5,652.28,488.26
2016,5,1,10,0,899.0,108.0,0.6,22.0,840.0,695.83,516.57
2016,5,1,10,15,905.5,109.5,0.6,22.0,867.5,736.75,543.67
2016,5,1,10,30,912.0,111.0,0.6,22.0,895.0,776.08,568.47
2016,5,1,10,45,916.0,112.0,0.65,22.5,915.5,811.27,590.02
2016,5,1,11,0,920.0,113.0,0.7,23.0,936.0,844.38,610.09
2016,5,1,11,15,922.5,114.0,0.85,23.0,949.5,874.03,630.75
2016,5,1,11,30,925.0,115.0,1.0,23.0,963.0,901.24,649.9
2016,5,1,11,45,924.5,115.5,1.2,23.0,968.0,922.8,666.26
2016,5,1,12,0,924.0,116.0,1.4,23.0,973.0,941.58,680.85
2016,5,1,12,15,923.5,116.0,1.55,23.0,970.5,957.03,692.61
2016,5,1,12,30,923.0,116.0,1.7,23.0,968.0,969.55,702.58
2016,5,1,12,45,920.0,116.0,1.9,23.0,957.5,976.76,709.84
2016,5,1,13,0,917.0,116.0,2.1,23.0,947.0,980.92,715.16
2016,5,1,13,15,913.5,115.0,2.2,22.5,929.0,980.52,717.84
2016,5,1,13,30,910.0,114.0,2.3,22.0,911.0,977.05,718.66
2016,5,1,13,45,902.0,114.0,2.45,22.0,885.0,967.37,714.6
2016,5,1,14,0,894.0,114.0,2.6,22.0,859.0,954.78,708.64
2016,5,1,14,15,885.5,112.5,2.65,21.5,827.5,937.32,699.92
2016,5,1,14,30,877.0,111.0,2.7,21.0,796.0,917.16,689.4
2016,5,1,14,45,864.0,110.0,2.75,21.0,757.5,890.98,673.44
2016,5,1,15,0,851.0,109.0,2.8,21.0,719.0,862.56,655.9
2016,5,1,15,15,836.5,106.5,2.75,20.5,676.0,834.22,638.87
2016,5,1,15,30,822.0,104.0,2.7,20.0,633.0,799.0,616.86
2016,5,1,15,45,800.0,102.0,2.7,20.0,585.0,756.8,588.81
2016,5,1,16,0,778.0,100.0,2.7,20.0,537.0,713.66,559.76
2016,5,1,16,15,753.0,96.0,2.6,19.5,487.0,665.45,527.05
2016,5,1,16,30,728.0,92.0,2.5,19.0,437.0,619.54,494.88
2016,5,1,16,45,689.5,88.0,2.4,19.0,384.0,562.7,451.71
2016,5,1,17,0,651.0,84.0,2.3,19.0,331.0,507.38,408.68
2016,5,1,17,15,603.0,77.5,2.1,18.5,279.5,445.63,359.87
2016,5,1,17,30,555.0,71.0,1.9,18.0,228.0,386.89,311.92
2016,5,1,17,45,480.5,62.5,1.75,17.5,178.0,316.59,253.42
2016,5,1,18,0,406.0,54.0,1.6,17.0,128.0,252.41,198.44
2016,5,1,18,15,300.5,41.5,1.45,16.5,86.5,177.35,134.2
2016,5,1,18,30,195.0,29.0,1.3,16.0,45.0,114.92,74.49
2016,5,1,18,45,97.5,14.5,1.2,15.5,22.5,42.03,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,8.5,1.25,11.5,10.0,8.36,0.0
2016,5,2,5,30,66.0,17.0,1.3,12.0,20.0,14.44,0.0
2016,5,2,5,45,173.0,33.5,1.4,12.5,55.0,25.83,15.72
2016,5,2,6,0,280.0,50.0,1.5,13.0,90.0,37.86,27.59
2016,5,2,6,15,140.0,54.0,1.5,13.0,74.0,43.58,33.24
2016,5,2,6,30,0.0,58.0,1.5,13.0,58.0,55.57,44.24
2016,5,2,6,45,0.0,74.0,1.55,13.5,74.0,70.4,54.58
2016,5,2,7,0,0.0,90.0,1.6,14.0,90.0,85.34,67.03
2016,5,2,7,15,54.0,136.0,1.55,14.0,159.5,130.2,101.93
2016,5,2,7,30,108.0,182.0,1.5,14.0,229.0,178.31,139.09
2016,5,2,7,45,70.5,193.0,1.5,14.5,225.5,190.82,150.33
2016,5,2,8,0,33.0,204.0,1.5,15.0,222.0,194.79,154.18
2016,5,2,8,15,167.0,231.0,1.45,15.5,332.5,263.45,205.95
2016,5,2,8,30,301.0,258.0,1.4,16.0,443.0,345.31,268.09
2016,5,2,8,45,429.0,236.5,1.4,16.5,521.0,396.66,307.34
2016,5,2,9,0,557.0,215.0,1.4,17.0,599.0,463.01,358.25
2016,5,2,9,15,683.5,175.5,1.3,17.0,674.5,521.94,403.79
2016,5,2,9,30,810.0,136.0,1.2,17.0,750.0,593.68,457.97
2016,5,2,9,45,830.5,132.5,1.2,17.5,786.5,638.62,490.44
2016,5,2,10,0,851.0,129.0,1.2,18.0,823.0,685.34,523.46
2016,5,2,10,15,858.0,130.5,1.2,18.0,850.5,724.86,551.46
2016,5,2,10,30,865.0,132.0,1.2,18.0,878.0,762.95,576.56
2016,5,2,10,45,867.0,135.0,1.2,18.5,897.5,796.97,597.56
2016,5,2,11,0,869.0,138.0,1.2,19.0,917.0,828.94,616.97
2016,5,2,11,15,872.0,138.5,1.2,19.0,930.0,857.23,634.96
2016,5,2,11,30,875.0,139.0,1.2,19.0,943.0,883.26,651.44
2016,5,2,11,45,871.5,142.0,1.3,19.5,947.0,903.61,664.42
2016,5,2,12,0,868.0,145.0,1.4,20.0,951.0,921.27,675.72
2016,5,2,12,15,867.0,145.0,1.55,20.0,948.5,935.58,686.89
2016,5,2,12,30,866.0,145.0,1.7,20.0,946.0,947.16,696.35
2016,5,2,12,45,665.0,255.5,1.9,20.0,866.5,887.14,658.87
2016,5,2,13,0,464.0,366.0,2.1,20.0,787.0,815.64,606.97
2016,5,2,13,15,513.5,341.0,2.25,19.5,799.0,841.98,629.95
2016,5,2,13,30,563.0,316.0,2.4,19.0,811.0,866.08,650.61
2016,5,2,13,45,565.0,302.5,2.55,19.0,787.0,854.8,644.88
2016,5,2,14,0,567.0,289.0,2.7,19.0,763.0,841.27,637.84
2016,5,2,14,15,548.5,280.0,2.75,19.0,724.5,811.37,618.22
2016,5,2,14,30,530.0,271.0,2.8,19.0,686.0,779.89,597.43
2016,5,2,14,45,556.0,245.5,2.85,19.0,662.0,769.01,592.34
2016,5,2,15,0,582.0,220.0,2.9,19.0,638.0,757.84,586.76
2016,5,2,15,15,572.5,206.0,2.9,18.5,597.0,719.94,562.03
2016,5,2,15,30,563.0,192.0,2.9,18.0,556.0,683.52,538.05
2016,5,2,15,45,468.5,203.5,2.9,17.5,491.5,606.64,481.41
2016,5,2,16,0,374.0,215.0,2.9,17.0,427.0,525.29,420.38
2016,5,2,16,15,304.5,205.0,2.85,16.5,367.0,452.83,365.29
2016,5,2,16,30,235.0,195.0,2.8,16.0,307.0,384.58,312.11
2016,5,2,16,45,200.5,174.0,2.75,16.0,262.0,323.09,263.58
2016,5,2,17,0,166.0,153.0,2.7,16.0,217.0,272.07,222.38
