Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,15,138.5,134.5,2.65,15.5,182.5,230.5,188.55
2016,5,2,17,30,111.0,116.0,2.6,15.0,148.0,191.08,155.74
2016,5,2,17,45,184.0,94.0,2.6,14.5,133.5,203.95,165.88
2016,5,2,18,0,257.0,72.0,2.6,14.0,119.0,208.92,167.29
2016,5,2,18,15,175.5,52.5,2.55,13.5,80.0,137.87,105.96
2016,5,2,18,30,94.0,33.0,2.5,13.0,41.0,80.26,53.04
2016,5,2,18,45,47.0,16.5,2.45,13.0,20.5,29.72,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,27.0,1.6,12.5,27.0,25.97,16.05
2016,5,3,6,0,0.0,44.0,1.6,13.0,44.0,41.55,30.87
2016,5,3,6,15,4.0,65.0,1.5,13.0,66.0,60.21,48.0
2016,5,3,6,30,8.0,86.0,1.4,13.0,88.0,78.64,64.72
2016,5,3,6,45,17.0,106.5,1.35,13.0,112.0,98.3,77.74
2016,5,3,7,0,26.0,127.0,1.3,13.0,136.0,115.24,91.25
2016,5,3,7,15,132.0,151.5,1.45,13.0,209.0,149.94,115.19
2016,5,3,7,30,238.0,176.0,1.6,13.0,282.0,195.25,148.36
2016,5,3,7,45,241.5,199.5,1.8,13.5,317.5,229.95,177.21
2016,5,3,8,0,245.0,223.0,2.0,14.0,353.0,265.16,206.34
2016,5,3,8,15,189.5,250.5,2.1,14.0,356.5,288.06,226.62
2016,5,3,8,30,134.0,278.0,2.2,14.0,360.0,300.94,237.94
2016,5,3,8,45,187.0,296.5,2.35,14.5,421.0,349.53,275.69
2016,5,3,9,0,240.0,315.0,2.5,15.0,482.0,403.05,316.97
2016,5,3,9,15,247.5,334.0,2.45,15.0,514.5,433.19,340.1
2016,5,3,9,30,255.0,353.0,2.4,15.0,547.0,468.04,366.49
2016,5,3,9,45,186.0,373.5,2.35,15.5,519.0,460.25,358.62
2016,5,3,10,0,117.0,394.0,2.3,16.0,491.0,442.97,343.39
2016,5,3,10,15,285.5,368.5,2.15,16.0,613.0,543.12,421.09
2016,5,3,10,30,454.0,343.0,2.0,16.0,735.0,655.87,505.09
2016,5,3,10,45,360.0,390.0,1.9,16.5,706.0,646.41,493.42
2016,5,3,11,0,266.0,437.0,1.8,17.0,677.0,629.19,476.96
2016,5,3,11,15,256.5,446.0,1.7,17.0,680.0,641.07,484.5
2016,5,3,11,30,247.0,455.0,1.6,17.0,683.0,651.94,490.98
2016,5,3,11,45,245.0,458.5,1.5,17.0,685.5,663.15,497.91
2016,5,3,12,0,243.0,462.0,1.4,17.0,688.0,671.63,502.89
2016,5,3,12,15,376.5,415.5,1.45,17.0,765.0,757.86,566.9
2016,5,3,12,30,510.0,369.0,1.5,17.0,842.0,847.16,630.91
2016,5,3,12,45,501.0,365.5,1.55,17.0,826.0,843.98,628.52
2016,5,3,13,0,492.0,362.0,1.6,17.0,810.0,838.83,625.9
2016,5,3,13,15,423.5,381.5,1.7,17.0,762.0,798.69,598.26
2016,5,3,13,30,355.0,401.0,1.8,17.0,714.0,752.09,566.1
2016,5,3,13,45,443.0,352.5,1.9,17.0,731.0,792.5,598.84
2016,5,3,14,0,531.0,304.0,2.0,17.0,748.0,824.28,624.88
2016,5,3,14,15,372.5,339.5,2.1,17.0,645.5,704.92,538.76
2016,5,3,14,30,214.0,375.0,2.2,17.0,543.0,588.08,452.46
2016,5,3,14,45,215.5,355.5,2.35,17.0,517.5,567.43,439.9
2016,5,3,15,0,217.0,336.0,2.5,17.0,492.0,545.83,425.76
2016,5,3,15,15,228.0,312.5,2.65,17.0,468.0,526.96,413.8
2016,5,3,15,30,239.0,289.0,2.8,17.0,444.0,506.64,400.54
2016,5,3,15,45,196.0,269.5,2.95,17.0,390.5,446.42,355.13
2016,5,3,16,0,153.0,250.0,3.1,17.0,337.0,388.13,310.44
2016,5,3,16,15,138.5,226.5,3.1,16.5,299.5,348.32,280.58
2016,5,3,16,30,124.0,203.0,3.1,16.0,262.0,309.0,250.45
2016,5,3,16,45,97.0,177.5,3.1,16.0,220.5,252.12,204.91
2016,5,3,17,0,70.0,152.0,3.1,16.0,179.0,204.91,166.43
2016,5,3,17,15,56.5,131.0,3.0,15.5,151.0,172.67,140.13
2016,5,3,17,30,43.0,110.0,2.9,15.0,123.0,141.35,114.07
2016,5,3,17,45,31.0,88.0,2.85,15.0,96.5,110.41,87.69
2016,5,3,18,0,19.0,66.0,2.8,15.0,70.0,80.11,61.58
2016,5,3,18,15,9.5,45.5,2.6,14.5,47.5,50.35,35.96
2016,5,3,18,30,0.0,25.0,2.4,14.0,25.0,24.44,12.98
2016,5,3,18,45,0.0,12.5,2.25,14.0,12.5,12.06,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,13.51,0.0
2016,5,4,5,45,30.0,35.5,2.5,12.5,40.0,32.43,21.62
2016,5,4,6,0,60.0,57.0,2.5,13.0,66.0,48.31,36.82
2016,5,4,6,15,91.5,79.5,2.45,13.0,99.5,65.79,52.95
2016,5,4,6,30,123.0,102.0,2.4,13.0,133.0,82.76,68.4
2016,5,4,6,45,166.5,118.0,2.4,13.0,170.0,106.67,80.34
2016,5,4,7,0,210.0,134.0,2.4,13.0,207.0,130.3,96.2
2016,5,4,7,15,288.5,146.0,2.3,13.0,264.0,165.06,121.07
2016,5,4,7,30,367.0,158.0,2.2,13.0,321.0,202.95,149.92
2016,5,4,7,45,313.0,190.0,2.15,13.5,341.0,241.14,184.26
2016,5,4,8,0,259.0,222.0,2.1,14.0,361.0,269.43,209.54
2016,5,4,8,15,270.5,243.5,2.0,14.0,400.0,306.9,240.2
2016,5,4,8,30,282.0,265.0,1.9,14.0,439.0,345.51,271.25
2016,5,4,8,45,325.0,276.0,1.85,14.0,491.0,390.37,306.65
2016,5,4,9,0,368.0,287.0,1.8,14.0,543.0,438.96,344.54
2016,5,4,9,15,326.0,317.5,1.7,14.0,554.5,462.08,361.82
2016,5,4,9,30,284.0,348.0,1.6,14.0,566.0,481.34,375.57
2016,5,4,9,45,283.0,366.0,1.55,14.5,590.5,511.59,397.03
2016,5,4,10,0,282.0,384.0,1.5,15.0,615.0,541.47,417.66
2016,5,4,10,15,298.0,394.0,1.5,15.0,645.5,575.74,442.54
2016,5,4,10,30,314.0,404.0,1.5,15.0,676.0,610.69,467.58
2016,5,4,10,45,256.5,427.0,1.5,15.5,653.0,601.27,458.14
2016,5,4,11,0,199.0,450.0,1.5,16.0,630.0,588.96,446.82
2016,5,4,11,15,207.0,456.0,1.65,16.0,645.5,610.14,462.97
2016,5,4,11,30,215.0,462.0,1.8,16.0,661.0,631.26,478.78
2016,5,4,11,45,248.5,458.0,2.0,16.0,689.0,666.25,505.51
2016,5,4,12,0,282.0,454.0,2.2,16.0,717.0,701.38,532.21
2016,5,4,12,15,342.0,427.5,2.3,16.0,745.5,738.82,561.03
2016,5,4,12,30,402.0,401.0,2.4,16.0,774.0,776.28,589.77
2016,5,4,12,45,413.5,391.0,2.5,16.5,771.0,788.12,597.92
2016,5,4,13,0,425.0,381.0,2.6,17.0,768.0,795.47,603.26
2016,5,4,13,15,371.0,396.5,2.65,17.0,730.0,760.09,577.65
2016,5,4,13,30,317.0,412.0,2.7,17.0,692.0,728.13,554.42
2016,5,4,13,45,361.5,382.0,2.8,17.0,692.0,740.85,566.49
2016,5,4,14,0,406.0,352.0,2.9,17.0,692.0,757.94,581.24
2016,5,4,14,15,367.5,351.5,2.95,17.0,651.0,713.62,549.72
2016,5,4,14,30,329.0,351.0,3.0,17.0,610.0,675.71,522.71
2016,5,4,14,45,337.5,330.0,3.05,17.0,585.0,657.78,511.59
2016,5,4,15,0,346.0,309.0,3.1,17.0,560.0,638.16,499.01
2016,5,4,15,15,349.0,288.0,3.1,16.5,528.0,612.14,482.23
2016,5,4,15,30,352.0,267.0,3.1,16.0,496.0,584.66,464.15
2016,5,4,15,45,371.0,240.5,3.1,16.0,466.0,562.36,449.35
2016,5,4,16,0,390.0,214.0,3.1,16.0,436.0,537.56,432.38
2016,5,4,16,15,394.0,191.5,3.0,15.5,398.0,512.66,414.96
2016,5,4,16,30,398.0,169.0,2.9,15.0,360.0,477.41,389.3
2016,5,4,16,45,333.5,157.5,2.85,15.0,305.0,399.6,327.76
2016,5,4,17,0,269.0,146.0,2.8,15.0,250.0,335.19,275.65
2016,5,4,17,15,232.5,130.5,2.7,14.5,211.0,287.0,236.49
2016,5,4,17,30,196.0,115.0,2.6,14.0,172.0,241.64,198.69
2016,5,4,17,45,162.5,94.5,2.55,14.0,135.0,194.51,158.38
2016,5,4,18,0,129.0,74.0,2.5,14.0,98.0,144.01,114.72
2016,5,4,18,15,85.0,53.0,2.35,13.5,67.0,97.78,74.57
2016,5,4,18,30,41.0,32.0,2.2,13.0,36.0,54.62,35.92
2016,5,4,18,45,20.5,16.0,2.1,13.0,18.0,24.95,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.9,13.0,5.0,4.91,0.0
2016,5,5,5,30,0.0,10.0,2.0,13.0,10.0,9.64,0.0
2016,5,5,5,45,0.0,25.0,2.1,13.0,25.0,24.14,14.77
2016,5,5,6,0,0.0,40.0,2.2,13.0,40.0,38.32,28.13
2016,5,5,6,15,0.0,59.5,2.25,13.0,59.5,55.94,44.27
2016,5,5,6,30,0.0,79.0,2.3,13.0,79.0,73.34,60.08
2016,5,5,6,45,2.5,99.0,2.35,13.5,100.0,91.88,72.65
2016,5,5,7,0,5.0,119.0,2.4,14.0,121.0,110.84,88.21
2016,5,5,7,15,172.5,141.5,2.4,14.0,218.5,149.53,112.87
2016,5,5,7,30,340.0,164.0,2.4,14.0,316.0,208.23,154.92
2016,5,5,7,45,170.0,145.5,2.45,14.5,221.5,168.87,129.73
2016,5,5,8,0,0.0,127.0,2.5,15.0,127.0,121.37,95.58
2016,5,5,8,15,65.0,203.5,2.45,15.0,244.0,209.99,166.34
2016,5,5,8,30,130.0,280.0,2.4,15.0,361.0,302.01,238.45
2016,5,5,8,45,69.0,244.0,2.4,15.5,287.5,256.5,202.32
2016,5,5,9,0,8.0,208.0,2.4,16.0,214.0,201.87,158.47
2016,5,5,9,15,85.5,287.0,2.35,16.0,352.5,313.07,246.25
2016,5,5,9,30,163.0,366.0,2.3,16.0,491.0,430.45,335.93
2016,5,5,9,45,91.0,328.5,2.3,16.0,399.0,364.53,284.39
2016,5,5,10,0,19.0,291.0,2.3,16.0,307.0,290.32,226.06
2016,5,5,10,15,15.0,268.5,2.3,16.0,281.5,267.81,208.63
2016,5,5,10,30,11.0,246.0,2.3,16.0,256.0,244.61,190.41
2016,5,5,10,45,22.5,309.0,2.3,16.5,330.0,312.9,242.81
2016,5,5,11,0,34.0,372.0,2.3,17.0,404.0,383.79,295.68
2016,5,5,11,15,21.0,288.5,2.3,17.0,308.5,295.98,228.66
2016,5,5,11,30,8.0,205.0,2.3,17.0,213.0,205.33,158.59
2016,5,5,11,45,4.0,163.0,2.35,17.0,167.0,161.54,124.32
2016,5,5,12,0,0.0,121.0,2.4,17.0,121.0,117.38,89.22
2016,5,5,12,15,0.0,118.5,2.4,17.0,118.5,115.0,87.39
2016,5,5,12,30,0.0,116.0,2.4,17.0,116.0,112.61,85.5
2016,5,5,12,45,10.0,219.0,2.4,17.0,228.5,222.67,172.78
2016,5,5,13,0,20.0,322.0,2.4,17.0,341.0,334.07,258.4
2016,5,5,13,15,34.5,356.0,2.4,17.0,387.5,388.63,299.77
2016,5,5,13,30,49.0,390.0,2.4,17.0,434.0,438.92,337.71
2016,5,5,13,45,87.0,400.0,2.4,17.0,475.0,486.95,374.78
2016,5,5,14,0,125.0,410.0,2.4,17.0,516.0,542.36,416.79
2016,5,5,14,15,75.0,355.0,2.4,17.0,418.0,431.16,333.65
2016,5,5,14,30,25.0,300.0,2.4,17.0,320.0,320.22,249.05
2016,5,5,14,45,178.0,307.0,2.4,17.0,437.0,482.16,378.27
2016,5,5,15,0,331.0,314.0,2.4,17.0,554.0,630.99,491.71
2016,5,5,15,15,327.0,295.5,2.35,16.5,521.0,602.14,471.33
2016,5,5,15,30,323.0,277.0,2.3,16.0,488.0,572.3,451.26
2016,5,5,15,45,511.5,201.5,2.25,16.0,506.5,641.04,508.39
2016,5,5,16,0,700.0,126.0,2.2,16.0,525.0,691.27,549.57
2016,5,5,16,15,672.5,121.0,2.2,16.0,476.0,642.8,514.41
2016,5,5,16,30,645.0,116.0,2.2,16.0,427.0,594.5,478.83
2016,5,5,16,45,609.5,109.5,2.2,16.0,376.5,539.7,437.38
2016,5,5,17,0,574.0,103.0,2.2,16.0,326.0,486.27,395.89
2016,5,5,17,15,525.5,95.0,2.25,15.5,276.0,425.36,348.01
2016,5,5,17,30,477.0,87.0,2.3,15.0,226.0,365.16,299.1
2016,5,5,17,45,409.0,76.0,2.35,15.0,178.5,298.9,243.12
2016,5,5,18,0,341.0,65.0,2.4,15.0,131.0,238.51,190.69
2016,5,5,18,15,249.5,50.0,2.25,14.5,90.5,170.31,131.69
2016,5,5,18,30,158.0,35.0,2.1,14.0,50.0,111.07,77.77
2016,5,5,18,45,79.0,17.5,2.0,13.5,25.0,51.4,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,12.0,4.5,4.42,0.0
2016,5,6,5,30,0.0,9.0,2.7,12.0,9.0,8.68,0.0
2016,5,6,5,45,0.0,22.5,2.7,12.5,22.5,21.72,12.85
2016,5,6,6,0,0.0,36.0,2.7,13.0,36.0,34.77,25.04
2016,5,6,6,15,0.0,53.5,2.65,13.0,53.5,50.98,39.89
2016,5,6,6,30,0.0,71.0,2.6,13.0,71.0,66.89,54.36
2016,5,6,6,45,0.0,89.5,2.55,13.0,89.5,83.96,66.19
2016,5,6,7,0,0.0,108.0,2.5,13.0,108.0,101.16,80.63
2016,5,6,7,15,91.5,147.0,2.45,13.0,188.0,141.8,110.42
2016,5,6,7,30,183.0,186.0,2.4,13.0,268.0,199.09,154.13
2016,5,6,7,45,159.0,210.5,2.4,13.0,288.0,224.76,176.42
2016,5,6,8,0,135.0,235.0,2.4,13.0,308.0,248.18,196.49
2016,5,6,8,15,110.5,254.5,2.35,13.0,318.0,265.07,210.71
2016,5,6,8,30,86.0,274.0,2.3,13.0,328.0,283.97,225.96
2016,5,6,8,45,69.5,286.0,2.3,13.5,332.0,293.28,232.75
2016,5,6,9,0,53.0,298.0,2.3,14.0,336.0,300.88,237.93
2016,5,6,9,15,30.0,252.5,2.3,14.0,274.5,252.26,199.36
2016,5,6,9,30,7.0,207.0,2.3,14.0,213.0,202.15,159.21
2016,5,6,9,45,6.5,201.5,2.3,14.0,207.5,197.35,155.26
2016,5,6,10,0,6.0,196.0,2.3,14.0,202.0,192.39,151.1
2016,5,6,10,15,3.0,133.5,2.3,14.0,136.5,131.11,101.82
2016,5,6,10,30,0.0,71.0,2.3,14.0,71.0,68.81,51.11
2016,5,6,10,45,0.0,105.0,2.3,14.5,105.0,101.68,77.75
2016,5,6,11,0,0.0,139.0,2.3,15.0,139.0,134.51,103.89
2016,5,6,11,15,0.5,141.5,2.3,15.0,142.0,137.43,106.12
2016,5,6,11,30,1.0,144.0,2.3,15.0,145.0,140.38,108.44
2016,5,6,11,45,9.5,232.0,2.35,15.0,241.0,233.24,182.1
2016,5,6,12,0,18.0,320.0,2.4,15.0,337.0,326.91,254.4
2016,5,6,12,15,19.0,326.0,2.4,15.0,344.0,334.61,259.95
2016,5,6,12,30,20.0,332.0,2.4,15.0,351.0,342.33,265.89
2016,5,6,12,45,16.0,296.0,2.4,15.0,311.0,303.97,236.55
2016,5,6,13,0,12.0,260.0,2.4,15.0,271.0,265.25,206.84
2016,5,6,13,15,9.5,226.5,2.35,15.0,235.5,230.18,179.69
2016,5,6,13,30,7.0,193.0,2.3,15.0,200.0,194.96,152.15
2016,5,6,13,45,13.5,246.5,2.3,15.0,258.5,254.37,199.3
2016,5,6,14,0,20.0,300.0,2.3,15.0,317.0,314.55,246.15
2016,5,6,14,15,42.0,327.5,2.25,15.0,361.5,371.7,290.8
2016,5,6,14,30,64.0,355.0,2.2,15.0,406.0,422.17,329.85
2016,5,6,14,45,32.0,221.0,2.15,15.0,246.5,252.31,198.92
2016,5,6,15,0,0.0,87.0,2.1,15.0,87.0,84.24,63.89
2016,5,6,15,15,0.0,113.5,1.95,15.0,113.5,110.27,85.55
2016,5,6,15,30,0.0,140.0,1.8,15.0,140.0,136.83,107.34
2016,5,6,15,45,0.0,129.0,1.7,15.0,129.0,125.97,98.73
2016,5,6,16,0,0.0,118.0,1.6,15.0,118.0,115.1,90.14
2016,5,6,16,15,0.0,88.5,1.4,14.5,88.5,85.63,66.26
2016,5,6,16,30,0.0,59.0,1.2,14.0,59.0,57.03,42.7
2016,5,6,16,45,0.0,46.0,1.0,14.0,46.0,44.44,32.24
2016,5,6,17,0,0.0,33.0,0.8,14.0,33.0,31.86,21.66
2016,5,6,17,15,0.0,28.0,0.7,14.0,28.0,27.02,17.59
2016,5,6,17,30,0.0,23.0,0.6,14.0,23.0,22.19,13.46
2016,5,6,17,45,0.0,18.0,0.5,14.0,18.0,17.36,9.28
2016,5,6,18,0,0.0,13.0,0.4,14.0,13.0,12.53,5.05
2016,5,6,18,15,0.0,9.0,0.45,13.5,9.0,8.67,1.65
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.82,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.41,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,8.85,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,17.38,3.55
2016,5,7,5,45,24.5,38.5,2.0,12.5,42.5,35.07,24.34
2016,5,7,6,0,49.0,59.0,2.2,13.0,67.0,52.36,40.54
2016,5,7,6,15,73.5,81.5,2.25,13.0,98.5,67.45,54.52
2016,5,7,6,30,98.0,104.0,2.3,13.0,130.0,85.82,71.16
2016,5,7,6,45,129.0,122.5,2.35,13.5,164.0,109.98,83.65
2016,5,7,7,0,160.0,141.0,2.4,14.0,198.0,137.33,103.61
2016,5,7,7,15,80.0,128.0,2.45,14.0,156.5,125.22,96.65
2016,5,7,7,30,0.0,115.0,2.5,14.0,115.0,109.42,86.7
2016,5,7,7,45,68.0,175.5,2.6,14.0,212.5,177.47,140.44
2016,5,7,8,0,136.0,236.0,2.7,14.0,310.0,249.82,197.39
2016,5,7,8,15,155.5,259.5,2.75,14.0,351.0,285.84,226.1
2016,5,7,8,30,175.0,283.0,2.8,14.0,392.0,323.86,256.36
2016,5,7,8,45,94.5,260.5,2.9,14.5,320.0,283.01,224.29
2016,5,7,9,0,14.0,238.0,3.0,15.0,248.0,232.5,183.6
2016,5,7,9,15,12.0,233.0,2.95,15.0,241.5,228.23,179.96
2016,5,7,9,30,10.0,228.0,2.9,15.0,235.0,223.55,175.91
2016,5,7,9,45,5.0,160.0,2.9,15.5,163.5,157.2,122.53
2016,5,7,10,0,0.0,92.0,2.9,16.0,92.0,89.12,67.33
2016,5,7,10,15,0.0,68.5,2.85,16.0,68.5,66.37,48.82
2016,5,7,10,30,0.0,45.0,2.8,16.0,45.0,43.59,30.19
2016,5,7,10,45,0.0,48.0,2.75,16.0,48.0,46.51,32.55
2016,5,7,11,0,0.0,51.0,2.7,16.0,51.0,49.43,34.9
2016,5,7,11,15,0.0,75.5,2.65,16.0,75.5,73.21,54.2
2016,5,7,11,30,0.0,100.0,2.6,16.0,100.0,96.94,73.32
2016,5,7,11,45,0.0,81.0,2.6,16.5,81.0,78.55,58.32
2016,5,7,12,0,0.0,62.0,2.6,17.0,62.0,60.13,43.34
2016,5,7,12,15,0.0,65.0,2.55,17.0,65.0,63.04,45.71
2016,5,7,12,30,0.0,68.0,2.5,17.0,68.0,65.95,48.07
2016,5,7,12,45,3.0,126.5,2.5,17.0,130.0,125.7,96.2
2016,5,7,13,0,6.0,185.0,2.5,17.0,192.0,185.84,143.87
2016,5,7,13,15,9.5,223.0,2.45,17.0,232.5,226.75,175.93
2016,5,7,13,30,13.0,261.0,2.4,17.0,273.0,268.01,208.02
2016,5,7,13,45,10.0,229.5,2.4,17.0,238.5,234.16,181.79
2016,5,7,14,0,7.0,198.0,2.4,17.0,204.0,200.21,155.48
2016,5,7,14,15,3.5,132.0,2.4,17.0,135.0,131.68,101.36
2016,5,7,14,30,0.0,66.0,2.4,17.0,66.0,63.91,46.76
2016,5,7,14,45,0.0,81.5,2.4,17.0,81.5,78.92,59.15
2016,5,7,15,0,0.0,97.0,2.4,17.0,97.0,93.98,71.51
2016,5,7,15,15,0.0,116.5,2.35,16.5,116.5,113.24,87.46
2016,5,7,15,30,0.0,136.0,2.3,16.0,136.0,132.8,103.72
2016,5,7,15,45,0.0,120.5,2.3,16.0,120.5,117.41,91.47
2016,5,7,16,0,0.0,105.0,2.3,16.0,105.0,102.02,79.16
2016,5,7,16,15,0.0,85.0,2.25,16.0,85.0,82.23,63.1
2016,5,7,16,30,0.0,65.0,2.2,16.0,65.0,62.84,47.2
2016,5,7,16,45,0.0,49.5,2.2,16.0,49.5,47.82,34.78
2016,5,7,17,0,0.0,34.0,2.2,16.0,34.0,32.83,22.23
2016,5,7,17,15,0.0,29.0,2.1,15.5,29.0,27.99,18.24
2016,5,7,17,30,0.0,24.0,2.0,15.0,24.0,23.16,14.17
2016,5,7,17,45,0.0,19.0,1.95,15.0,19.0,18.32,10.01
2016,5,7,18,0,0.0,14.0,1.9,15.0,14.0,13.5,5.8
2016,5,7,18,15,0.0,9.5,1.85,14.5,9.5,9.15,2.01
2016,5,7,18,30,0.0,5.0,1.8,14.0,5.0,4.82,0.0
2016,5,7,18,45,0.0,2.5,1.75,14.0,2.5,2.41,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,12.5,5.0,4.91,0.0
2016,5,8,5,30,0.0,10.0,1.2,13.0,10.0,9.64,0.03
2016,5,8,5,45,0.0,23.0,1.25,13.5,23.0,22.2,13.38
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,34.77,25.03
2016,5,8,6,15,0.0,52.0,1.3,14.0,52.0,49.81,38.77
2016,5,8,6,30,0.0,68.0,1.3,14.0,68.0,64.52,49.43
2016,5,8,6,45,0.0,85.5,1.35,14.5,85.5,80.72,63.04
2016,5,8,7,0,0.0,103.0,1.4,15.0,103.0,97.02,76.47
2016,5,8,7,15,0.0,122.5,1.4,15.0,122.5,115.16,91.32
2016,5,8,7,30,0.0,142.0,1.4,15.0,142.0,133.41,106.02
2016,5,8,7,45,55.0,189.0,1.45,15.0,219.0,185.52,146.37
2016,5,8,8,0,110.0,236.0,1.5,15.0,296.0,242.17,190.27
2016,5,8,8,15,111.0,259.5,1.5,15.0,324.5,274.7,215.91
2016,5,8,8,30,112.0,283.0,1.5,15.0,353.0,302.91,237.9
2016,5,8,8,45,111.0,303.5,1.5,15.5,377.5,327.82,256.57
2016,5,8,9,0,110.0,324.0,1.5,16.0,402.0,352.64,274.84
2016,5,8,9,15,62.5,292.0,1.5,16.0,337.0,305.63,238.37
2016,5,8,9,30,15.0,260.0,1.5,16.0,272.0,256.26,199.59
2016,5,8,9,45,10.5,228.5,1.55,16.5,237.5,225.31,175.13
2016,5,8,10,0,6.0,197.0,1.6,17.0,203.0,193.38,149.73
2016,5,8,10,15,8.5,221.5,1.65,17.0,229.5,218.91,169.63
2016,5,8,10,30,11.0,246.0,1.7,17.0,256.0,244.71,189.43
2016,5,8,10,45,39.0,334.5,1.8,17.0,370.0,349.97,270.22
2016,5,8,11,0,67.0,423.0,1.9,17.0,484.0,458.93,351.15
2016,5,8,11,15,115.0,446.0,2.0,17.0,552.5,525.15,400.33
2016,5,8,11,30,163.0,469.0,2.1,17.0,621.0,594.64,451.45
2016,5,8,11,45,174.0,462.0,2.25,17.0,625.0,604.71,459.24
2016,5,8,12,0,185.0,455.0,2.4,17.0,629.0,614.55,467.33
2016,5,8,12,15,184.5,454.0,2.45,17.0,627.5,619.33,470.99
2016,5,8,12,30,184.0,453.0,2.5,17.0,626.0,623.45,474.25
2016,5,8,12,45,292.5,416.0,2.65,17.5,686.5,698.02,531.03
2016,5,8,13,0,401.0,379.0,2.8,18.0,747.0,773.46,586.99
2016,5,8,13,15,377.5,392.0,2.85,17.5,733.0,763.97,580.73
2016,5,8,13,30,354.0,405.0,2.9,17.0,719.0,758.01,577.49
2016,5,8,13,45,597.5,268.0,3.0,17.0,781.0,856.93,656.71
2016,5,8,14,0,841.0,131.0,3.1,17.0,843.0,932.51,711.7
2016,5,8,14,15,832.5,129.5,3.15,17.0,812.5,915.67,700.76
2016,5,8,14,30,824.0,128.0,3.2,17.0,782.0,901.73,692.69
2016,5,8,14,45,818.0,123.0,3.25,17.0,746.5,878.46,678.11
2016,5,8,15,0,812.0,118.0,3.3,17.0,711.0,852.76,661.84
2016,5,8,15,15,797.5,115.5,3.35,17.0,669.5,820.24,640.64
2016,5,8,15,30,783.0,113.0,3.4,17.0,628.0,786.02,618.06
2016,5,8,15,45,767.0,108.5,3.45,17.0,582.5,746.87,591.64
2016,5,8,16,0,751.0,104.0,3.5,17.0,537.0,706.52,564.01
2016,5,8,16,15,726.5,100.0,3.55,16.5,488.5,659.48,531.91
2016,5,8,16,30,702.0,96.0,3.6,16.0,440.0,614.87,500.59
2016,5,8,16,45,673.5,90.0,3.7,16.0,390.0,563.04,461.04
2016,5,8,17,0,645.0,84.0,3.8,16.0,340.0,511.97,420.97
2016,5,8,17,15,600.5,78.0,3.85,15.5,289.5,452.67,373.64
2016,5,8,17,30,556.0,72.0,3.9,15.0,239.0,396.08,326.91
2016,5,8,17,45,496.0,63.5,3.95,15.0,191.0,332.04,272.02
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,272.79,219.73
2016,5,8,18,15,341.0,44.5,3.9,14.5,101.0,202.58,158.22
2016,5,8,18,30,246.0,34.0,3.8,14.0,59.0,140.5,101.69
2016,5,8,18,45,123.0,17.0,3.7,13.5,29.5,65.21,8.32
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,16.5,13.27,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,33.0,22.51,8.77
2016,5,9,5,45,204.0,42.5,2.75,11.5,71.0,32.63,22.55
2016,5,9,6,0,309.0,58.0,2.8,12.0,109.0,43.59,33.05
2016,5,9,6,15,171.0,78.0,2.8,12.0,108.0,61.41,49.42
2016,5,9,6,30,33.0,98.0,2.8,12.0,107.0,85.89,67.63
2016,5,9,6,45,44.0,119.0,2.8,12.0,133.5,107.33,84.69
2016,5,9,7,0,55.0,140.0,2.8,12.0,160.0,130.1,102.88
2016,5,9,7,15,31.5,147.0,2.75,12.0,159.0,137.39,109.72
2016,5,9,7,30,8.0,154.0,2.7,12.0,158.0,145.64,117.28
2016,5,9,7,45,44.5,193.0,2.7,12.5,217.5,186.27,149.1
2016,5,9,8,0,81.0,232.0,2.7,13.0,277.0,234.65,187.08
2016,5,9,8,15,88.5,256.0,2.65,13.0,309.0,263.97,210.39
2016,5,9,8,30,96.0,280.0,2.6,13.0,341.0,294.15,234.21
2016,5,9,8,45,109.5,303.5,2.6,13.5,377.5,327.49,259.84
2016,5,9,9,0,123.0,327.0,2.6,14.0,414.0,357.99,282.97
2016,5,9,9,15,170.5,346.5,2.55,14.0,474.5,409.46,322.82
2016,5,9,9,30,218.0,366.0,2.5,14.0,535.0,465.06,365.36
2016,5,9,9,45,290.5,365.5,2.5,14.5,600.5,519.33,406.46
2016,5,9,10,0,363.0,365.0,2.5,15.0,666.0,582.58,453.61
2016,5,9,10,15,624.5,244.0,2.5,15.0,782.5,672.79,525.85
2016,5,9,10,30,886.0,123.0,2.5,15.0,899.0,782.53,608.13
2016,5,9,10,45,891.0,123.5,2.5,15.5,919.0,816.86,629.67
2016,5,9,11,0,896.0,124.0,2.5,16.0,939.0,849.25,650.28
2016,5,9,11,15,898.5,125.0,2.55,16.0,952.0,877.92,669.81
2016,5,9,11,30,901.0,126.0,2.6,16.0,965.0,904.27,687.75
2016,5,9,11,45,901.0,126.5,2.65,16.5,970.0,925.47,700.9
2016,5,9,12,0,901.0,127.0,2.7,17.0,975.0,944.03,712.3
2016,5,9,12,15,900.5,127.0,2.75,17.0,972.5,958.93,722.65
2016,5,9,12,30,900.0,127.0,2.8,17.0,970.0,971.02,731.23
2016,5,9,12,45,898.0,126.5,2.9,17.0,960.0,978.33,737.15
2016,5,9,13,0,896.0,126.0,3.0,17.0,950.0,982.69,741.25
2016,5,9,13,15,892.5,125.0,3.05,17.0,932.5,982.16,741.77
2016,5,9,13,30,889.0,124.0,3.1,17.0,915.0,978.67,740.43
2016,5,9,13,45,883.0,123.0,3.2,17.0,890.5,969.85,736.01
2016,5,9,14,0,877.0,122.0,3.3,17.0,866.0,958.18,729.74
2016,5,9,14,15,869.5,120.5,3.35,17.0,835.0,941.81,719.94
2016,5,9,14,30,862.0,119.0,3.4,17.0,804.0,922.78,708.38
2016,5,9,14,45,851.5,116.5,3.45,17.0,767.0,897.46,692.45
2016,5,9,15,0,841.0,114.0,3.5,17.0,730.0,875.07,678.58
2016,5,9,15,15,827.5,111.5,3.5,16.5,688.0,842.73,658.52
2016,5,9,15,30,814.0,109.0,3.5,16.0,646.0,808.55,637.0
2016,5,9,15,45,797.0,105.5,3.55,16.0,599.5,768.82,610.22
2016,5,9,16,0,780.0,102.0,3.6,16.0,553.0,727.88,582.21
2016,5,9,16,15,756.0,98.0,3.65,16.0,503.5,680.23,548.73
2016,5,9,16,30,732.0,94.0,3.7,16.0,454.0,632.33,514.46
2016,5,9,16,45,698.0,90.0,3.75,16.0,402.5,580.46,474.76
2016,5,9,17,0,664.0,86.0,3.8,16.0,351.0,527.29,433.0
2016,5,9,17,15,619.5,80.0,3.85,15.5,299.5,467.13,385.18
2016,5,9,17,30,575.0,74.0,3.9,15.0,248.0,409.64,337.88
2016,5,9,17,45,502.5,67.0,4.0,14.5,198.0,340.15,279.22
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,276.42,223.75
2016,5,9,18,15,333.0,48.5,4.05,13.5,104.5,203.08,159.6
2016,5,9,18,30,236.0,37.0,4.0,13.0,61.0,141.36,103.59
2016,5,9,18,45,118.0,18.5,3.95,13.0,30.5,66.42,15.11
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.0,13.0,2.15,11.0,17.5,12.78,0.0
2016,5,10,5,30,120.0,26.0,2.2,11.0,35.0,20.21,8.09
2016,5,10,5,45,232.5,40.5,2.25,11.5,74.0,30.91,21.15
2016,5,10,6,0,345.0,55.0,2.3,12.0,113.0,41.09,30.88
2016,5,10,6,15,419.5,65.0,2.25,12.0,160.5,47.29,36.85
2016,5,10,6,30,494.0,75.0,2.2,12.0,208.0,62.57,41.46
2016,5,10,6,45,247.0,77.5,2.2,12.5,144.0,74.85,49.63
2016,5,10,7,0,0.0,80.0,2.2,13.0,80.0,76.81,60.03
2016,5,10,7,15,0.0,99.0,2.15,13.0,99.0,94.49,74.78
2016,5,10,7,30,0.0,118.0,2.1,13.0,118.0,112.23,89.34
2016,5,10,7,45,0.0,135.5,2.05,13.5,135.5,128.67,102.46
2016,5,10,8,0,0.0,153.0,2.0,14.0,153.0,145.18,115.42
2016,5,10,8,15,3.0,173.5,1.9,14.5,175.5,165.57,131.3
2016,5,10,8,30,6.0,194.0,1.8,15.0,198.0,186.33,147.26
2016,5,10,8,45,7.0,203.0,1.75,15.5,208.0,196.03,154.26
2016,5,10,9,0,8.0,212.0,1.7,16.0,218.0,205.79,161.29
2016,5,10,9,15,14.0,245.0,1.7,16.0,255.5,240.56,188.28
2016,5,10,9,30,20.0,278.0,1.7,16.0,293.0,275.99,215.38
2016,5,10,9,45,49.5,332.5,1.7,16.5,373.0,342.81,266.1
2016,5,10,10,0,79.0,387.0,1.7,17.0,453.0,416.05,320.3
2016,5,10,10,15,452.5,273.5,1.65,17.5,669.0,578.64,447.26
2016,5,10,10,30,826.0,160.0,1.6,18.0,885.0,772.77,588.56
2016,5,10,10,45,832.5,160.5,1.6,18.5,905.5,807.04,608.3
2016,5,10,11,0,839.0,161.0,1.6,19.0,926.0,839.66,628.36
2016,5,10,11,15,842.5,161.5,1.6,19.0,939.0,867.94,646.55
2016,5,10,11,30,846.0,162.0,1.6,19.0,952.0,894.11,663.33
2016,5,10,11,45,850.0,161.0,1.65,19.5,958.0,917.04,677.3
2016,5,10,12,0,854.0,160.0,1.7,20.0,964.0,937.62,689.75
2016,5,10,12,15,853.5,159.5,1.8,20.0,961.5,952.06,700.2
2016,5,10,12,30,853.0,159.0,1.9,20.0,959.0,963.81,709.05
2016,5,10,12,45,859.5,152.5,2.05,20.0,951.5,968.82,714.2
2016,5,10,13,0,866.0,146.0,2.2,20.0,944.0,975.34,720.45
2016,5,10,13,15,862.0,145.0,2.3,20.0,926.5,974.45,721.35
2016,5,10,13,30,858.0,144.0,2.4,20.0,909.0,970.68,720.5
2016,5,10,13,45,852.5,142.0,2.55,20.0,884.5,961.62,716.71
2016,5,10,14,0,847.0,140.0,2.7,20.0,860.0,955.27,714.76
2016,5,10,14,15,838.5,138.5,2.75,20.0,829.0,938.55,704.99
2016,5,10,14,30,830.0,137.0,2.8,20.0,798.0,919.24,693.59
2016,5,10,14,45,821.5,133.0,2.9,20.0,762.0,894.79,679.06
2016,5,10,15,0,813.0,129.0,3.0,20.0,726.0,868.0,662.83
2016,5,10,15,15,798.0,126.0,3.05,19.5,683.5,834.52,642.7
2016,5,10,15,30,783.0,123.0,3.1,19.0,641.0,799.35,621.12
2016,5,10,15,45,768.0,118.0,3.15,19.0,595.5,760.5,595.41
2016,5,10,16,0,753.0,113.0,3.2,19.0,550.0,720.36,568.44
2016,5,10,16,15,728.5,109.0,3.25,18.5,501.0,676.1,539.0
2016,5,10,16,30,704.0,105.0,3.3,18.0,452.0,628.99,506.15
2016,5,10,16,45,675.5,98.5,3.4,17.5,401.5,576.48,467.67
2016,5,10,17,0,647.0,92.0,3.5,17.0,351.0,524.72,428.48
2016,5,10,17,15,602.0,85.5,3.45,16.5,299.5,464.32,380.69
2016,5,10,17,30,557.0,79.0,3.4,16.0,248.0,406.62,333.53
2016,5,10,17,45,498.0,69.5,3.4,15.5,199.5,341.65,279.01
2016,5,10,18,0,439.0,60.0,3.4,15.0,151.0,281.33,226.7
2016,5,10,18,15,344.5,48.5,3.25,14.5,107.5,209.63,164.24
2016,5,10,18,30,250.0,37.0,3.1,14.0,64.0,146.53,107.56
2016,5,10,18,45,125.0,18.5,3.0,14.0,32.0,69.08,21.23
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.0,12.5,2.55,11.5,19.5,12.29,0.0
2016,5,11,5,30,192.0,25.0,2.6,12.0,39.0,19.34,8.04
2016,5,11,5,45,302.0,37.0,2.65,12.5,79.5,28.05,18.65
2016,5,11,6,0,412.0,49.0,2.7,13.0,120.0,36.03,26.31
2016,5,11,6,15,206.0,58.0,2.65,13.0,93.5,41.57,31.61
2016,5,11,6,30,0.0,67.0,2.6,13.0,67.0,63.85,49.08
2016,5,11,6,45,0.0,83.0,2.55,13.5,83.0,78.74,61.64
2016,5,11,7,0,0.0,99.0,2.5,14.0,99.0,93.72,74.03
2016,5,11,7,15,0.0,111.5,2.45,14.0,111.5,105.68,83.83
2016,5,11,7,30,0.0,124.0,2.4,14.0,124.0,117.64,93.49
2016,5,11,7,45,0.0,135.5,2.35,14.5,135.5,128.71,102.11
2016,5,11,8,0,0.0,147.0,2.3,15.0,147.0,139.78,110.61
2016,5,11,8,15,0.5,158.5,2.25,15.0,158.5,151.04,119.38
2016,5,11,8,30,1.0,170.0,2.2,15.0,170.0,162.36,128.15
2016,5,11,8,45,2.5,178.0,2.15,15.5,179.5,170.98,134.45
2016,5,11,9,0,4.0,186.0,2.1,16.0,189.0,179.73,140.83
2016,5,11,9,15,8.0,215.0,2.05,16.0,221.0,209.54,164.15
2016,5,11,9,30,12.0,244.0,2.0,16.0,253.0,239.8,187.53
2016,5,11,9,45,56.5,320.5,1.95,16.5,367.5,336.61,262.16
2016,5,11,10,0,101.0,397.0,1.9,17.0,482.0,440.26,339.26
2016,5,11,10,15,233.5,394.5,1.9,17.0,598.0,534.26,410.66
2016,5,11,10,30,366.0,392.0,1.9,17.0,714.0,643.37,491.23
2016,5,11,10,45,623.5,265.0,1.9,17.5,828.5,741.29,565.67
2016,5,11,11,0,881.0,138.0,1.9,18.0,943.0,852.87,643.43
2016,5,11,11,15,884.0,138.5,1.9,18.0,955.5,881.1,660.94
2016,5,11,11,30,887.0,139.0,1.9,18.0,968.0,907.08,677.75
2016,5,11,11,45,891.5,137.5,1.95,18.5,974.5,930.11,691.86
2016,5,11,12,0,896.0,136.0,2.0,19.0,981.0,950.7,704.36
2016,5,11,12,15,895.5,135.5,2.05,19.0,978.0,965.06,714.17
2016,5,11,12,30,895.0,135.0,2.1,19.0,975.0,976.64,722.32
2016,5,11,12,45,899.0,130.0,2.2,19.0,967.0,985.16,729.16
2016,5,11,13,0,903.0,125.0,2.3,19.0,959.0,990.74,734.2
2016,5,11,13,15,899.0,124.5,2.35,19.0,941.0,990.23,734.83
2016,5,11,13,30,895.0,124.0,2.4,19.0,923.0,986.74,733.67
2016,5,11,13,45,890.0,122.0,2.5,19.0,898.0,977.81,729.54
2016,5,11,14,0,885.0,120.0,2.6,19.0,873.0,965.97,723.55
2016,5,11,14,15,876.5,118.5,2.6,19.0,841.5,948.56,712.97
2016,5,11,14,30,868.0,117.0,2.6,19.0,810.0,928.5,700.72
2016,5,11,14,45,857.5,115.0,2.6,19.0,772.5,903.6,685.2
2016,5,11,15,0,847.0,113.0,2.6,19.0,735.0,876.4,668.13
2016,5,11,15,15,833.0,110.0,2.55,18.5,692.5,848.15,651.14
2016,5,11,15,30,819.0,107.0,2.5,18.0,650.0,812.87,629.08
2016,5,11,15,45,801.0,104.0,2.45,18.0,603.5,772.75,602.23
2016,5,11,16,0,783.0,101.0,2.4,18.0,557.0,731.48,574.3
2016,5,11,16,15,759.5,97.0,2.35,17.5,507.5,684.09,542.57
2016,5,11,16,30,736.0,93.0,2.3,17.0,458.0,636.42,510.0
2016,5,11,16,45,705.0,88.5,2.3,17.0,406.5,585.67,472.3
2016,5,11,17,0,674.0,84.0,2.3,17.0,355.0,533.49,432.28
2016,5,11,17,15,630.5,78.0,2.25,16.5,303.5,473.42,385.47
2016,5,11,17,30,587.0,72.0,2.2,16.0,252.0,415.93,339.12
2016,5,11,17,45,525.5,64.0,2.2,15.5,202.5,350.07,284.52
2016,5,11,18,0,464.0,56.0,2.2,15.0,153.0,289.08,232.15
2016,5,11,18,15,371.0,45.5,2.2,14.5,109.5,217.84,170.47
2016,5,11,18,30,278.0,35.0,2.2,14.0,66.0,155.34,114.49
2016,5,11,18,45,139.0,17.5,2.25,14.0,33.0,72.4,27.05
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,63.0,14.0,3.1,11.0,18.5,13.76,0.0
2016,5,12,5,30,126.0,28.0,3.2,11.0,37.0,21.75,10.34
2016,5,12,5,45,220.0,43.5,3.3,11.5,75.5,33.2,23.26
2016,5,12,6,0,314.0,59.0,3.4,12.0,114.0,44.09,33.58
2016,5,12,6,15,157.0,57.5,3.35,12.0,85.0,46.11,35.81
2016,5,12,6,30,0.0,56.0,3.3,12.0,56.0,54.11,40.95
2016,5,12,6,45,0.0,69.5,3.25,12.5,69.5,66.88,51.8
2016,5,12,7,0,0.0,83.0,3.2,13.0,83.0,79.57,62.37
2016,5,12,7,15,1.5,116.5,3.1,13.0,117.0,110.4,88.09
2016,5,12,7,30,3.0,150.0,3.0,13.0,151.0,141.31,113.47
2016,5,12,7,45,4.0,161.5,2.95,13.5,163.5,153.05,122.5
2016,5,12,8,0,5.0,173.0,2.9,14.0,176.0,164.85,131.5
2016,5,12,8,15,15.0,206.0,2.85,14.0,215.5,199.34,158.95
2016,5,12,8,30,25.0,239.0,2.8,14.0,255.0,234.93,187.0
2016,5,12,8,45,39.5,271.5,2.75,14.5,298.5,268.24,212.59
2016,5,12,9,0,54.0,304.0,2.7,15.0,342.0,307.81,242.82
2016,5,12,9,15,54.5,320.5,2.65,15.0,361.0,327.09,257.3
2016,5,12,9,30,55.0,337.0,2.6,15.0,380.0,346.44,271.77
2016,5,12,9,45,247.5,333.5,2.6,15.5,539.0,464.91,364.89
2016,5,12,10,0,440.0,330.0,2.6,16.0,698.0,603.23,469.65
2016,5,12,10,15,642.0,237.0,2.55,16.0,793.0,682.21,531.21
2016,5,12,10,30,844.0,144.0,2.5,16.0,888.0,774.44,599.89
2016,5,12,10,45,848.0,145.5,2.45,16.5,907.5,807.54,620.37
2016,5,12,11,0,852.0,147.0,2.4,17.0,927.0,838.77,639.77
2016,5,12,11,15,855.0,148.0,2.35,17.0,939.5,866.7,657.92
2016,5,12,11,30,858.0,149.0,2.3,17.0,952.0,892.47,674.51
2016,5,12,11,45,858.0,150.0,2.3,17.5,957.0,913.29,686.89
2016,5,12,12,0,858.0,151.0,2.3,18.0,962.0,931.63,697.61
2016,5,12,12,15,857.5,150.5,2.35,18.0,959.5,945.51,707.22
2016,5,12,12,30,857.0,150.0,2.4,18.0,957.0,956.74,715.2
2016,5,12,12,45,834.5,162.5,2.5,18.0,941.0,961.98,719.79
2016,5,12,13,0,812.0,175.0,2.6,18.0,925.0,960.23,719.86
2016,5,12,13,15,807.5,174.0,2.7,18.0,908.0,959.22,720.59
2016,5,12,13,30,803.0,173.0,2.8,18.0,891.0,955.47,719.53
2016,5,12,13,45,799.5,169.0,2.9,18.0,867.5,946.86,715.29
2016,5,12,14,0,796.0,165.0,3.0,18.0,844.0,935.52,709.29
2016,5,12,14,15,787.0,163.0,3.1,17.5,813.5,918.48,700.74
2016,5,12,14,30,778.0,161.0,3.2,17.0,783.0,899.0,690.5
2016,5,12,14,45,772.5,154.5,3.3,17.0,748.5,875.65,676.19
2016,5,12,15,0,767.0,148.0,3.4,17.0,714.0,849.94,660.16
2016,5,12,15,15,751.5,144.5,3.45,17.0,672.0,819.91,640.66
2016,5,12,15,30,736.0,141.0,3.5,17.0,630.0,785.13,617.6
2016,5,12,15,45,723.5,133.5,3.55,17.0,586.0,746.97,591.85
2016,5,12,16,0,711.0,126.0,3.6,17.0,542.0,707.48,564.8
2016,5,12,16,15,685.0,121.5,3.65,16.5,493.5,660.22,532.43
2016,5,12,16,30,659.0,117.0,3.7,16.0,445.0,612.99,498.23
2016,5,12,16,45,630.0,109.5,3.75,15.5,395.0,560.71,459.21
2016,5,12,17,0,601.0,102.0,3.8,15.0,345.0,509.25,419.65
2016,5,12,17,15,555.5,94.5,3.85,14.5,294.5,449.19,371.8
2016,5,12,17,30,510.0,87.0,3.9,14.0,244.0,391.89,324.66
2016,5,12,17,45,447.0,77.0,4.0,14.0,196.0,323.97,266.9
2016,5,12,18,0,384.0,67.0,4.1,14.0,148.0,264.36,214.66
2016,5,12,18,15,295.5,53.5,4.1,13.5,106.0,195.79,154.76
2016,5,12,18,30,207.0,40.0,4.1,13.0,64.0,135.73,101.16
2016,5,12,18,45,103.5,20.0,4.1,13.0,32.0,65.74,27.99
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
