Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.5,3.35,11.0,6.5,6.39,0.0
2016,5,13,5,30,0.0,13.0,3.4,11.0,13.0,12.54,3.82
2016,5,13,5,45,0.0,25.5,3.45,11.5,25.5,24.61,15.84
2016,5,13,6,0,0.0,38.0,3.5,12.0,38.0,36.7,27.06
2016,5,13,6,15,0.0,53.0,3.45,12.0,53.0,50.9,40.12
2016,5,13,6,30,0.0,68.0,3.4,12.0,68.0,64.81,50.1
2016,5,13,6,45,0.0,84.0,3.4,12.0,84.0,79.71,62.84
2016,5,13,7,0,0.0,100.0,3.4,12.0,100.0,94.69,75.45
2016,5,13,7,15,0.0,115.5,3.35,12.0,115.5,109.3,87.55
2016,5,13,7,30,0.0,131.0,3.3,12.0,131.0,123.96,99.54
2016,5,13,7,45,17.5,173.5,3.3,12.5,183.0,167.4,134.5
2016,5,13,8,0,35.0,216.0,3.3,13.0,235.0,207.64,166.38
2016,5,13,8,15,26.5,221.5,3.3,13.0,237.0,212.88,170.4
2016,5,13,8,30,18.0,227.0,3.3,13.0,239.0,221.35,176.95
2016,5,13,8,45,10.5,204.5,3.3,13.5,211.5,199.17,158.41
2016,5,13,9,0,3.0,182.0,3.3,14.0,184.0,175.54,138.75
2016,5,13,9,15,6.0,203.0,3.4,14.0,208.0,197.33,156.07
2016,5,13,9,30,9.0,224.0,3.5,14.0,232.0,219.45,173.48
2016,5,13,9,45,16.5,269.0,3.65,14.5,283.5,267.2,210.76
2016,5,13,10,0,24.0,314.0,3.8,15.0,335.0,315.68,248.0
2016,5,13,10,15,27.5,333.5,3.9,15.0,357.5,335.44,263.03
2016,5,13,10,30,31.0,353.0,4.0,15.0,380.0,358.76,280.84
2016,5,13,10,45,51.5,392.0,4.15,15.5,438.5,414.15,323.03
2016,5,13,11,0,72.0,431.0,4.3,16.0,497.0,471.24,365.9
2016,5,13,11,15,74.5,434.5,4.4,16.0,503.5,480.98,373.14
2016,5,13,11,30,77.0,438.0,4.5,16.0,510.0,490.67,380.57
2016,5,13,11,45,495.5,280.5,4.6,16.0,749.0,721.06,566.38
2016,5,13,12,0,914.0,123.0,4.7,16.0,988.0,956.9,739.28
2016,5,13,12,15,913.5,123.0,4.75,16.0,985.5,971.87,748.56
2016,5,13,12,30,913.0,123.0,4.8,16.0,983.0,984.01,757.48
2016,5,13,12,45,910.5,122.5,4.9,16.0,972.5,990.86,763.26
2016,5,13,13,0,908.0,122.0,5.0,16.0,962.0,994.73,767.11
2016,5,13,13,15,904.5,121.5,5.0,16.0,945.0,994.67,767.55
2016,5,13,13,30,901.0,121.0,5.0,16.0,928.0,991.62,766.04
2016,5,13,13,45,898.5,118.0,5.05,16.0,904.5,983.97,761.84
2016,5,13,14,0,896.0,115.0,5.1,16.0,881.0,973.35,755.67
2016,5,13,14,15,889.0,113.5,5.1,16.0,850.0,957.18,745.3
2016,5,13,14,30,882.0,112.0,5.1,16.0,819.0,938.3,733.11
2016,5,13,14,45,875.5,108.5,5.1,16.0,783.0,915.14,717.89
2016,5,13,15,0,869.0,105.0,5.1,16.0,747.0,889.45,700.89
2016,5,13,15,15,856.5,102.5,5.05,15.5,705.0,857.3,680.16
2016,5,13,15,30,844.0,100.0,5.0,15.0,663.0,823.26,657.89
2016,5,13,15,45,832.5,95.5,4.95,15.0,617.5,790.97,635.52
2016,5,13,16,0,821.0,91.0,4.9,15.0,572.0,752.07,608.02
2016,5,13,16,15,800.0,87.5,4.85,14.5,522.5,705.83,575.77
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,659.07,542.56
2016,5,13,16,45,755.5,79.0,4.75,14.0,422.5,608.65,504.28
2016,5,13,17,0,732.0,74.0,4.7,14.0,372.0,558.42,464.15
2016,5,13,17,15,692.5,69.0,4.65,13.5,320.0,499.22,416.41
2016,5,13,17,30,653.0,64.0,4.6,13.0,268.0,444.57,370.75
2016,5,13,17,45,598.0,57.5,4.55,13.0,217.5,380.65,315.36
2016,5,13,18,0,543.0,51.0,4.5,13.0,167.0,320.97,261.97
2016,5,13,18,15,452.5,42.5,4.45,12.5,121.5,249.06,198.09
2016,5,13,18,30,362.0,34.0,4.4,12.0,76.0,185.57,139.78
2016,5,13,18,45,217.5,22.0,4.35,12.0,43.5,106.3,52.67
2016,5,13,19,0,73.0,10.0,4.3,12.0,11.0,29.09,0.0
2016,5,13,19,15,36.5,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.95,13.0,11.0,10.81,0.0
2016,5,14,5,30,0.0,22.0,3.1,13.0,22.0,21.24,10.64
2016,5,14,5,45,7.0,41.5,3.3,13.5,42.5,38.95,28.14
2016,5,14,6,0,14.0,61.0,3.5,14.0,63.0,56.33,44.12
2016,5,14,6,15,24.5,81.5,3.5,14.0,87.5,71.53,58.07
2016,5,14,6,30,35.0,102.0,3.5,14.0,112.0,90.26,70.51
2016,5,14,6,45,42.0,122.5,3.5,14.5,137.0,111.25,87.11
2016,5,14,7,0,49.0,143.0,3.5,15.0,162.0,133.14,104.47
2016,5,14,7,15,60.5,167.0,3.35,15.0,193.5,159.44,125.49
2016,5,14,7,30,72.0,191.0,3.2,15.0,225.0,187.12,147.63
2016,5,14,7,45,43.0,192.0,3.05,15.5,213.0,186.07,147.28
2016,5,14,8,0,14.0,193.0,2.9,16.0,201.0,185.68,147.08
2016,5,14,8,15,18.5,215.0,2.7,16.0,226.5,208.83,165.18
2016,5,14,8,30,23.0,237.0,2.5,16.0,252.0,232.5,183.47
2016,5,14,8,45,20.0,243.0,2.4,16.5,257.0,238.73,187.55
2016,5,14,9,0,17.0,249.0,2.3,17.0,262.0,244.54,191.3
2016,5,14,9,15,30.0,288.5,2.25,17.0,312.0,285.31,222.71
2016,5,14,9,30,43.0,328.0,2.2,17.0,362.0,331.46,257.76
2016,5,14,9,45,81.5,366.5,2.15,17.5,434.0,394.62,305.11
2016,5,14,10,0,120.0,405.0,2.1,18.0,506.0,458.15,351.72
2016,5,14,10,15,158.0,420.5,2.1,18.0,558.0,507.08,387.84
2016,5,14,10,30,196.0,436.0,2.1,18.0,610.0,558.63,425.54
2016,5,14,10,45,267.5,430.0,2.15,18.0,672.5,617.55,469.41
2016,5,14,11,0,339.0,424.0,2.2,18.0,735.0,682.38,516.87
2016,5,14,11,15,384.5,408.0,2.25,18.0,765.5,718.83,543.56
2016,5,14,11,30,430.0,392.0,2.3,18.0,796.0,756.73,571.34
2016,5,14,11,45,461.0,389.5,2.35,18.5,825.0,795.56,597.83
2016,5,14,12,0,492.0,387.0,2.4,19.0,854.0,834.27,623.94
2016,5,14,12,15,515.0,377.0,2.45,19.0,864.0,857.75,640.78
2016,5,14,12,30,538.0,367.0,2.5,19.0,874.0,880.02,656.93
2016,5,14,12,45,708.0,251.5,2.6,19.0,912.0,935.87,701.16
2016,5,14,13,0,878.0,136.0,2.7,19.0,950.0,981.13,732.15
2016,5,14,13,15,874.0,135.0,2.8,19.0,932.5,980.13,732.43
2016,5,14,13,30,870.0,134.0,2.9,19.0,915.0,976.24,731.31
2016,5,14,13,45,863.5,133.0,3.0,19.0,890.0,967.1,726.76
2016,5,14,14,0,857.0,132.0,3.1,19.0,865.0,955.19,720.43
2016,5,14,14,15,848.5,130.0,3.2,18.5,834.0,937.66,711.68
2016,5,14,14,30,840.0,128.0,3.3,18.0,803.0,923.04,704.93
2016,5,14,14,45,827.0,127.0,3.4,18.0,766.0,897.57,689.27
2016,5,14,15,0,814.0,126.0,3.5,18.0,729.0,869.96,672.07
2016,5,14,15,15,799.5,123.0,3.55,18.0,687.0,836.9,650.6
2016,5,14,15,30,785.0,120.0,3.6,18.0,645.0,802.13,627.75
2016,5,14,15,45,764.0,118.0,3.7,18.0,598.5,761.67,600.75
2016,5,14,16,0,743.0,116.0,3.8,18.0,552.0,723.13,574.78
2016,5,14,16,15,718.0,111.5,3.8,17.5,503.5,675.52,542.27
2016,5,14,16,30,693.0,107.0,3.8,17.0,455.0,627.84,508.55
2016,5,14,16,45,658.0,102.5,3.85,16.5,404.0,573.63,468.14
2016,5,14,17,0,623.0,98.0,3.9,16.0,353.0,520.66,427.52
2016,5,14,17,15,578.5,91.0,3.85,15.5,302.5,460.8,379.96
2016,5,14,17,30,534.0,84.0,3.8,15.0,252.0,403.59,333.09
2016,5,14,17,45,476.5,74.5,3.8,15.0,204.0,340.05,279.12
2016,5,14,18,0,419.0,65.0,3.8,15.0,156.0,280.98,227.51
2016,5,14,18,15,329.0,53.0,3.7,14.5,112.5,209.73,165.62
2016,5,14,18,30,239.0,41.0,3.6,14.0,69.0,149.0,111.68
2016,5,14,18,45,119.5,25.5,3.5,14.0,39.5,79.8,41.42
2016,5,14,19,0,0.0,10.0,3.4,14.0,10.0,9.83,0.0
2016,5,14,19,15,0.0,5.0,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.0,15.5,4.1,13.0,21.5,15.24,0.0
2016,5,15,5,30,146.0,31.0,4.2,13.0,43.0,24.06,13.11
2016,5,15,5,45,252.0,44.5,4.3,13.5,83.0,33.8,23.72
2016,5,15,6,0,358.0,58.0,4.4,14.0,123.0,43.05,32.45
2016,5,15,6,15,429.5,67.5,4.3,14.0,170.0,48.61,37.77
2016,5,15,6,30,501.0,77.0,4.2,14.0,217.0,71.15,44.47
2016,5,15,6,45,555.5,83.0,4.1,14.5,268.0,106.16,62.91
2016,5,15,7,0,610.0,89.0,4.0,15.0,319.0,146.97,91.48
2016,5,15,7,15,646.5,94.5,3.9,15.0,370.0,189.8,126.35
2016,5,15,7,30,683.0,100.0,3.8,15.0,421.0,236.39,166.49
2016,5,15,7,45,713.5,103.0,3.75,15.5,471.5,282.76,207.26
2016,5,15,8,0,744.0,106.0,3.7,16.0,522.0,335.17,252.81
2016,5,15,8,15,764.5,109.5,3.6,16.0,569.5,383.39,295.12
2016,5,15,8,30,785.0,113.0,3.5,16.0,617.0,433.06,337.74
2016,5,15,8,45,802.5,115.0,3.45,16.5,661.0,481.19,377.61
2016,5,15,9,0,820.0,117.0,3.4,17.0,705.0,530.05,416.9
2016,5,15,9,15,832.5,119.0,3.35,17.0,744.0,576.58,454.15
2016,5,15,9,30,845.0,121.0,3.3,17.0,783.0,625.46,492.16
2016,5,15,9,45,868.5,114.5,3.3,17.5,820.5,670.48,525.98
2016,5,15,10,0,892.0,108.0,3.3,18.0,858.0,715.6,558.77
2016,5,15,10,15,899.0,109.5,3.4,18.0,885.0,755.97,587.28
2016,5,15,10,30,906.0,111.0,3.5,18.0,912.0,794.83,614.58
2016,5,15,10,45,909.0,112.5,3.65,18.5,932.0,828.85,637.36
2016,5,15,11,0,912.0,114.0,3.8,19.0,952.0,860.79,658.58
2016,5,15,11,15,915.0,115.0,4.05,19.0,965.0,890.05,679.63
2016,5,15,11,30,918.0,116.0,4.3,19.0,978.0,916.97,699.1
2016,5,15,11,45,918.0,117.0,4.6,19.0,983.5,938.76,716.0
2016,5,15,12,0,918.0,118.0,4.9,19.0,989.0,957.89,731.34
2016,5,15,12,15,918.0,117.5,5.1,19.0,986.5,972.81,743.1
2016,5,15,12,30,918.0,117.0,5.3,19.0,984.0,984.9,753.01
2016,5,15,12,45,922.0,113.0,5.5,19.0,976.0,994.4,761.23
2016,5,15,13,0,926.0,109.0,5.7,19.0,968.0,1000.92,767.47
2016,5,15,13,15,922.5,108.0,5.8,19.0,951.0,1000.25,768.14
2016,5,15,13,30,919.0,107.0,5.9,19.0,934.0,996.53,766.81
2016,5,15,13,45,912.5,107.0,6.0,19.0,909.0,987.98,762.19
2016,5,15,14,0,906.0,107.0,6.1,19.0,884.0,976.52,755.61
2016,5,15,14,15,899.0,106.0,6.1,19.0,853.0,960.72,745.44
2016,5,15,14,30,892.0,105.0,6.1,19.0,822.0,942.19,733.42
2016,5,15,14,45,882.5,103.0,6.2,19.0,785.5,917.71,717.69
2016,5,15,15,0,873.0,101.0,6.3,19.0,749.0,890.83,700.19
2016,5,15,15,15,860.0,98.5,6.4,18.5,706.5,858.15,679.65
2016,5,15,15,30,847.0,96.0,6.5,18.0,664.0,823.58,657.45
2016,5,15,15,45,828.5,94.5,6.6,18.0,617.5,788.87,633.62
2016,5,15,16,0,810.0,93.0,6.7,18.0,571.0,748.09,604.89
2016,5,15,16,15,788.0,89.5,6.7,17.5,521.5,701.48,572.14
2016,5,15,16,30,766.0,86.0,6.7,17.0,472.0,654.45,538.47
2016,5,15,16,45,732.5,83.0,6.7,16.5,420.0,600.06,497.58
2016,5,15,17,0,699.0,80.0,6.7,16.0,368.0,549.02,457.18
2016,5,15,17,15,657.5,75.0,6.65,15.5,316.5,490.13,409.25
2016,5,15,17,30,616.0,70.0,6.6,15.0,265.0,433.61,361.84
2016,5,15,17,45,551.0,64.0,6.55,15.0,214.5,366.72,303.83
2016,5,15,18,0,486.0,58.0,6.5,15.0,164.0,304.9,248.81
2016,5,15,18,15,396.5,48.0,6.4,14.5,119.5,233.96,186.05
2016,5,15,18,30,307.0,38.0,6.3,14.0,75.0,171.26,129.4
2016,5,15,18,45,176.0,24.0,6.2,14.0,43.5,96.06,53.37
2016,5,15,19,0,45.0,10.0,6.1,14.0,12.0,21.88,0.0
2016,5,15,19,15,22.5,5.0,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,76.0,15.5,3.9,12.5,22.0,12.1,0.0
2016,5,16,5,30,152.0,31.0,3.9,13.0,44.0,24.0,13.34
2016,5,16,5,45,247.0,45.0,3.9,13.5,83.0,34.13,24.05
2016,5,16,6,0,342.0,59.0,3.9,14.0,122.0,43.76,33.1
2016,5,16,6,15,412.0,69.0,3.8,14.0,168.5,49.77,38.82
2016,5,16,6,30,482.0,79.0,3.7,14.0,215.0,73.51,46.28
2016,5,16,6,45,534.0,86.0,3.6,14.5,265.0,108.31,65.29
2016,5,16,7,0,586.0,93.0,3.5,15.0,315.0,148.64,93.85
2016,5,16,7,15,622.5,99.0,3.4,15.5,365.5,190.72,127.87
2016,5,16,7,30,659.0,105.0,3.3,16.0,416.0,236.57,166.85
2016,5,16,7,45,691.5,107.5,3.25,16.5,466.0,281.88,206.31
2016,5,16,8,0,724.0,110.0,3.2,17.0,516.0,330.23,248.19
2016,5,16,8,15,745.0,114.0,3.15,17.0,563.0,381.45,292.44
2016,5,16,8,30,766.0,118.0,3.1,17.0,610.0,430.84,334.44
2016,5,16,8,45,785.5,119.0,3.1,17.5,654.0,478.1,373.34
2016,5,16,9,0,805.0,120.0,3.1,18.0,698.0,526.3,411.9
2016,5,16,9,15,817.5,122.0,3.1,18.0,736.5,572.15,448.46
2016,5,16,9,30,830.0,124.0,3.1,18.0,775.0,617.85,484.07
2016,5,16,9,45,851.0,119.0,3.1,18.5,811.5,664.46,518.74
2016,5,16,10,0,872.0,114.0,3.1,19.0,848.0,708.57,550.74
2016,5,16,10,15,879.0,115.5,3.15,19.0,875.0,748.19,578.37
2016,5,16,10,30,886.0,117.0,3.2,19.0,902.0,786.36,604.8
2016,5,16,10,45,891.0,117.5,3.25,19.5,922.5,820.38,626.97
2016,5,16,11,0,896.0,118.0,3.3,20.0,943.0,852.49,647.65
2016,5,16,11,15,899.0,119.0,3.4,20.0,956.0,881.31,667.5
2016,5,16,11,30,902.0,120.0,3.5,20.0,969.0,907.84,685.8
2016,5,16,11,45,904.0,120.0,3.6,20.5,975.0,930.12,699.91
2016,5,16,12,0,906.0,120.0,3.7,21.0,981.0,949.85,712.31
2016,5,16,12,15,906.0,120.0,3.85,21.0,979.0,965.08,723.42
2016,5,16,12,30,906.0,120.0,4.0,21.0,977.0,977.54,732.77
2016,5,16,12,45,906.0,118.5,4.15,21.0,968.0,985.65,739.3
2016,5,16,13,0,906.0,117.0,4.3,21.0,959.0,990.83,743.99
2016,5,16,13,15,902.5,116.5,4.4,21.0,942.0,990.7,744.91
2016,5,16,13,30,899.0,116.0,4.5,21.0,925.0,987.6,744.18
2016,5,16,13,45,896.5,113.5,4.6,21.0,901.5,980.45,740.92
2016,5,16,14,0,894.0,111.0,4.7,21.0,878.0,970.34,735.73
2016,5,16,14,15,886.5,109.5,4.75,20.5,847.5,953.71,727.14
2016,5,16,14,30,879.0,108.0,4.8,20.0,817.0,934.4,716.73
2016,5,16,14,45,867.5,107.0,4.9,20.0,780.0,909.43,701.26
2016,5,16,15,0,856.0,106.0,5.0,20.0,743.0,882.22,684.13
2016,5,16,15,15,843.0,104.0,5.0,20.0,701.5,850.53,663.06
2016,5,16,15,30,830.0,102.0,5.0,20.0,660.0,822.06,644.25
2016,5,16,15,45,806.0,102.0,5.05,20.0,612.5,780.15,615.72
2016,5,16,16,0,782.0,102.0,5.1,20.0,565.0,737.45,586.3
2016,5,16,16,15,759.0,98.5,5.1,19.5,515.5,691.04,554.55
2016,5,16,16,30,736.0,95.0,5.1,19.0,466.0,644.32,521.94
2016,5,16,16,45,698.0,92.0,5.15,18.5,414.0,590.56,482.05
2016,5,16,17,0,660.0,89.0,5.2,18.0,362.0,535.87,439.88
2016,5,16,17,15,617.5,83.5,5.25,17.5,311.0,477.36,393.4
2016,5,16,17,30,575.0,78.0,5.3,17.0,260.0,421.3,347.41
2016,5,16,17,45,511.0,70.5,5.35,16.5,211.0,354.83,291.44
2016,5,16,18,0,447.0,63.0,5.4,16.0,162.0,293.35,238.09
2016,5,16,18,15,357.5,52.0,5.3,15.5,118.0,221.21,175.16
2016,5,16,18,30,268.0,41.0,5.2,15.0,74.0,160.12,120.75
2016,5,16,18,45,148.5,26.0,5.15,14.5,43.0,90.95,52.69
2016,5,16,19,0,29.0,11.0,5.1,14.0,12.0,18.64,0.0
2016,5,16,19,15,14.5,5.5,4.9,14.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.5,2.65,13.5,25.0,11.25,0.0
2016,5,17,5,30,243.0,29.0,2.7,14.0,50.0,22.52,12.33
2016,5,17,5,45,348.5,39.5,2.75,15.0,92.0,29.51,19.95
2016,5,17,6,0,454.0,50.0,2.8,16.0,134.0,36.03,26.08
2016,5,17,6,15,521.5,57.5,2.7,16.0,183.0,39.5,29.44
2016,5,17,6,30,589.0,65.0,2.6,16.0,232.0,66.27,36.78
2016,5,17,6,45,638.5,70.0,2.55,16.5,284.0,104.67,57.37
2016,5,17,7,0,688.0,75.0,2.5,17.0,336.0,148.28,88.3
2016,5,17,7,15,721.5,79.0,2.55,17.5,388.5,196.38,127.41
2016,5,17,7,30,755.0,83.0,2.6,18.0,441.0,244.55,168.6
2016,5,17,7,45,781.5,86.0,2.65,19.0,492.0,293.13,210.67
2016,5,17,8,0,808.0,89.0,2.7,20.0,543.0,344.09,254.29
2016,5,17,8,15,826.5,92.0,2.75,20.5,591.5,394.18,297.07
2016,5,17,8,30,845.0,95.0,2.8,21.0,640.0,449.31,342.57
2016,5,17,8,45,859.5,97.5,2.9,21.5,684.5,498.97,382.92
2016,5,17,9,0,874.0,100.0,3.0,22.0,729.0,548.93,422.41
2016,5,17,9,15,885.0,101.5,3.0,22.0,768.5,596.11,459.38
2016,5,17,9,30,896.0,103.0,3.0,22.0,808.0,642.84,495.12
2016,5,17,9,45,905.0,104.5,3.05,22.5,841.5,687.63,527.8
2016,5,17,10,0,914.0,106.0,3.1,23.0,875.0,731.4,558.35
2016,5,17,10,15,919.5,107.0,3.1,23.0,902.5,770.95,585.09
2016,5,17,10,30,925.0,108.0,3.1,23.0,930.0,808.84,610.47
2016,5,17,10,45,928.5,109.5,3.1,23.5,950.0,843.79,632.42
2016,5,17,11,0,932.0,111.0,3.1,24.0,970.0,876.65,652.74
2016,5,17,11,15,934.5,111.5,3.1,24.0,982.5,905.47,671.48
2016,5,17,11,30,937.0,112.0,3.1,24.0,995.0,931.88,688.59
2016,5,17,11,45,936.5,113.0,3.15,24.5,999.5,953.55,701.56
2016,5,17,12,0,936.0,114.0,3.2,25.0,1004.0,972.49,712.76
2016,5,17,12,15,935.5,113.5,3.25,25.0,1001.5,987.17,722.62
2016,5,17,12,30,935.0,113.0,3.3,25.0,999.0,998.94,730.72
2016,5,17,12,45,934.0,112.0,3.4,25.0,988.5,1006.79,736.75
2016,5,17,13,0,933.0,111.0,3.5,25.0,978.0,1011.62,740.94
2016,5,17,13,15,929.0,110.0,3.6,25.0,960.5,1010.5,741.37
2016,5,17,13,30,925.0,109.0,3.7,25.0,943.0,1006.34,739.94
2016,5,17,13,45,918.5,108.5,3.8,25.0,918.0,997.27,735.38
2016,5,17,14,0,912.0,108.0,3.9,25.0,893.0,985.27,728.97
2016,5,17,14,15,904.0,107.0,3.95,24.5,861.5,968.5,720.54
2016,5,17,14,30,896.0,106.0,4.0,24.0,830.0,949.01,710.32
2016,5,17,14,45,886.0,104.0,4.1,24.0,792.5,924.05,695.25
2016,5,17,15,0,876.0,102.0,4.2,24.0,755.0,896.7,678.49
2016,5,17,15,15,863.0,100.0,4.25,24.0,712.5,864.54,658.05
2016,5,17,15,30,850.0,98.0,4.3,24.0,670.0,830.5,636.17
2016,5,17,15,45,833.5,95.0,4.4,24.0,623.5,795.71,613.74
2016,5,17,16,0,817.0,92.0,4.5,24.0,577.0,754.65,586.65
2016,5,17,16,15,795.0,89.0,4.5,23.5,527.5,708.4,556.06
2016,5,17,16,30,773.0,86.0,4.5,23.0,478.0,661.71,524.54
2016,5,17,16,45,742.5,82.5,4.55,22.5,426.0,608.51,487.08
2016,5,17,17,0,712.0,79.0,4.6,22.0,374.0,556.04,447.87
2016,5,17,17,15,672.0,74.0,4.5,21.0,322.5,499.7,404.65
2016,5,17,17,30,632.0,69.0,4.4,20.0,271.0,443.32,359.91
2016,5,17,17,45,570.5,62.5,4.35,19.5,220.5,376.77,304.86
2016,5,17,18,0,509.0,56.0,4.3,19.0,170.0,315.0,252.08
2016,5,17,18,15,422.5,47.0,4.1,18.5,125.0,245.11,191.63
2016,5,17,18,30,336.0,38.0,3.9,18.0,80.0,183.12,136.79
2016,5,17,18,45,204.0,25.0,3.75,17.5,47.0,109.46,65.45
2016,5,17,19,0,72.0,12.0,3.6,17.0,14.0,31.36,0.0
2016,5,17,19,15,36.0,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,15.5,2.1,13.5,24.5,12.04,0.0
2016,5,18,5,30,205.0,31.0,2.1,14.0,49.0,23.9,13.64
2016,5,18,5,45,304.0,43.0,2.15,14.5,90.0,32.4,22.55
2016,5,18,6,0,403.0,55.0,2.2,15.0,131.0,40.45,30.12
2016,5,18,6,15,470.5,63.5,2.0,15.0,178.5,44.54,34.06
2016,5,18,6,30,538.0,72.0,1.8,15.0,226.0,71.63,42.09
2016,5,18,6,45,586.0,78.5,1.65,15.5,276.5,108.65,62.74
2016,5,18,7,0,634.0,85.0,1.5,16.0,327.0,150.77,92.86
2016,5,18,7,15,668.5,90.0,1.4,16.5,377.5,194.09,127.87
2016,5,18,7,30,703.0,95.0,1.3,17.0,428.0,240.95,167.43
2016,5,18,7,45,730.0,98.5,1.2,18.0,478.0,291.01,209.77
2016,5,18,8,0,757.0,102.0,1.1,19.0,528.0,340.03,250.67
2016,5,18,8,15,776.0,105.0,1.15,19.0,575.0,387.82,291.28
2016,5,18,8,30,795.0,108.0,1.2,19.0,622.0,436.89,332.01
2016,5,18,8,45,809.5,111.0,1.25,19.5,665.0,484.87,370.29
2016,5,18,9,0,824.0,114.0,1.3,20.0,708.0,533.3,407.77
2016,5,18,9,15,835.0,116.0,1.4,20.5,746.0,581.95,444.56
2016,5,18,9,30,846.0,118.0,1.5,21.0,784.0,627.05,477.95
2016,5,18,9,45,858.0,118.0,1.6,21.5,818.0,670.43,509.4
2016,5,18,10,0,870.0,118.0,1.7,22.0,852.0,713.11,539.59
2016,5,18,10,15,876.5,119.0,1.8,22.0,878.5,751.79,565.96
2016,5,18,10,30,883.0,120.0,1.9,22.0,905.0,788.99,591.22
2016,5,18,10,45,885.0,122.5,2.05,22.0,924.0,822.34,614.21
2016,5,18,11,0,887.0,125.0,2.2,22.0,943.0,853.64,635.79
2016,5,18,11,15,889.5,125.5,2.3,22.0,955.5,881.31,654.53
2016,5,18,11,30,892.0,126.0,2.4,22.0,968.0,906.7,671.78
2016,5,18,11,45,891.5,127.5,2.5,22.5,973.0,927.96,685.03
2016,5,18,12,0,891.0,129.0,2.6,23.0,978.0,946.65,696.61
2016,5,18,12,15,890.5,129.0,2.6,22.5,975.5,961.24,707.42
2016,5,18,12,30,890.0,129.0,2.6,22.0,973.0,973.09,716.57
2016,5,18,12,45,889.5,127.5,2.65,22.0,963.5,980.67,722.14
2016,5,18,13,0,889.0,126.0,2.7,22.0,954.0,985.37,725.96
2016,5,18,13,15,885.0,125.0,2.8,22.0,937.0,984.3,726.58
2016,5,18,13,30,881.0,124.0,2.9,22.0,920.0,980.32,725.42
2016,5,18,13,45,877.5,122.0,3.0,22.0,896.5,972.9,722.07
2016,5,18,14,0,874.0,120.0,3.1,22.0,873.0,962.62,716.91
2016,5,18,14,15,866.5,118.5,3.25,21.5,842.5,946.31,709.48
2016,5,18,14,30,859.0,117.0,3.4,21.0,812.0,927.38,700.24
2016,5,18,14,45,847.0,116.0,3.6,21.0,775.0,902.4,685.69
2016,5,18,15,0,835.0,115.0,3.8,21.0,738.0,880.54,673.17
2016,5,18,15,15,821.5,112.5,3.95,20.5,696.5,848.42,654.25
2016,5,18,15,30,808.0,110.0,4.1,20.0,655.0,814.51,633.78
2016,5,18,15,45,786.0,109.0,4.25,20.0,608.5,773.74,606.79
2016,5,18,16,0,764.0,108.0,4.4,20.0,562.0,732.09,578.88
2016,5,18,16,15,740.5,104.0,4.45,19.5,513.5,685.36,547.43
2016,5,18,16,30,717.0,100.0,4.5,19.0,465.0,641.0,517.1
2016,5,18,16,45,689.0,94.5,4.6,18.5,415.0,589.43,479.37
2016,5,18,17,0,661.0,89.0,4.7,18.0,365.0,538.54,440.81
2016,5,18,17,15,619.5,83.0,4.75,17.5,314.5,479.95,394.63
2016,5,18,17,30,578.0,77.0,4.8,17.0,264.0,423.74,348.86
2016,5,18,17,45,523.5,69.0,4.85,16.5,215.0,361.28,296.5
2016,5,18,18,0,469.0,61.0,4.9,16.0,166.0,303.0,246.0
2016,5,18,18,15,383.0,51.0,4.9,15.5,122.5,233.83,185.59
2016,5,18,18,30,297.0,41.0,4.9,15.0,79.0,171.47,130.15
2016,5,18,18,45,174.0,27.0,4.9,15.0,46.5,101.92,63.35
2016,5,18,19,0,51.0,13.0,4.9,15.0,14.0,26.74,0.0
2016,5,18,19,15,25.5,6.5,4.9,14.5,7.0,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,79.0,18.0,6.45,12.0,25.5,15.24,0.0
2016,5,19,5,30,158.0,36.0,6.7,12.0,51.0,28.0,17.24
2016,5,19,5,45,260.0,50.0,6.95,12.0,91.5,38.01,27.69
2016,5,19,6,0,362.0,64.0,7.2,12.0,132.0,47.53,36.77
2016,5,19,6,15,431.5,73.5,7.25,12.0,179.5,53.03,42.06
2016,5,19,6,30,501.0,83.0,7.3,12.0,227.0,81.07,51.12
2016,5,19,6,45,433.5,106.0,7.4,12.5,248.0,120.12,79.41
2016,5,19,7,0,366.0,129.0,7.5,13.0,269.0,152.89,108.13
2016,5,19,7,15,441.5,133.5,7.3,13.0,326.5,190.77,137.46
2016,5,19,7,30,517.0,138.0,7.1,13.0,384.0,236.13,174.81
2016,5,19,7,45,553.0,143.0,6.95,13.5,433.0,277.17,210.64
2016,5,19,8,0,589.0,148.0,6.8,14.0,482.0,322.04,249.76
2016,5,19,8,15,625.5,152.0,6.85,14.0,533.5,369.54,291.41
2016,5,19,8,30,662.0,156.0,6.9,14.0,585.0,420.2,335.27
2016,5,19,8,45,749.0,139.5,6.95,14.5,656.0,479.8,385.21
2016,5,19,9,0,836.0,123.0,7.0,15.0,727.0,548.93,442.14
2016,5,19,9,15,849.0,125.5,6.9,15.0,767.5,596.81,481.83
2016,5,19,9,30,862.0,128.0,6.8,15.0,808.0,644.56,520.6
2016,5,19,9,45,869.0,131.5,6.75,15.5,841.5,690.88,556.4
2016,5,19,10,0,876.0,135.0,6.7,16.0,875.0,733.75,588.83
2016,5,19,10,15,883.0,136.5,6.65,16.0,902.5,773.54,618.21
2016,5,19,10,30,890.0,138.0,6.6,16.0,930.0,811.87,645.91
2016,5,19,10,45,897.5,137.5,6.6,16.5,951.5,847.14,670.07
2016,5,19,11,0,905.0,137.0,6.6,17.0,973.0,880.63,692.74
2016,5,19,11,15,907.0,138.0,6.65,17.0,985.5,908.89,713.03
2016,5,19,11,30,909.0,139.0,6.7,17.0,998.0,934.8,731.65
2016,5,19,11,45,910.0,139.0,6.75,17.5,1003.0,956.43,745.78
2016,5,19,12,0,911.0,139.0,6.8,18.0,1008.0,975.48,758.07
2016,5,19,12,15,910.5,139.0,6.85,18.0,1005.5,990.46,768.99
2016,5,19,12,30,910.0,139.0,6.9,18.0,1003.0,1002.65,778.04
2016,5,19,12,45,916.5,133.0,7.0,18.0,995.5,1012.76,785.99
2016,5,19,13,0,923.0,127.0,7.1,18.0,988.0,1019.92,791.96
2016,5,19,13,15,629.0,272.0,7.3,17.5,854.0,896.16,703.85
2016,5,19,13,30,335.0,417.0,7.5,17.0,720.0,756.53,593.05
2016,5,19,13,45,418.5,371.0,7.75,17.0,739.5,797.08,628.06
2016,5,19,14,0,502.0,325.0,8.0,17.0,759.0,829.47,656.56
2016,5,19,14,15,694.5,223.0,8.1,17.0,799.5,904.41,719.23
2016,5,19,14,30,887.0,121.0,8.2,17.0,840.0,958.58,760.67
2016,5,19,14,45,673.0,199.0,8.3,17.0,730.5,842.51,675.29
2016,5,19,15,0,459.0,277.0,8.4,17.0,621.0,719.71,577.97
2016,5,19,15,15,644.5,196.0,8.45,16.5,649.0,789.22,639.61
2016,5,19,15,30,830.0,115.0,8.5,16.0,677.0,839.66,681.25
2016,5,19,15,45,724.0,133.0,8.55,15.5,599.0,753.54,617.6
2016,5,19,16,0,618.0,151.0,8.6,15.0,521.0,668.88,553.42
2016,5,19,16,15,567.0,151.5,8.7,14.5,468.0,611.16,508.79
2016,5,19,16,30,516.0,152.0,8.8,14.0,415.0,552.04,462.17
2016,5,19,16,45,302.5,161.0,8.9,14.0,311.0,389.51,326.33
2016,5,19,17,0,89.0,170.0,9.0,14.0,207.0,237.77,196.54
2016,5,19,17,15,78.0,149.0,8.95,13.5,178.5,205.98,170.42
2016,5,19,17,30,67.0,128.0,8.9,13.0,150.0,174.88,144.32
2016,5,19,17,45,55.0,106.0,8.85,13.0,122.0,142.71,116.64
2016,5,19,18,0,43.0,84.0,8.8,13.0,94.0,111.26,89.22
2016,5,19,18,15,28.0,63.5,8.8,12.5,69.5,81.11,62.87
2016,5,19,18,30,13.0,43.0,8.8,12.0,45.0,51.71,37.14
2016,5,19,18,45,6.5,26.0,8.8,12.0,27.0,28.32,14.97
2016,5,19,19,0,0.0,9.0,8.8,12.0,9.0,8.85,0.0
2016,5,19,19,15,0.0,4.5,8.85,12.0,4.5,4.42,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,91.0,18.0,7.7,11.0,27.0,14.04,0.0
2016,5,20,5,30,182.0,36.0,7.7,11.0,54.0,27.95,17.44
2016,5,20,5,45,288.5,48.5,7.7,11.5,95.5,36.73,26.66
2016,5,20,6,0,395.0,61.0,7.7,12.0,137.0,45.09,34.61
2016,5,20,6,15,464.5,70.0,7.65,12.0,185.5,50.12,39.46
2016,5,20,6,30,534.0,79.0,7.6,12.0,234.0,79.85,48.75
2016,5,20,6,45,586.0,85.0,7.6,12.5,285.5,116.62,70.05
2016,5,20,7,0,638.0,91.0,7.6,13.0,337.0,158.92,101.22
2016,5,20,7,15,673.0,96.5,7.55,13.0,388.5,202.99,138.33
2016,5,20,7,30,708.0,102.0,7.5,13.0,440.0,250.64,180.52
2016,5,20,7,45,525.0,162.0,7.5,13.5,428.0,286.93,219.57
2016,5,20,8,0,342.0,222.0,7.5,14.0,416.0,308.17,243.11
2016,5,20,8,15,572.0,169.0,7.45,14.0,526.5,365.02,288.75
2016,5,20,8,30,802.0,116.0,7.4,14.0,637.0,449.51,358.73
2016,5,20,8,45,815.5,120.0,7.4,14.0,680.5,498.22,401.17
2016,5,20,9,0,829.0,124.0,7.4,14.0,724.0,547.27,443.07
2016,5,20,9,15,840.5,126.5,7.35,14.0,763.0,593.96,482.21
2016,5,20,9,30,852.0,129.0,7.3,14.0,802.0,640.4,520.34
2016,5,20,9,45,586.0,257.5,7.3,14.5,729.5,617.82,497.9
2016,5,20,10,0,320.0,386.0,7.3,15.0,657.0,578.02,460.45
2016,5,20,10,15,276.5,411.0,7.25,15.0,650.0,583.85,463.82
2016,5,20,10,30,233.0,436.0,7.2,15.0,643.0,588.61,465.96
2016,5,20,10,45,347.5,406.0,7.2,15.0,723.0,661.23,524.57
2016,5,20,11,0,462.0,376.0,7.2,15.0,803.0,741.03,587.87
2016,5,20,11,15,455.5,384.5,7.15,15.0,810.0,759.8,601.32
2016,5,20,11,30,449.0,393.0,7.1,15.0,817.0,777.21,613.87
2016,5,20,11,45,432.0,399.5,7.1,15.0,810.0,781.9,616.86
2016,5,20,12,0,415.0,406.0,7.1,15.0,803.0,784.78,618.54
2016,5,20,12,15,377.5,425.0,7.1,15.0,785.5,776.84,611.42
2016,5,20,12,30,340.0,444.0,7.1,15.0,768.0,768.62,604.09
2016,5,20,12,45,391.0,415.0,7.1,15.0,783.5,795.34,626.27
2016,5,20,13,0,442.0,386.0,7.1,15.0,799.0,825.55,650.81
2016,5,20,13,15,393.0,401.5,7.1,15.0,763.5,793.81,626.0
2016,5,20,13,30,344.0,417.0,7.1,15.0,728.0,765.5,603.75
2016,5,20,13,45,382.5,385.0,7.1,15.0,722.5,771.17,610.4
2016,5,20,14,0,421.0,353.0,7.1,15.0,717.0,781.48,620.32
2016,5,20,14,15,403.5,348.5,7.05,15.0,687.5,758.71,603.37
2016,5,20,14,30,386.0,344.0,7.0,15.0,658.0,727.54,580.35
2016,5,20,14,45,415.0,314.0,7.0,15.0,637.5,725.98,581.33
2016,5,20,15,0,444.0,284.0,7.0,15.0,617.0,714.2,574.67
2016,5,20,15,15,621.5,204.0,6.95,14.5,641.5,778.34,631.35
2016,5,20,15,30,799.0,124.0,6.9,14.0,666.0,824.28,669.59
2016,5,20,15,45,532.0,189.5,6.85,14.0,540.0,655.17,537.65
2016,5,20,16,0,265.0,255.0,6.8,14.0,414.0,493.24,404.02
2016,5,20,16,15,487.0,182.5,6.7,13.5,443.5,582.08,482.58
2016,5,20,16,30,709.0,110.0,6.6,13.0,473.0,648.76,541.7
2016,5,20,16,45,679.5,104.0,6.55,13.0,422.5,595.89,499.25
2016,5,20,17,0,650.0,98.0,6.5,13.0,372.0,543.81,456.95
2016,5,20,17,15,606.5,92.0,6.4,12.5,320.5,484.35,408.25
2016,5,20,17,30,563.0,86.0,6.3,12.0,269.0,427.4,360.31
2016,5,20,17,45,502.5,77.5,6.2,12.0,220.0,361.73,303.21
2016,5,20,18,0,442.0,69.0,6.1,12.0,171.0,300.68,248.83
2016,5,20,18,15,354.0,58.0,5.95,12.0,126.5,229.44,185.36
2016,5,20,18,30,266.0,47.0,5.8,12.0,82.0,168.47,130.34
2016,5,20,18,45,152.0,31.0,5.7,12.0,49.5,101.4,67.0
2016,5,20,19,0,38.0,15.0,5.6,12.0,17.0,25.29,0.0
2016,5,20,19,15,19.0,7.5,5.5,12.0,8.5,11.8,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,3.3,12.0,21.0,15.4,0.0
2016,5,21,5,30,75.0,34.0,3.4,12.0,42.0,28.12,17.68
2016,5,21,5,45,119.5,53.0,3.55,12.0,73.0,42.85,32.03
2016,5,21,6,0,164.0,72.0,3.7,12.0,104.0,57.06,45.3
2016,5,21,6,15,197.0,91.5,3.75,12.0,141.0,71.08,58.22
2016,5,21,6,30,230.0,111.0,3.8,12.0,178.0,98.23,72.26
2016,5,21,6,45,262.5,126.0,3.85,12.5,216.5,126.89,91.75
2016,5,21,7,0,295.0,141.0,3.9,13.0,255.0,158.83,115.86
2016,5,21,7,15,230.0,171.0,3.95,13.0,268.0,187.49,142.84
2016,5,21,7,30,165.0,201.0,4.0,13.0,281.0,214.74,168.41
2016,5,21,7,45,96.0,207.0,4.1,13.5,255.0,214.96,170.8
2016,5,21,8,0,27.0,213.0,4.2,14.0,229.0,203.5,162.63
2016,5,21,8,15,19.5,214.5,4.3,14.0,226.5,209.28,167.14
2016,5,21,8,30,12.0,216.0,4.4,14.0,224.0,209.34,166.89
2016,5,21,8,45,43.5,269.5,4.5,14.0,301.0,269.54,214.95
2016,5,21,9,0,75.0,323.0,4.6,14.0,378.0,336.76,268.01
2016,5,21,9,15,130.0,350.5,4.6,14.0,451.5,393.96,313.06
2016,5,21,9,30,185.0,378.0,4.6,14.0,525.0,460.17,364.78
2016,5,21,9,45,249.5,382.5,4.6,14.0,589.5,513.4,406.55
2016,5,21,10,0,314.0,387.0,4.6,14.0,654.0,575.12,454.46
2016,5,21,10,15,165.5,344.5,4.55,14.0,486.0,445.1,352.48
2016,5,21,10,30,17.0,302.0,4.5,14.0,318.0,302.71,238.1
2016,5,21,10,45,62.5,378.5,4.45,14.0,436.5,410.96,323.41
2016,5,21,11,0,108.0,455.0,4.4,14.0,555.0,524.48,409.97
2016,5,21,11,15,159.5,464.5,4.35,14.0,614.5,582.87,454.49
2016,5,21,11,30,211.0,474.0,4.3,14.0,674.0,644.53,501.07
2016,5,21,11,45,204.5,477.5,4.3,14.0,672.5,650.05,504.56
2016,5,21,12,0,198.0,481.0,4.3,14.0,671.0,654.77,507.79
2016,5,21,12,15,207.0,471.0,4.3,14.0,669.0,659.97,512.12
2016,5,21,12,30,216.0,461.0,4.3,14.0,667.0,664.53,516.04
2016,5,21,12,45,209.0,464.0,4.3,14.0,662.0,666.05,517.05
2016,5,21,13,0,202.0,467.0,4.3,14.0,657.0,666.79,517.56
2016,5,21,13,15,327.5,415.0,4.3,14.0,715.5,744.64,579.41
2016,5,21,13,30,453.0,363.0,4.3,14.0,774.0,821.46,639.14
2016,5,21,13,45,404.5,375.0,4.35,14.0,735.0,788.43,614.21
2016,5,21,14,0,356.0,387.0,4.4,14.0,696.0,748.5,584.88
2016,5,21,14,15,270.5,389.5,4.35,14.0,619.5,669.56,525.09
2016,5,21,14,30,185.0,392.0,4.3,14.0,543.0,583.33,459.12
2016,5,21,14,45,250.0,361.0,4.3,14.0,555.5,617.78,488.51
2016,5,21,15,0,315.0,330.0,4.3,14.0,568.0,640.18,508.33
2016,5,21,15,15,349.5,300.5,4.25,14.0,550.0,633.44,505.32
2016,5,21,15,30,384.0,271.0,4.2,14.0,532.0,623.62,500.11
2016,5,21,15,45,350.5,258.0,4.2,14.0,483.5,573.03,462.02
2016,5,21,16,0,317.0,245.0,4.2,14.0,435.0,523.37,424.3
2016,5,21,16,15,500.0,179.0,4.15,14.0,449.5,588.64,480.53
2016,5,21,16,30,683.0,113.0,4.1,14.0,464.0,634.37,520.21
2016,5,21,16,45,661.5,104.5,4.1,14.0,415.5,585.1,482.0
2016,5,21,17,0,640.0,96.0,4.1,14.0,367.0,536.03,443.54
2016,5,21,17,15,598.5,90.0,4.1,13.5,317.0,478.19,397.56
2016,5,21,17,30,557.0,84.0,4.1,13.0,267.0,422.71,352.09
2016,5,21,17,45,502.0,75.5,4.1,13.0,218.5,360.12,298.77
2016,5,21,18,0,447.0,67.0,4.1,13.0,170.0,301.7,247.55
2016,5,21,18,15,365.0,56.0,3.9,12.5,126.5,232.1,186.58
2016,5,21,18,30,283.0,45.0,3.7,12.0,83.0,172.6,133.4
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,106.35,71.38
2016,5,21,19,0,60.0,15.0,3.4,12.0,18.0,36.89,0.0
2016,5,21,19,15,30.0,7.5,3.35,12.0,9.0,14.41,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,19.5,17.0,2.5,11.5,18.5,15.42,0.0
2016,5,22,5,30,39.0,34.0,2.6,12.0,37.0,29.78,19.18
2016,5,22,5,45,69.0,53.5,2.75,12.5,64.5,45.62,34.43
2016,5,22,6,0,99.0,73.0,2.9,13.0,92.0,61.05,48.67
2016,5,22,6,15,119.0,94.5,2.85,13.0,124.5,77.44,63.65
2016,5,22,6,30,139.0,116.0,2.8,13.0,157.0,102.75,78.14
2016,5,22,6,45,159.0,135.0,2.8,13.0,190.0,129.14,97.59
2016,5,22,7,0,179.0,154.0,2.8,13.0,223.0,157.65,119.82
2016,5,22,7,15,169.0,178.0,2.75,13.0,250.5,186.41,144.17
2016,5,22,7,30,159.0,202.0,2.7,13.0,278.0,214.42,167.98
2016,5,22,7,45,439.0,161.5,2.7,13.5,404.5,263.11,200.62
2016,5,22,8,0,719.0,121.0,2.7,14.0,531.0,345.23,263.47
2016,5,22,8,15,408.5,205.5,2.7,14.0,442.5,335.39,262.94
2016,5,22,8,30,98.0,290.0,2.7,14.0,354.0,306.84,243.12
2016,5,22,8,45,52.0,244.5,2.7,14.5,279.0,251.84,199.41
2016,5,22,9,0,6.0,199.0,2.7,15.0,204.0,193.08,151.92
2016,5,22,9,15,11.0,234.0,2.75,15.0,243.5,229.2,180.51
2016,5,22,9,30,16.0,269.0,2.8,15.0,283.0,265.84,209.0
2016,5,22,9,45,16.5,277.5,2.85,15.5,292.0,275.46,215.73
2016,5,22,10,0,17.0,286.0,2.9,16.0,301.0,285.1,222.53
2016,5,22,10,15,11.0,233.0,2.95,16.0,243.0,231.92,180.81
2016,5,22,10,30,5.0,180.0,3.0,16.0,185.0,177.5,137.8
2016,5,22,10,45,9.5,229.5,3.1,16.0,239.0,228.83,178.35
2016,5,22,11,0,14.0,279.0,3.2,16.0,293.0,280.58,218.5
2016,5,22,11,15,17.5,310.0,3.25,16.0,327.0,314.22,244.26
2016,5,22,11,30,21.0,341.0,3.3,16.0,361.0,348.21,270.15
2016,5,22,11,45,22.0,347.5,3.35,16.5,368.5,356.6,275.92
2016,5,22,12,0,23.0,354.0,3.4,17.0,376.0,365.01,281.79
2016,5,22,12,15,31.5,381.0,3.5,17.0,411.5,403.76,311.37
2016,5,22,12,30,40.0,408.0,3.6,17.0,447.0,440.84,339.42
2016,5,22,12,45,28.0,352.5,3.75,17.0,379.5,376.06,290.63
2016,5,22,13,0,16.0,297.0,3.9,17.0,312.0,305.85,237.19
2016,5,22,13,15,60.5,369.5,4.0,16.5,424.5,428.01,332.96
2016,5,22,13,30,105.0,442.0,4.1,16.0,537.0,547.28,424.04
2016,5,22,13,45,477.5,289.5,4.2,16.0,705.0,771.3,602.17
2016,5,22,14,0,850.0,137.0,4.3,16.0,873.0,960.66,741.33
2016,5,22,14,15,643.0,228.0,4.35,16.0,774.0,862.89,672.2
2016,5,22,14,30,436.0,319.0,4.4,16.0,675.0,756.22,590.4
2016,5,22,14,45,333.0,334.0,4.45,16.0,599.0,665.02,522.43
2016,5,22,15,0,230.0,349.0,4.5,16.0,523.0,575.88,454.25
2016,5,22,15,15,221.5,329.0,4.55,15.5,489.0,543.91,432.29
