Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,30,213.0,309.0,4.6,15.0,455.0,511.53,409.43
2016,5,22,15,45,370.5,246.0,4.65,15.0,478.0,576.5,465.61
2016,5,22,16,0,528.0,183.0,4.7,15.0,501.0,631.11,512.65
2016,5,22,16,15,614.5,145.0,4.7,14.5,485.0,642.35,525.04
2016,5,22,16,30,701.0,107.0,4.7,14.0,469.0,641.43,528.08
2016,5,22,16,45,673.0,101.5,4.75,14.0,419.5,590.46,488.56
2016,5,22,17,0,645.0,96.0,4.8,14.0,370.0,540.18,448.84
2016,5,22,17,15,604.5,89.5,4.8,13.5,319.5,482.15,402.41
2016,5,22,17,30,564.0,83.0,4.8,13.0,269.0,426.39,356.43
2016,5,22,17,45,514.5,74.0,4.8,13.0,221.5,365.74,304.42
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,308.79,254.14
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,241.24,194.54
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,179.93,139.59
2016,5,22,18,45,197.0,30.0,4.35,12.0,52.5,114.78,78.36
2016,5,22,19,0,89.0,16.0,4.2,12.0,19.0,50.32,0.0
2016,5,22,19,15,44.5,8.0,4.1,12.0,9.5,18.38,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,33.5,17.5,3.2,12.0,20.5,15.86,0.0
2016,5,23,5,30,67.0,35.0,3.3,12.0,41.0,30.59,19.97
2016,5,23,5,45,107.0,54.0,3.45,12.5,71.5,46.05,34.83
2016,5,23,6,0,147.0,73.0,3.6,13.0,102.0,57.77,45.79
2016,5,23,6,15,175.0,93.0,3.6,13.0,137.0,72.12,58.94
2016,5,23,6,30,203.0,113.0,3.6,13.0,172.0,99.49,73.48
2016,5,23,6,45,230.5,130.0,3.6,13.5,210.0,127.99,93.49
2016,5,23,7,0,258.0,147.0,3.6,14.0,248.0,159.33,117.42
2016,5,23,7,15,182.0,174.5,3.6,14.0,251.0,186.53,143.42
2016,5,23,7,30,106.0,202.0,3.6,14.0,254.0,201.84,159.15
2016,5,23,7,45,77.5,216.5,3.65,14.5,256.5,217.76,172.78
2016,5,23,8,0,49.0,231.0,3.7,15.0,259.0,226.32,179.88
2016,5,23,8,15,200.5,248.0,3.7,15.0,376.5,300.07,237.14
2016,5,23,8,30,352.0,265.0,3.7,15.0,494.0,388.09,306.25
2016,5,23,8,45,564.5,200.0,3.7,15.5,596.5,448.34,354.29
2016,5,23,9,0,777.0,135.0,3.7,16.0,699.0,532.64,421.48
2016,5,23,9,15,789.0,137.5,3.7,16.0,737.0,577.26,457.17
2016,5,23,9,30,801.0,140.0,3.7,16.0,775.0,621.76,492.17
2016,5,23,9,45,819.5,136.5,3.75,16.0,809.5,664.71,525.65
2016,5,23,10,0,838.0,133.0,3.8,16.0,844.0,709.05,559.54
2016,5,23,10,15,845.0,134.5,3.75,16.0,870.5,747.32,586.67
2016,5,23,10,30,852.0,136.0,3.7,16.0,897.0,784.23,612.29
2016,5,23,10,45,859.0,135.0,3.7,16.5,917.5,817.3,634.01
2016,5,23,11,0,866.0,134.0,3.7,17.0,938.0,848.68,654.33
2016,5,23,11,15,869.0,134.5,3.65,17.0,950.0,876.16,672.76
2016,5,23,11,30,872.0,135.0,3.6,17.0,962.0,901.47,689.64
2016,5,23,11,45,876.0,133.0,3.55,17.0,968.0,923.03,703.88
2016,5,23,12,0,880.0,131.0,3.5,17.0,974.0,942.21,716.51
2016,5,23,12,15,879.5,131.5,3.45,17.0,972.0,957.1,726.24
2016,5,23,12,30,879.0,132.0,3.4,17.0,970.0,969.33,734.24
2016,5,23,12,45,845.5,152.5,3.4,17.0,952.0,966.85,732.67
2016,5,23,13,0,812.0,173.0,3.4,17.0,934.0,967.06,733.19
2016,5,23,13,15,807.5,171.5,3.4,17.0,917.0,965.54,732.62
2016,5,23,13,30,803.0,170.0,3.4,17.0,900.0,961.31,730.32
2016,5,23,13,45,806.5,162.5,3.45,17.0,879.0,955.89,727.7
2016,5,23,14,0,810.0,155.0,3.5,17.0,858.0,947.61,723.23
2016,5,23,14,15,801.5,152.5,3.55,16.5,828.0,930.41,714.03
2016,5,23,14,30,793.0,150.0,3.6,16.0,798.0,910.76,703.18
2016,5,23,14,45,789.5,143.5,3.7,16.0,764.0,889.11,689.88
2016,5,23,15,0,786.0,137.0,3.8,16.0,730.0,865.02,674.8
2016,5,23,15,15,771.5,134.0,3.9,16.0,689.0,832.76,653.76
2016,5,23,15,30,757.0,131.0,4.0,16.0,648.0,798.87,631.38
2016,5,23,15,45,743.5,125.0,4.1,16.0,604.0,761.11,605.89
2016,5,23,16,0,730.0,119.0,4.2,16.0,560.0,724.91,581.24
2016,5,23,16,15,706.5,115.0,4.3,15.5,512.5,679.48,550.44
2016,5,23,16,30,683.0,111.0,4.4,15.0,465.0,633.89,518.58
2016,5,23,16,45,657.0,104.5,4.5,15.0,416.0,583.82,480.5
2016,5,23,17,0,631.0,98.0,4.6,15.0,367.0,534.31,441.85
2016,5,23,17,15,590.0,91.5,4.6,14.5,317.0,476.52,395.88
2016,5,23,17,30,549.0,85.0,4.6,14.0,267.0,421.06,350.43
2016,5,23,17,45,497.0,76.0,4.7,14.0,219.5,359.72,298.3
2016,5,23,18,0,445.0,67.0,4.8,14.0,172.0,302.29,248.04
2016,5,23,18,15,365.5,56.5,4.75,13.5,128.5,233.99,188.23
2016,5,23,18,30,286.0,46.0,4.7,13.0,85.0,175.72,136.17
2016,5,23,18,45,180.5,31.0,4.7,13.0,52.5,110.83,76.3
2016,5,23,19,0,75.0,16.0,4.7,13.0,20.0,46.72,0.0
2016,5,23,19,15,37.5,8.0,4.65,13.0,10.0,16.79,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,3.7,12.0,10.5,10.13,0.0
2016,5,24,5,30,0.0,21.0,3.8,12.0,21.0,20.27,11.4
2016,5,24,5,45,0.0,35.5,3.9,12.5,35.5,34.29,24.55
2016,5,24,6,0,0.0,50.0,4.0,13.0,50.0,47.78,36.95
2016,5,24,6,15,0.0,67.0,4.0,13.0,67.0,63.25,51.06
2016,5,24,6,30,0.0,84.0,4.0,13.0,84.0,78.99,61.99
2016,5,24,6,45,0.0,102.0,4.0,13.5,102.0,95.71,75.97
2016,5,24,7,0,0.0,120.0,4.0,14.0,120.0,112.54,89.77
2016,5,24,7,15,12.5,149.0,4.0,14.0,155.5,141.4,113.03
2016,5,24,7,30,25.0,178.0,4.0,14.0,191.0,171.66,137.26
2016,5,24,7,45,17.0,183.0,4.0,14.0,192.5,176.42,141.06
2016,5,24,8,0,9.0,188.0,4.0,14.0,194.0,180.13,143.89
2016,5,24,8,15,7.5,190.5,4.0,14.0,195.5,183.18,146.0
2016,5,24,8,30,6.0,193.0,4.0,14.0,197.0,185.9,147.84
2016,5,24,8,45,62.0,265.0,4.0,14.5,310.0,274.87,218.64
2016,5,24,9,0,118.0,337.0,4.0,15.0,423.0,367.95,291.1
2016,5,24,9,15,82.0,336.5,4.0,15.0,398.0,358.54,282.92
2016,5,24,9,30,46.0,336.0,4.0,15.0,373.0,341.4,268.75
2016,5,24,9,45,192.0,359.0,4.0,15.5,521.0,458.93,361.32
2016,5,24,10,0,338.0,382.0,4.0,16.0,669.0,588.32,459.99
2016,5,24,10,15,327.5,398.5,4.0,16.0,684.5,611.1,475.9
2016,5,24,10,30,317.0,415.0,4.0,16.0,700.0,632.7,491.26
2016,5,24,10,45,597.5,275.0,4.0,16.0,825.0,739.07,577.31
2016,5,24,11,0,878.0,135.0,4.0,16.0,950.0,860.23,667.0
2016,5,24,11,15,881.0,135.5,4.0,16.0,963.0,888.04,685.4
2016,5,24,11,30,884.0,136.0,4.0,16.0,976.0,913.63,702.87
2016,5,24,11,45,887.5,135.0,4.05,16.5,982.0,935.95,717.0
2016,5,24,12,0,891.0,134.0,4.1,17.0,988.0,955.86,729.46
2016,5,24,12,15,891.0,133.5,4.1,17.0,986.0,970.45,739.39
2016,5,24,12,30,891.0,133.0,4.1,17.0,984.0,982.35,747.59
2016,5,24,12,45,883.5,136.0,4.15,17.0,972.5,987.73,751.74
2016,5,24,13,0,876.0,139.0,4.2,17.0,961.0,990.26,754.1
2016,5,24,13,15,872.0,138.0,4.25,17.0,944.0,989.34,754.22
2016,5,24,13,30,868.0,137.0,4.3,17.0,927.0,985.57,752.52
2016,5,24,13,45,864.0,134.5,4.35,17.0,903.5,977.44,747.97
2016,5,24,14,0,860.0,132.0,4.4,17.0,880.0,966.5,741.75
2016,5,24,14,15,852.0,130.5,4.45,16.5,849.5,950.08,733.21
2016,5,24,14,30,844.0,129.0,4.5,16.0,819.0,931.11,722.9
2016,5,24,14,45,836.0,125.5,4.55,16.0,783.0,913.12,711.89
2016,5,24,15,0,828.0,122.0,4.6,16.0,747.0,887.24,695.24
2016,5,24,15,15,814.5,119.0,4.65,16.0,706.0,854.89,673.86
2016,5,24,15,30,801.0,116.0,4.7,16.0,665.0,820.76,651.04
2016,5,24,15,45,475.0,192.5,4.8,16.0,512.5,613.9,494.84
2016,5,24,16,0,149.0,269.0,4.9,16.0,360.0,408.97,328.82
2016,5,24,16,15,81.0,224.0,4.9,15.5,273.0,295.57,239.06
2016,5,24,16,30,13.0,179.0,4.9,15.0,186.0,188.5,151.42
2016,5,24,16,45,6.5,141.0,4.95,15.0,144.5,144.42,115.55
2016,5,24,17,0,0.0,103.0,5.0,15.0,103.0,100.97,79.58
2016,5,24,17,15,0.0,89.0,5.0,14.5,89.0,87.03,68.27
2016,5,24,17,30,0.0,75.0,5.0,14.0,75.0,73.07,56.71
2016,5,24,17,45,0.0,61.5,5.0,14.0,61.5,59.59,45.27
2016,5,24,18,0,0.0,48.0,5.0,14.0,48.0,46.37,33.9
2016,5,24,18,15,0.0,36.0,4.9,13.5,36.0,34.76,23.84
2016,5,24,18,30,0.0,24.0,4.8,13.0,24.0,23.16,13.7
2016,5,24,18,45,0.0,15.0,4.75,13.0,15.0,14.47,5.62
2016,5,24,19,0,0.0,6.0,4.7,13.0,6.0,5.78,0.0
2016,5,24,19,15,0.0,3.0,4.6,13.0,3.0,2.95,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.5,3.1,12.0,10.5,10.13,0.0
2016,5,25,5,30,0.0,21.0,3.2,12.0,21.0,20.27,11.46
2016,5,25,5,45,0.0,36.0,3.3,12.5,36.0,34.77,25.0
2016,5,25,6,0,0.0,51.0,3.4,13.0,51.0,48.67,37.76
2016,5,25,6,15,0.0,68.0,3.4,13.0,68.0,64.12,51.85
2016,5,25,6,30,0.0,85.0,3.4,13.0,85.0,79.88,62.73
2016,5,25,6,45,0.0,102.5,3.4,13.5,102.5,96.18,76.34
2016,5,25,7,0,0.0,120.0,3.4,14.0,120.0,112.58,89.77
2016,5,25,7,15,0.0,130.5,3.45,14.0,130.5,122.93,98.13
2016,5,25,7,30,0.0,141.0,3.5,14.0,141.0,133.22,106.33
2016,5,25,7,45,0.0,148.0,3.55,14.0,148.0,140.33,111.82
2016,5,25,8,0,0.0,155.0,3.6,14.0,155.0,147.35,117.22
2016,5,25,8,15,5.0,182.5,3.7,14.0,186.0,174.97,139.35
2016,5,25,8,30,10.0,210.0,3.8,14.0,217.0,203.16,161.76
2016,5,25,8,45,6.5,195.0,3.9,14.5,199.5,188.89,149.57
2016,5,25,9,0,3.0,180.0,4.0,15.0,182.0,173.85,136.88
2016,5,25,9,15,5.0,192.5,4.05,15.0,196.5,187.17,147.35
2016,5,25,9,30,7.0,205.0,4.1,15.0,211.0,200.69,157.92
2016,5,25,9,45,47.5,302.5,4.2,15.5,343.0,315.78,248.86
2016,5,25,10,0,88.0,400.0,4.3,16.0,475.0,436.22,341.08
2016,5,25,10,15,91.5,415.0,4.3,16.0,495.5,458.0,356.92
2016,5,25,10,30,95.0,430.0,4.3,16.0,516.0,479.99,373.21
2016,5,25,10,45,60.0,391.0,4.35,16.0,446.0,420.9,327.58
2016,5,25,11,0,25.0,352.0,4.4,16.0,376.0,358.59,279.09
2016,5,25,11,15,461.5,236.0,4.4,16.0,675.0,625.64,495.92
2016,5,25,11,30,898.0,120.0,4.4,16.0,974.0,911.45,705.54
2016,5,25,11,45,901.5,119.0,4.4,16.0,980.0,933.93,719.1
2016,5,25,12,0,905.0,118.0,4.4,16.0,986.0,953.95,732.83
2016,5,25,12,15,904.5,118.0,4.45,16.0,984.0,968.64,743.35
2016,5,25,12,30,904.0,118.0,4.5,16.0,982.0,980.57,752.09
2016,5,25,12,45,897.0,120.5,4.6,16.5,971.0,985.94,755.38
2016,5,25,13,0,890.0,123.0,4.7,17.0,960.0,988.42,756.81
2016,5,25,13,15,886.5,122.5,4.85,17.0,943.0,988.38,758.49
2016,5,25,13,30,883.0,122.0,5.0,17.0,926.0,985.46,758.25
2016,5,25,13,45,881.5,118.5,5.15,17.0,903.5,978.51,755.27
2016,5,25,14,0,880.0,115.0,5.3,17.0,881.0,968.66,750.3
2016,5,25,14,15,873.0,113.5,5.4,17.0,851.0,952.84,740.8
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,934.4,729.47
2016,5,25,14,45,859.5,109.0,5.65,17.0,786.0,912.29,715.79
2016,5,25,15,0,853.0,106.0,5.8,17.0,751.0,887.76,700.27
2016,5,25,15,15,540.0,207.5,5.9,16.5,608.5,710.12,569.39
2016,5,25,15,30,227.0,309.0,6.0,16.0,466.0,523.95,420.09
2016,5,25,15,45,228.0,286.5,6.1,16.0,434.5,495.91,400.17
2016,5,25,16,0,229.0,264.0,6.2,16.0,403.0,467.03,378.87
2016,5,25,16,15,266.0,234.5,6.25,15.5,383.0,465.6,380.6
2016,5,25,16,30,303.0,205.0,6.3,15.0,363.0,451.74,372.29
2016,5,25,16,45,499.0,144.5,6.35,15.0,373.0,517.61,430.07
2016,5,25,17,0,695.0,84.0,6.4,15.0,383.0,561.4,468.64
2016,5,25,17,15,657.0,79.0,6.35,14.5,332.5,504.55,422.43
2016,5,25,17,30,619.0,74.0,6.3,14.0,282.0,449.72,376.84
2016,5,25,17,45,557.5,68.5,6.3,14.0,232.5,384.35,320.55
2016,5,25,18,0,496.0,63.0,6.3,14.0,183.0,323.64,266.89
2016,5,25,18,15,415.0,54.0,6.2,13.5,138.0,255.6,206.71
2016,5,25,18,30,334.0,45.0,6.1,13.0,93.0,194.71,151.91
2016,5,25,18,45,208.0,32.0,6.1,13.0,58.0,121.58,85.71
2016,5,25,19,0,82.0,19.0,6.1,13.0,23.0,49.53,0.0
2016,5,25,19,15,41.0,9.5,6.05,13.0,11.5,19.23,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,84.5,20.0,4.1,13.0,28.5,16.9,0.71
2016,5,26,5,30,169.0,40.0,4.1,13.0,57.0,30.98,20.45
2016,5,26,5,45,259.0,53.5,4.1,13.0,97.5,40.46,29.93
2016,5,26,6,0,349.0,67.0,4.1,13.0,138.0,49.46,38.47
2016,5,26,6,15,415.0,77.0,4.05,13.0,184.5,56.74,45.27
2016,5,26,6,30,481.0,87.0,4.0,13.0,231.0,89.83,56.46
2016,5,26,6,45,525.5,95.5,4.0,13.5,280.0,125.59,78.96
2016,5,26,7,0,570.0,104.0,4.0,14.0,329.0,166.16,109.56
2016,5,26,7,15,606.0,110.5,3.95,14.0,379.0,207.94,144.42
2016,5,26,7,30,642.0,117.0,3.9,14.0,429.0,253.42,183.87
2016,5,26,7,45,668.0,122.5,3.85,14.5,477.5,298.62,223.58
2016,5,26,8,0,694.0,128.0,3.8,15.0,526.0,346.22,264.99
2016,5,26,8,15,715.0,132.0,3.75,15.0,572.0,392.77,305.57
2016,5,26,8,30,736.0,136.0,3.7,15.0,618.0,440.86,346.61
2016,5,26,8,45,754.5,138.0,3.65,15.5,661.5,490.28,387.07
2016,5,26,9,0,773.0,140.0,3.6,16.0,705.0,537.29,424.65
2016,5,26,9,15,786.0,142.5,3.5,16.0,743.0,582.25,460.4
2016,5,26,9,30,799.0,145.0,3.4,16.0,781.0,627.2,495.26
2016,5,26,9,45,805.0,149.5,3.35,16.5,812.5,669.14,526.16
2016,5,26,10,0,811.0,154.0,3.3,17.0,844.0,710.12,555.57
2016,5,26,10,15,818.5,155.5,3.2,17.0,870.5,748.29,582.75
2016,5,26,10,30,826.0,157.0,3.1,17.0,897.0,785.26,607.78
2016,5,26,10,45,832.0,157.5,3.05,17.5,917.0,818.71,629.14
2016,5,26,11,0,838.0,158.0,3.0,18.0,937.0,850.52,649.11
2016,5,26,11,15,841.0,159.0,3.0,18.0,950.0,878.45,667.79
2016,5,26,11,30,844.0,160.0,3.0,18.0,963.0,904.31,685.03
2016,5,26,11,45,847.5,159.0,3.0,18.5,969.0,926.5,698.44
2016,5,26,12,0,851.0,158.0,3.0,19.0,975.0,942.89,707.92
2016,5,26,12,15,850.5,157.5,3.1,19.0,973.0,956.61,717.81
2016,5,26,12,30,850.0,157.0,3.2,19.0,971.0,967.77,726.09
2016,5,26,12,45,859.0,149.5,3.3,19.0,964.5,978.6,734.27
2016,5,26,13,0,868.0,142.0,3.4,19.0,958.0,986.68,740.71
2016,5,26,13,15,864.5,141.5,3.6,19.0,942.0,986.79,742.61
2016,5,26,13,30,861.0,141.0,3.8,19.0,926.0,984.09,742.71
2016,5,26,13,45,854.5,140.0,4.05,19.0,902.0,975.18,738.93
2016,5,26,14,0,848.0,139.0,4.3,19.0,878.0,963.57,733.29
2016,5,26,14,15,840.0,137.5,4.55,19.0,848.0,953.04,728.92
2016,5,26,14,30,832.0,136.0,4.8,19.0,818.0,934.41,719.01
2016,5,26,14,45,820.0,134.5,5.05,19.0,782.0,909.66,704.62
2016,5,26,15,0,808.0,133.0,5.3,19.0,746.0,882.77,688.44
2016,5,26,15,15,794.5,130.5,5.45,18.5,705.5,851.5,669.55
2016,5,26,15,30,781.0,128.0,5.6,18.0,665.0,818.5,649.09
2016,5,26,15,45,763.0,125.0,5.75,18.0,620.0,779.69,622.72
2016,5,26,16,0,745.0,122.0,5.9,18.0,575.0,742.77,597.41
2016,5,26,16,15,722.0,117.5,5.95,17.5,527.0,696.69,565.46
2016,5,26,16,30,699.0,113.0,6.0,17.0,479.0,650.38,532.62
2016,5,26,16,45,667.0,108.5,6.05,16.5,429.0,597.87,492.89
2016,5,26,17,0,635.0,104.0,6.1,16.0,379.0,546.31,452.88
2016,5,26,17,15,594.0,97.5,6.05,15.5,328.5,488.25,406.32
2016,5,26,17,30,553.0,91.0,6.0,15.0,278.0,432.46,360.34
2016,5,26,17,45,491.0,83.5,6.0,15.0,229.0,367.1,304.59
2016,5,26,18,0,429.0,76.0,6.0,15.0,180.0,304.96,250.4
2016,5,26,18,15,348.0,64.5,5.85,14.5,135.5,237.88,191.69
2016,5,26,18,30,267.0,53.0,5.7,14.0,91.0,178.36,138.87
2016,5,26,18,45,160.5,36.5,5.6,13.5,57.0,111.91,79.44
2016,5,26,19,0,54.0,20.0,5.5,13.0,23.0,43.1,0.0
2016,5,26,19,15,27.0,10.0,5.35,12.5,11.5,16.39,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,77.5,20.5,2.6,12.0,29.0,17.31,1.66
2016,5,27,5,30,155.0,41.0,2.5,12.0,58.0,33.59,22.84
2016,5,27,5,45,248.0,55.5,2.4,12.5,99.0,42.04,31.43
2016,5,27,6,0,341.0,70.0,2.3,13.0,140.0,51.8,40.57
2016,5,27,6,15,407.0,81.0,2.15,13.0,186.5,60.45,48.6
2016,5,27,6,30,473.0,92.0,2.0,13.0,233.0,94.07,60.02
2016,5,27,6,45,527.5,98.5,1.85,13.5,284.0,129.18,81.65
2016,5,27,7,0,582.0,105.0,1.7,14.0,335.0,169.56,111.47
2016,5,27,7,15,617.5,111.0,1.55,14.5,385.0,211.38,145.77
2016,5,27,7,30,653.0,117.0,1.4,15.0,435.0,256.87,184.22
2016,5,27,7,45,687.0,119.5,1.3,15.5,485.5,302.36,223.02
2016,5,27,8,0,721.0,122.0,1.2,16.0,536.0,351.02,263.91
2016,5,27,8,15,741.5,125.5,1.1,16.5,582.5,398.21,302.96
2016,5,27,8,30,762.0,129.0,1.0,17.0,629.0,449.97,344.13
2016,5,27,8,45,783.0,129.5,0.9,17.5,673.0,497.12,380.52
2016,5,27,9,0,804.0,130.0,0.8,18.0,717.0,545.37,416.34
2016,5,27,9,15,815.5,132.0,0.75,18.5,755.0,590.33,448.85
2016,5,27,9,30,827.0,134.0,0.7,19.0,793.0,635.09,480.07
2016,5,27,9,45,848.0,129.0,0.7,19.5,829.0,681.23,511.97
2016,5,27,10,0,869.0,124.0,0.7,20.0,865.0,725.15,541.27
2016,5,27,10,15,875.5,125.5,0.75,20.0,891.5,764.06,566.82
2016,5,27,10,30,882.0,127.0,0.8,20.0,918.0,801.52,591.28
2016,5,27,10,45,888.0,126.5,0.9,20.5,938.0,835.11,612.69
2016,5,27,11,0,894.0,126.0,1.0,21.0,958.0,866.87,632.83
2016,5,27,11,15,896.5,127.0,1.25,21.0,971.0,895.05,654.04
2016,5,27,11,30,899.0,128.0,1.5,21.0,984.0,920.98,673.68
2016,5,27,11,45,901.0,127.5,1.75,21.5,989.5,942.67,689.14
2016,5,27,12,0,903.0,127.0,2.0,22.0,995.0,961.86,702.88
2016,5,27,12,15,902.5,127.0,2.25,22.0,992.5,976.6,715.0
2016,5,27,12,30,902.0,127.0,2.5,22.0,990.0,988.62,725.34
2016,5,27,12,45,898.0,127.5,2.8,22.5,980.0,994.97,731.01
2016,5,27,13,0,894.0,128.0,3.1,23.0,970.0,998.44,734.7
2016,5,27,13,15,890.5,127.5,3.3,22.5,953.0,998.5,738.18
2016,5,27,13,30,887.0,127.0,3.5,22.0,936.0,995.68,739.79
2016,5,27,13,45,880.0,126.5,3.7,22.0,912.0,986.6,735.84
2016,5,27,14,0,873.0,126.0,3.9,22.0,888.0,974.74,730.04
2016,5,27,14,15,865.5,124.5,4.0,22.0,858.0,958.68,720.79
2016,5,27,14,30,858.0,123.0,4.1,22.0,828.0,940.02,709.82
2016,5,27,14,45,847.5,121.5,4.2,22.0,791.5,916.14,695.24
2016,5,27,15,0,837.0,120.0,4.3,22.0,755.0,895.47,682.88
2016,5,27,15,15,824.0,117.5,4.3,21.5,714.5,863.98,663.68
2016,5,27,15,30,811.0,115.0,4.3,21.0,674.0,830.66,643.06
2016,5,27,15,45,793.5,112.5,4.35,21.0,628.5,792.0,617.36
2016,5,27,16,0,776.0,110.0,4.4,21.0,583.0,752.17,590.62
2016,5,27,16,15,754.0,106.5,4.4,20.5,535.0,706.86,560.36
2016,5,27,16,30,732.0,103.0,4.4,20.0,487.0,663.8,531.22
2016,5,27,16,45,701.0,99.0,4.4,20.0,436.5,611.35,492.46
2016,5,27,17,0,670.0,95.0,4.4,20.0,386.0,559.75,452.89
2016,5,27,17,15,631.0,89.0,4.35,19.5,335.5,502.09,408.24
2016,5,27,17,30,592.0,83.0,4.3,19.0,285.0,446.52,363.9
2016,5,27,17,45,535.5,76.0,4.25,18.5,235.5,383.0,311.76
2016,5,27,18,0,479.0,69.0,4.2,18.0,186.0,323.67,261.5
2016,5,27,18,15,399.5,58.5,4.05,17.5,141.0,255.08,202.6
2016,5,27,18,30,320.0,48.0,3.9,17.0,96.0,192.79,148.19
2016,5,27,18,45,208.0,34.0,3.8,16.5,60.5,124.63,87.97
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,59.8,4.12
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,21.57,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,107.5,18.5,2.35,13.5,30.0,14.25,0.85
2016,5,28,5,30,215.0,37.0,2.4,14.0,60.0,28.42,18.35
2016,5,28,5,45,308.0,49.0,2.5,14.5,101.5,36.75,26.56
2016,5,28,6,0,401.0,61.0,2.6,15.0,143.0,44.87,34.13
2016,5,28,6,15,464.0,70.0,2.55,15.5,190.0,52.28,40.88
2016,5,28,6,30,527.0,79.0,2.5,16.0,237.0,86.31,50.93
2016,5,28,6,45,575.0,85.0,2.45,16.5,287.5,122.71,73.35
2016,5,28,7,0,623.0,91.0,2.4,17.0,338.0,164.17,104.22
2016,5,28,7,15,656.5,96.5,2.4,17.5,388.0,207.26,139.76
2016,5,28,7,30,690.0,102.0,2.4,18.0,438.0,253.75,179.4
2016,5,28,7,45,717.0,106.0,2.4,18.5,488.0,300.28,219.64
2016,5,28,8,0,744.0,110.0,2.4,19.0,538.0,352.48,263.94
2016,5,28,8,15,764.0,113.5,2.35,19.5,584.5,400.28,304.09
2016,5,28,8,30,784.0,117.0,2.3,20.0,631.0,449.47,344.26
2016,5,28,8,45,799.0,119.5,2.3,20.5,674.5,496.5,381.84
2016,5,28,9,0,814.0,122.0,2.3,21.0,718.0,544.04,418.7
2016,5,28,9,15,701.5,187.5,2.25,21.0,720.0,572.62,439.58
2016,5,28,9,30,589.0,253.0,2.2,21.0,722.0,593.76,453.72
2016,5,28,9,45,721.5,192.5,2.2,21.5,791.0,652.34,498.01
2016,5,28,10,0,854.0,132.0,2.2,22.0,860.0,722.42,549.38
2016,5,28,10,15,861.0,133.5,2.2,22.0,887.0,761.17,575.05
2016,5,28,10,30,868.0,135.0,2.2,22.0,914.0,798.54,599.77
2016,5,28,10,45,872.0,136.5,2.25,22.5,934.0,831.96,620.8
2016,5,28,11,0,876.0,138.0,2.3,23.0,954.0,863.49,640.42
2016,5,28,11,15,879.0,138.5,2.4,23.0,967.0,891.22,659.09
2016,5,28,11,30,882.0,139.0,2.5,23.0,980.0,916.77,676.35
2016,5,28,11,45,883.0,140.0,2.6,23.5,985.5,938.69,689.93
2016,5,28,12,0,884.0,141.0,2.7,24.0,991.0,958.17,701.94
2016,5,28,12,15,883.5,141.0,2.8,24.0,989.0,972.75,712.17
2016,5,28,12,30,883.0,141.0,2.9,24.0,987.0,984.68,720.8
2016,5,28,12,45,682.0,263.0,3.05,24.0,912.5,930.51,686.36
2016,5,28,13,0,481.0,385.0,3.2,24.0,838.0,864.79,637.11
2016,5,28,13,15,667.0,267.0,3.3,23.5,883.5,932.3,692.02
2016,5,28,13,30,853.0,149.0,3.4,23.0,929.0,985.51,729.99
2016,5,28,13,45,847.5,147.5,3.5,23.0,905.5,977.22,725.42
2016,5,28,14,0,842.0,146.0,3.6,23.0,882.0,972.01,723.5
2016,5,28,14,15,833.5,144.5,3.65,23.0,851.5,955.6,713.77
2016,5,28,14,30,825.0,143.0,3.7,23.0,821.0,936.67,702.47
2016,5,28,14,45,695.5,193.0,3.8,23.0,747.5,862.51,653.45
2016,5,28,15,0,566.0,243.0,3.9,23.0,674.0,783.84,598.3
2016,5,28,15,15,671.5,187.0,3.9,22.5,671.0,809.34,621.55
2016,5,28,15,30,777.0,131.0,3.9,22.0,668.0,819.88,631.52
2016,5,28,15,45,760.5,127.0,3.9,22.0,623.0,781.38,605.61
2016,5,28,16,0,744.0,123.0,3.9,22.0,578.0,744.72,581.09
2016,5,28,16,15,721.0,118.5,3.85,21.5,530.0,698.71,550.31
2016,5,28,16,30,698.0,114.0,3.8,21.0,482.0,652.45,518.74
2016,5,28,16,45,669.0,108.5,3.8,20.5,432.0,600.92,481.44
2016,5,28,17,0,640.0,103.0,3.8,20.0,382.0,550.12,443.67
2016,5,28,17,15,599.5,96.5,3.7,19.5,331.5,492.13,398.93
2016,5,28,17,30,559.0,90.0,3.6,19.0,281.0,436.37,354.65
2016,5,28,17,45,504.5,81.5,3.5,18.5,232.5,373.54,303.36
2016,5,28,18,0,450.0,73.0,3.4,18.0,184.0,314.74,253.86
2016,5,28,18,15,371.5,62.0,3.2,17.5,139.5,245.95,195.18
2016,5,28,18,30,293.0,51.0,3.0,17.0,95.0,186.55,143.46
2016,5,28,18,45,188.5,35.5,2.9,16.5,60.0,120.19,85.31
2016,5,28,19,0,84.0,20.0,2.8,16.0,25.0,52.15,7.19
2016,5,28,19,15,42.0,10.0,2.75,15.5,12.5,20.17,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,2.1,12.5,31.5,14.64,1.51
2016,5,29,5,30,227.0,38.0,2.1,13.0,63.0,29.21,19.16
2016,5,29,5,45,321.5,49.5,2.1,13.5,105.0,37.12,27.03
2016,5,29,6,0,416.0,61.0,2.1,14.0,147.0,44.79,34.23
2016,5,29,6,15,480.5,69.5,2.0,14.0,195.0,52.53,41.38
2016,5,29,6,30,545.0,78.0,1.9,14.0,243.0,87.05,51.17
2016,5,29,6,45,591.5,84.5,1.8,14.5,293.5,124.63,74.71
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,167.12,106.67
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,210.5,142.62
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,257.3,182.62
2016,5,29,7,45,730.5,105.5,1.55,16.5,495.5,304.53,223.44
2016,5,29,8,0,756.0,110.0,1.5,17.0,545.0,357.28,268.03
2016,5,29,8,15,775.5,113.0,1.55,17.0,592.0,404.99,308.75
2016,5,29,8,30,795.0,116.0,1.6,17.0,639.0,454.03,349.66
2016,5,29,8,45,809.5,119.0,1.7,17.5,682.0,501.76,388.12
2016,5,29,9,0,824.0,122.0,1.8,18.0,725.0,549.94,425.88
2016,5,29,9,15,835.5,124.5,1.85,18.0,763.5,596.16,461.85
2016,5,29,9,30,847.0,127.0,1.9,18.0,802.0,644.51,498.46
2016,5,29,9,45,853.5,130.0,2.0,18.5,834.5,686.79,529.29
2016,5,29,10,0,860.0,133.0,2.1,19.0,867.0,727.99,558.72
2016,5,29,10,15,867.0,134.5,2.15,19.0,894.0,766.96,585.3
2016,5,29,10,30,874.0,136.0,2.2,19.0,921.0,804.53,610.75
2016,5,29,10,45,876.0,138.5,2.3,19.5,940.0,837.44,632.05
2016,5,29,11,0,878.0,141.0,2.4,20.0,959.0,868.35,651.9
2016,5,29,11,15,881.0,141.5,2.45,20.0,972.0,896.16,670.42
2016,5,29,11,30,884.0,142.0,2.5,20.0,985.0,921.77,687.49
2016,5,29,11,45,882.0,144.0,2.55,20.0,989.0,941.99,700.99
2016,5,29,12,0,880.0,146.0,2.6,20.0,993.0,959.66,712.9
2016,5,29,12,15,880.0,146.0,2.65,20.0,991.5,974.7,723.17
2016,5,29,12,30,880.0,146.0,2.7,20.0,990.0,987.12,731.82
2016,5,29,12,45,871.0,150.0,2.75,20.5,978.5,992.08,734.26
2016,5,29,13,0,862.0,154.0,2.8,21.0,967.0,994.24,735.02
2016,5,29,13,15,858.0,153.0,2.9,21.0,950.5,993.52,735.87
2016,5,29,13,30,854.0,152.0,3.0,21.0,934.0,990.01,734.98
2016,5,29,13,45,850.0,150.0,3.1,21.0,910.5,988.47,735.5
2016,5,29,14,0,846.0,148.0,3.2,21.0,887.0,978.54,730.49
2016,5,29,14,15,838.0,146.0,3.3,20.5,857.0,962.07,722.59
2016,5,29,14,30,830.0,144.0,3.4,20.0,827.0,943.06,712.97
2016,5,29,14,45,822.0,140.0,3.5,20.0,791.5,919.47,698.81
2016,5,29,15,0,814.0,136.0,3.6,20.0,756.0,893.56,682.98
2016,5,29,15,15,800.0,133.5,3.6,20.0,715.0,861.81,662.42
2016,5,29,15,30,786.0,131.0,3.6,20.0,674.0,828.33,640.54
2016,5,29,15,45,770.5,126.5,3.65,20.0,629.5,789.9,615.19
2016,5,29,16,0,755.0,122.0,3.7,20.0,585.0,753.15,590.8
2016,5,29,16,15,732.0,117.5,3.7,19.5,536.5,706.8,559.87
2016,5,29,16,30,709.0,113.0,3.7,19.0,488.0,660.17,528.17
2016,5,29,16,45,680.5,107.5,3.75,18.5,438.0,608.58,490.9
2016,5,29,17,0,652.0,102.0,3.8,18.0,388.0,557.67,452.98
2016,5,29,17,15,611.5,96.0,3.85,17.5,337.0,499.75,408.29
2016,5,29,17,30,571.0,90.0,3.9,17.0,286.0,444.02,363.92
2016,5,29,17,45,516.0,81.5,4.0,17.0,237.0,380.36,311.16
2016,5,29,18,0,461.0,73.0,4.1,17.0,188.0,320.76,260.28
2016,5,29,18,15,381.0,62.5,4.1,16.5,143.0,251.21,200.67
2016,5,29,18,30,301.0,52.0,4.1,16.0,98.0,191.27,148.19
2016,5,29,18,45,192.5,37.0,4.1,15.5,62.5,123.7,88.87
2016,5,29,19,0,84.0,22.0,4.1,15.0,27.0,55.29,11.94
2016,5,29,19,15,42.0,11.0,4.05,14.5,13.5,21.22,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,1.9,12.5,32.5,14.62,1.9
2016,5,30,5,30,251.0,38.0,1.9,13.0,65.0,29.19,19.19
2016,5,30,5,45,347.0,48.5,1.95,13.5,107.5,36.66,26.63
2016,5,30,6,0,443.0,59.0,2.0,14.0,150.0,42.87,32.53
2016,5,30,6,15,239.5,85.5,1.95,14.0,136.5,69.17,56.15
2016,5,30,6,30,36.0,112.0,1.9,14.0,123.0,100.53,78.68
2016,5,30,6,45,44.0,132.5,1.85,14.5,148.5,121.86,95.52
2016,5,30,7,0,52.0,153.0,1.8,15.0,174.0,144.16,113.11
2016,5,30,7,15,71.0,178.0,1.8,15.5,211.0,173.2,135.7
2016,5,30,7,30,90.0,203.0,1.8,16.0,248.0,204.34,159.92
2016,5,30,7,45,119.5,228.0,1.8,16.5,293.5,236.22,184.38
2016,5,30,8,0,149.0,253.0,1.8,17.0,339.0,275.61,214.74
2016,5,30,8,15,225.5,266.0,1.85,17.5,408.5,326.68,253.6
2016,5,30,8,30,302.0,279.0,1.9,18.0,478.0,380.28,294.47
2016,5,30,8,45,574.5,195.5,1.95,18.5,605.0,452.61,350.56
2016,5,30,9,0,847.0,112.0,2.0,19.0,732.0,556.89,430.76
2016,5,30,9,15,858.0,114.0,2.05,19.0,771.0,603.02,466.27
2016,5,30,9,30,869.0,116.0,2.1,19.0,810.0,648.77,501.09
2016,5,30,9,45,876.5,118.0,2.15,19.5,842.5,691.63,532.07
2016,5,30,10,0,884.0,120.0,2.2,20.0,875.0,733.45,561.03
2016,5,30,10,15,890.0,121.5,2.2,20.0,901.5,772.47,587.21
2016,5,30,10,30,896.0,123.0,2.2,20.0,928.0,809.99,612.11
2016,5,30,10,45,900.0,124.0,2.25,20.5,948.0,843.75,633.47
2016,5,30,11,0,904.0,125.0,2.3,21.0,968.0,875.57,653.36
2016,5,30,11,15,906.5,125.5,2.3,21.0,980.5,903.53,671.4
2016,5,30,11,30,909.0,126.0,2.3,21.0,993.0,929.22,687.91
2016,5,30,11,45,910.0,126.5,2.3,21.5,998.5,951.16,700.59
2016,5,30,12,0,911.0,127.0,2.3,22.0,1004.0,970.57,711.62
2016,5,30,12,15,910.5,126.5,2.3,22.0,1002.0,984.98,720.81
2016,5,30,12,30,910.0,126.0,2.3,22.0,1000.0,996.64,728.34
2016,5,30,12,45,906.0,127.0,2.35,22.0,989.5,1003.6,733.49
2016,5,30,13,0,902.0,128.0,2.4,22.0,979.0,1007.67,736.93
2016,5,30,13,15,898.0,127.0,2.45,22.0,962.0,1006.84,737.33
2016,5,30,13,30,894.0,126.0,2.5,22.0,945.0,1003.08,735.98
2016,5,30,13,45,889.5,124.5,2.6,22.0,921.5,995.43,732.71
2016,5,30,14,0,885.0,123.0,2.7,22.0,898.0,984.95,727.65
2016,5,30,14,15,877.5,121.5,2.8,22.0,867.5,968.82,718.91
2016,5,30,14,30,870.0,120.0,2.9,22.0,837.0,950.08,708.46
2016,5,30,14,45,861.5,117.5,3.0,22.0,801.5,926.84,694.95
2016,5,30,15,0,853.0,115.0,3.1,22.0,766.0,901.25,679.78
2016,5,30,15,15,840.0,112.5,3.1,21.5,724.5,874.79,664.55
2016,5,30,15,30,827.0,110.0,3.1,21.0,683.0,841.15,644.18
2016,5,30,15,45,812.0,107.0,3.15,21.0,638.0,803.62,619.96
2016,5,30,16,0,797.0,104.0,3.2,21.0,593.0,764.76,594.49
2016,5,30,16,15,775.5,100.5,3.15,20.5,544.5,719.21,564.45
2016,5,30,16,30,754.0,97.0,3.1,20.0,496.0,673.19,533.54
2016,5,30,16,45,727.0,92.5,3.1,20.0,445.5,624.41,498.86
2016,5,30,17,0,700.0,88.0,3.1,20.0,395.0,573.86,460.83
2016,5,30,17,15,662.0,83.0,3.0,19.5,344.0,516.73,417.21
2016,5,30,17,30,624.0,78.0,2.9,19.0,293.0,461.58,373.79
2016,5,30,17,45,571.5,71.5,2.85,18.5,243.5,399.28,323.35
2016,5,30,18,0,519.0,65.0,2.8,18.0,194.0,340.81,274.38
2016,5,30,18,15,441.5,56.0,2.7,17.5,148.5,272.71,216.34
2016,5,30,18,30,364.0,47.0,2.6,17.0,103.0,211.38,162.86
2016,5,30,18,45,249.5,34.5,2.55,16.5,66.5,139.98,100.55
2016,5,30,19,0,135.0,22.0,2.5,16.0,30.0,75.31,22.33
2016,5,30,19,15,67.5,11.0,2.5,15.5,15.0,27.64,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.5,18.5,2.05,13.0,33.5,14.2,1.98
2016,5,31,5,30,265.0,37.0,2.1,13.0,67.0,28.35,18.5
2016,5,31,5,45,357.0,48.0,2.15,13.5,109.5,36.11,26.16
2016,5,31,6,0,449.0,59.0,2.2,14.0,152.0,42.81,32.48
2016,5,31,6,15,512.5,66.5,2.1,14.5,200.0,51.24,34.5
2016,5,31,6,30,576.0,74.0,2.0,15.0,248.0,86.47,49.09
2016,5,31,6,45,620.5,79.5,1.9,15.5,299.0,124.55,73.01
2016,5,31,7,0,665.0,85.0,1.8,16.0,350.0,167.32,105.33
2016,5,31,7,15,512.5,131.5,1.75,16.5,352.5,210.81,148.56
2016,5,31,7,30,360.0,178.0,1.7,17.0,355.0,242.91,181.44
2016,5,31,7,45,571.0,139.5,1.7,17.5,453.5,287.43,213.34
2016,5,31,8,0,782.0,101.0,1.7,18.0,552.0,359.35,268.86
2016,5,31,8,15,800.5,104.0,1.75,18.5,599.5,407.87,309.63
2016,5,31,8,30,819.0,107.0,1.8,19.0,647.0,457.61,350.4
2016,5,31,8,45,834.0,109.0,1.85,19.5,690.5,505.72,388.86
2016,5,31,9,0,849.0,111.0,1.9,20.0,734.0,557.51,428.83
2016,5,31,9,15,860.0,113.0,1.9,20.0,772.5,603.7,464.3
2016,5,31,9,30,871.0,115.0,1.9,20.0,811.0,649.51,498.65
2016,5,31,9,45,882.5,115.0,1.95,20.5,845.0,693.27,530.1
2016,5,31,10,0,894.0,115.0,2.0,21.0,879.0,736.28,559.49
2016,5,31,10,15,900.5,116.5,2.0,21.0,906.0,776.0,585.88
2016,5,31,10,30,907.0,118.0,2.0,21.0,933.0,814.23,611.01
2016,5,31,10,45,911.0,118.5,2.05,21.5,953.5,847.85,632.06
2016,5,31,11,0,915.0,119.0,2.1,22.0,974.0,879.48,651.65
2016,5,31,11,15,918.0,120.0,2.1,22.0,987.0,908.61,670.26
2016,5,31,11,30,921.0,121.0,2.1,22.0,1000.0,935.46,687.33
2016,5,31,11,45,922.0,121.0,2.1,22.5,1005.5,957.15,699.66
2016,5,31,12,0,923.0,121.0,2.1,23.0,1011.0,976.27,710.35
2016,5,31,12,15,923.0,121.0,2.15,23.0,1009.5,991.78,720.71
2016,5,31,12,30,923.0,121.0,2.2,23.0,1008.0,1004.53,729.42
2016,5,31,12,45,925.5,118.0,2.25,23.5,1000.0,1013.88,734.65
2016,5,31,13,0,928.0,115.0,2.3,24.0,992.0,1020.3,738.12
2016,5,31,13,15,925.0,114.5,2.4,24.0,975.5,1020.91,739.99
2016,5,31,13,30,922.0,114.0,2.5,24.0,959.0,1018.53,740.09
2016,5,31,13,45,916.5,113.5,2.6,24.0,935.0,1010.76,736.8
2016,5,31,14,0,911.0,113.0,2.7,24.0,911.0,1000.1,731.74
2016,5,31,14,15,904.5,111.5,2.8,24.0,881.0,984.6,723.56
2016,5,31,14,30,898.0,110.0,2.9,24.0,851.0,966.39,713.62
2016,5,31,14,45,888.0,108.5,3.0,24.0,815.0,942.33,699.77
2016,5,31,15,0,878.0,107.0,3.1,24.0,779.0,915.91,684.27
2016,5,31,15,15,866.5,105.0,3.15,23.5,737.5,885.43,666.87
2016,5,31,15,30,855.0,103.0,3.2,23.0,696.0,853.0,647.91
2016,5,31,15,45,838.5,101.0,3.25,23.0,650.5,819.69,626.87
2016,5,31,16,0,822.0,99.0,3.3,23.0,605.0,779.97,601.07
2016,5,31,16,15,802.0,95.5,3.25,22.5,556.0,734.78,571.66
2016,5,31,16,30,782.0,92.0,3.2,22.0,507.0,688.97,541.28
2016,5,31,16,45,754.5,88.5,3.2,21.5,456.0,637.55,506.28
2016,5,31,17,0,727.0,85.0,3.2,21.0,405.0,586.59,469.28
2016,5,31,17,15,690.0,80.0,3.15,20.5,353.5,531.33,427.39
2016,5,31,17,30,653.0,75.0,3.1,20.0,302.0,475.57,383.82
2016,5,31,17,45,601.0,69.0,3.05,19.5,251.5,412.83,333.24
2016,5,31,18,0,549.0,63.0,3.0,19.0,201.0,353.85,284.0
2016,5,31,18,15,471.5,54.5,2.95,18.5,154.5,284.89,225.43
2016,5,31,18,30,394.0,46.0,2.9,18.0,108.0,222.68,171.26
2016,5,31,18,45,274.5,34.5,2.85,17.5,70.0,150.02,108.01
2016,5,31,19,0,155.0,23.0,2.8,17.0,32.0,83.1,29.06
2016,5,31,19,15,77.5,11.5,2.75,16.5,16.0,30.75,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,2.8,13.0,10.0,8.85,0.0
2016,6,1,5,15,156.0,23.5,2.9,13.5,40.0,18.3,4.51
2016,6,1,5,30,283.0,38.0,3.0,14.0,70.0,29.15,19.11
2016,6,1,5,45,374.5,48.5,3.15,14.5,113.0,36.54,26.42
2016,6,1,6,0,466.0,59.0,3.3,15.0,156.0,42.76,32.29
2016,6,1,6,15,529.5,66.5,3.2,15.0,205.0,51.91,34.51
2016,6,1,6,30,593.0,74.0,3.1,15.0,254.0,87.97,49.65
2016,6,1,6,45,639.5,79.5,3.05,15.5,306.0,127.09,74.35
2016,6,1,7,0,686.0,85.0,3.0,16.0,358.0,171.09,107.78
2016,6,1,7,15,718.5,89.5,2.9,16.0,410.0,216.18,145.81
2016,6,1,7,30,751.0,94.0,2.8,16.0,462.0,267.88,190.66
2016,6,1,7,45,776.0,97.0,2.75,16.5,512.5,315.6,232.56
2016,6,1,8,0,801.0,100.0,2.7,17.0,563.0,365.57,275.81
2016,6,1,8,15,819.5,103.0,2.65,17.5,611.0,414.98,317.87
2016,6,1,8,30,838.0,106.0,2.6,18.0,659.0,465.59,359.7
2016,6,1,8,45,853.0,108.5,2.6,18.5,703.0,515.01,399.56
2016,6,1,9,0,868.0,111.0,2.6,19.0,747.0,568.09,440.85
2016,6,1,9,15,879.0,113.0,2.55,19.0,786.5,615.09,477.25
2016,6,1,9,30,890.0,115.0,2.5,19.0,826.0,661.7,512.44
2016,6,1,9,45,900.0,115.5,2.5,19.5,860.0,705.67,544.12
2016,6,1,10,0,910.0,116.0,2.5,20.0,894.0,748.75,573.51
2016,6,1,10,15,916.5,117.0,2.5,20.0,921.5,788.6,600.31
2016,6,1,10,30,923.0,118.0,2.5,20.0,949.0,826.91,625.81
2016,6,1,10,45,925.0,120.5,2.5,20.5,968.5,861.29,647.19
2016,6,1,11,0,927.0,123.0,2.5,21.0,988.0,893.55,666.95
2016,6,1,11,15,930.0,123.5,2.5,21.0,1001.5,922.57,685.67
