Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,11,30,933.0,124.0,2.5,21.0,1015.0,949.26,702.83
2016,6,1,11,45,931.5,126.0,2.55,21.0,1019.5,970.88,717.1
2016,6,1,12,0,930.0,128.0,2.6,21.0,1024.0,989.83,729.72
2016,6,1,12,15,929.5,128.0,2.65,21.0,1022.5,1005.06,740.0
2016,6,1,12,30,929.0,128.0,2.7,21.0,1021.0,1017.5,748.59
2016,6,1,12,45,733.0,246.5,2.8,21.0,947.0,964.52,714.71
2016,6,1,13,0,537.0,365.0,2.9,21.0,873.0,900.09,667.73
2016,6,1,13,15,535.5,356.5,2.95,21.0,855.5,895.21,665.92
2016,6,1,13,30,534.0,348.0,3.0,21.0,838.0,888.29,662.29
2016,6,1,13,45,706.0,244.0,3.05,21.0,874.5,951.25,711.02
2016,6,1,14,0,878.0,140.0,3.1,21.0,911.0,996.86,742.16
2016,6,1,14,15,870.5,138.5,3.1,21.0,880.5,981.03,732.14
2016,6,1,14,30,863.0,137.0,3.1,21.0,850.0,968.37,724.88
2016,6,1,14,45,851.5,135.0,3.1,21.0,813.5,943.23,709.24
2016,6,1,15,0,840.0,133.0,3.1,21.0,777.0,915.83,692.15
2016,6,1,15,15,826.5,130.5,3.05,20.5,735.0,884.03,672.94
2016,6,1,15,30,813.0,128.0,3.0,20.0,693.0,850.41,652.32
2016,6,1,15,45,797.0,124.0,2.95,20.0,647.5,811.44,626.53
2016,6,1,16,0,781.0,120.0,2.9,20.0,602.0,771.19,599.63
2016,6,1,16,15,758.5,116.0,2.85,19.5,553.0,727.8,571.25
2016,6,1,16,30,736.0,112.0,2.8,19.0,504.0,681.24,540.04
2016,6,1,16,45,710.0,106.0,2.75,19.0,453.5,629.84,502.77
2016,6,1,17,0,684.0,100.0,2.7,19.0,403.0,578.88,464.52
2016,6,1,17,15,644.5,94.5,2.65,18.5,351.5,520.81,420.51
2016,6,1,17,30,605.0,89.0,2.6,18.0,300.0,464.8,376.72
2016,6,1,17,45,554.0,80.5,2.6,17.5,250.0,401.67,325.95
2016,6,1,18,0,503.0,72.0,2.6,17.0,200.0,342.21,276.42
2016,6,1,18,15,424.0,62.0,2.55,16.5,153.5,272.75,217.42
2016,6,1,18,30,345.0,52.0,2.5,16.0,107.0,209.66,162.64
2016,6,1,18,45,235.0,38.0,2.5,15.5,69.5,140.13,102.09
2016,6,1,19,0,125.0,24.0,2.5,15.0,32.0,76.02,29.82
2016,6,1,19,15,62.5,12.0,2.45,14.5,16.0,27.57,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,12.0,10.0,8.85,0.0
2016,6,2,5,15,166.0,23.5,2.1,12.5,40.5,18.29,4.85
2016,6,2,5,30,296.0,38.0,2.1,13.0,71.0,29.84,19.83
2016,6,2,5,45,392.0,47.5,2.15,13.5,115.0,35.54,25.68
2016,6,2,6,0,488.0,57.0,2.2,14.0,159.0,40.9,30.8
2016,6,2,6,15,550.5,64.5,2.15,14.0,209.0,50.87,33.29
2016,6,2,6,30,613.0,72.0,2.1,14.0,259.0,87.91,48.97
2016,6,2,6,45,310.0,103.0,2.05,14.5,198.0,113.2,76.97
2016,6,2,7,0,7.0,134.0,2.0,15.0,137.0,125.87,100.0
2016,6,2,7,15,23.0,161.5,1.9,15.5,173.0,154.63,122.48
2016,6,2,7,30,39.0,189.0,1.8,16.0,209.0,180.39,142.29
2016,6,2,7,45,46.5,212.5,1.75,16.5,238.5,206.29,162.33
2016,6,2,8,0,54.0,236.0,1.7,17.0,268.0,233.09,182.84
2016,6,2,8,15,452.0,169.5,1.65,17.5,466.0,325.8,251.49
2016,6,2,8,30,850.0,103.0,1.6,18.0,664.0,468.61,359.81
2016,6,2,8,45,863.5,105.5,1.55,18.5,708.0,521.35,400.54
2016,6,2,9,0,877.0,108.0,1.5,19.0,752.0,570.58,437.98
2016,6,2,9,15,887.5,110.0,1.5,19.5,791.0,617.65,472.95
2016,6,2,9,30,898.0,112.0,1.5,20.0,830.0,664.27,506.53
2016,6,2,9,45,899.5,117.0,1.5,20.5,861.5,706.98,536.27
2016,6,2,10,0,901.0,122.0,1.5,21.0,893.0,748.17,563.52
2016,6,2,10,15,907.0,123.5,1.45,21.0,920.0,787.8,588.84
2016,6,2,10,30,913.0,125.0,1.4,21.0,947.0,825.89,612.77
2016,6,2,10,45,917.0,126.0,1.4,21.5,967.0,860.2,633.3
2016,6,2,11,0,921.0,127.0,1.4,22.0,987.0,892.53,652.33
2016,6,2,11,15,923.5,127.5,1.4,22.0,1000.0,920.97,669.97
2016,6,2,11,30,926.0,128.0,1.4,22.0,1013.0,947.1,686.09
2016,6,2,11,45,926.5,128.5,1.45,22.5,1018.0,968.99,698.92
2016,6,2,12,0,927.0,129.0,1.5,23.0,1023.0,988.29,710.14
2016,6,2,12,15,926.5,128.5,1.55,23.0,1021.0,1003.02,719.94
2016,6,2,12,30,926.0,128.0,1.6,23.0,1019.0,1014.96,728.12
2016,6,2,12,45,931.5,123.0,1.65,23.5,1011.5,1025.38,734.06
2016,6,2,13,0,937.0,118.0,1.7,24.0,1004.0,1032.86,738.26
2016,6,2,13,15,933.5,117.0,1.8,24.0,987.0,1032.59,739.88
2016,6,2,13,30,930.0,116.0,1.9,24.0,970.0,1029.3,739.74
2016,6,2,13,45,924.5,115.0,2.05,24.0,945.5,1021.07,737.18
2016,6,2,14,0,919.0,114.0,2.2,24.0,921.0,1009.91,732.75
2016,6,2,14,15,911.5,112.5,2.3,24.0,890.5,993.47,724.32
2016,6,2,14,30,904.0,111.0,2.4,24.0,860.0,974.3,714.13
2016,6,2,14,45,894.5,109.5,2.5,24.0,823.0,950.69,700.97
2016,6,2,15,0,885.0,108.0,2.6,24.0,786.0,924.68,686.15
2016,6,2,15,15,872.5,106.0,2.65,23.5,744.5,893.24,668.43
2016,6,2,15,30,860.0,104.0,2.7,23.0,703.0,859.88,649.2
2016,6,2,15,45,844.0,101.5,2.8,23.0,657.0,826.37,628.68
2016,6,2,16,0,828.0,99.0,2.9,23.0,611.0,786.39,603.31
2016,6,2,16,15,807.5,96.0,2.9,22.5,562.0,741.23,574.44
2016,6,2,16,30,787.0,93.0,2.9,22.0,513.0,695.47,544.56
2016,6,2,16,45,760.0,89.0,2.95,22.0,461.5,643.68,508.78
2016,6,2,17,0,733.0,85.0,3.0,22.0,410.0,592.28,471.15
2016,6,2,17,15,696.5,80.0,2.95,21.0,358.5,537.04,430.47
2016,6,2,17,30,660.0,75.0,2.9,20.0,307.0,481.28,387.92
2016,6,2,17,45,609.0,69.0,2.85,19.5,256.0,418.69,337.68
2016,6,2,18,0,558.0,63.0,2.8,19.0,205.0,359.77,288.67
2016,6,2,18,15,482.5,55.0,2.7,18.5,158.0,291.67,230.9
2016,6,2,18,30,407.0,47.0,2.6,18.0,111.0,230.09,177.29
2016,6,2,18,45,292.0,35.0,2.55,17.5,73.0,157.48,114.29
2016,6,2,19,0,177.0,23.0,2.5,17.0,35.0,90.68,39.05
2016,6,2,19,15,88.5,11.5,2.4,16.5,17.5,33.77,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,46.0,10.0,1.3,14.0,11.0,9.83,0.0
2016,6,3,5,15,176.0,23.0,1.25,14.5,41.0,17.86,4.77
2016,6,3,5,30,306.0,36.0,1.2,15.0,71.0,27.8,17.97
2016,6,3,5,45,397.0,45.5,1.2,15.5,114.5,33.62,23.81
2016,6,3,6,0,488.0,55.0,1.2,16.0,158.0,39.06,28.95
2016,6,3,6,15,548.5,62.0,1.1,16.0,206.5,49.13,31.28
2016,6,3,6,30,609.0,69.0,1.0,16.0,255.0,85.56,46.58
2016,6,3,6,45,651.0,74.5,0.9,16.5,306.0,125.0,71.54
2016,6,3,7,0,693.0,80.0,0.8,17.0,357.0,168.86,104.66
2016,6,3,7,15,724.0,84.0,0.8,17.5,408.0,216.75,144.14
2016,6,3,7,30,755.0,88.0,0.8,18.0,459.0,264.36,184.5
2016,6,3,7,45,778.5,91.5,0.8,18.5,509.0,312.25,225.45
2016,6,3,8,0,802.0,95.0,0.8,19.0,559.0,362.21,267.4
2016,6,3,8,15,819.5,98.0,0.8,19.5,606.0,411.22,307.73
2016,6,3,8,30,837.0,101.0,0.8,20.0,653.0,461.33,347.66
2016,6,3,8,45,850.0,103.5,0.85,21.0,696.0,513.22,387.13
2016,6,3,9,0,863.0,106.0,0.9,22.0,739.0,561.54,422.77
2016,6,3,9,15,873.0,107.5,0.9,22.5,777.0,607.23,455.82
2016,6,3,9,30,883.0,109.0,0.9,23.0,815.0,652.45,487.52
2016,6,3,9,45,746.0,191.5,0.95,24.0,805.0,669.46,495.76
2016,6,3,10,0,609.0,274.0,1.0,25.0,795.0,679.48,498.44
2016,6,3,10,15,542.0,313.5,1.05,25.5,788.0,691.92,504.89
2016,6,3,10,30,475.0,353.0,1.1,26.0,781.0,697.89,506.65
2016,6,3,10,45,702.0,231.0,1.2,26.5,879.0,785.08,570.46
2016,6,3,11,0,929.0,109.0,1.3,27.0,977.0,882.57,632.98
2016,6,3,11,15,931.5,109.5,1.45,27.0,990.0,911.12,651.58
2016,6,3,11,30,934.0,110.0,1.6,27.0,1003.0,937.33,669.5
2016,6,3,11,45,933.5,111.0,1.75,27.0,1008.0,958.84,684.48
2016,6,3,12,0,933.0,112.0,1.9,27.0,1013.0,977.71,697.88
2016,6,3,12,15,932.5,112.0,2.05,27.0,1011.0,992.88,709.01
2016,6,3,12,30,932.0,112.0,2.2,27.0,1009.0,1005.25,718.47
2016,6,3,12,45,918.5,119.5,2.35,27.0,996.0,1009.67,722.98
2016,6,3,13,0,905.0,127.0,2.5,27.0,983.0,1011.13,725.73
2016,6,3,13,15,901.0,126.0,2.6,27.0,966.5,1010.4,726.68
2016,6,3,13,30,897.0,125.0,2.7,27.0,950.0,1006.76,725.86
2016,6,3,13,45,892.0,124.0,2.85,27.0,926.5,999.25,723.09
2016,6,3,14,0,887.0,123.0,3.0,27.0,903.0,988.91,718.53
2016,6,3,14,15,880.0,121.5,3.05,27.0,873.0,973.38,709.82
2016,6,3,14,30,873.0,120.0,3.1,27.0,843.0,955.21,699.46
2016,6,3,14,45,863.5,117.5,3.15,27.0,807.0,931.13,685.22
2016,6,3,15,0,854.0,115.0,3.2,27.0,771.0,904.74,669.43
2016,6,3,15,15,712.0,162.0,3.2,26.5,689.0,821.42,615.76
2016,6,3,15,30,570.0,209.0,3.2,26.0,607.0,729.92,553.62
2016,6,3,15,45,683.5,157.0,3.25,26.0,603.0,757.73,577.08
2016,6,3,16,0,797.0,105.0,3.3,26.0,599.0,768.96,586.62
2016,6,3,16,15,776.0,101.5,3.25,25.5,550.5,723.88,557.17
2016,6,3,16,30,755.0,98.0,3.2,25.0,502.0,678.3,527.21
2016,6,3,16,45,727.0,94.0,3.2,25.0,451.5,629.41,493.25
2016,6,3,17,0,699.0,90.0,3.2,25.0,401.0,578.81,455.95
2016,6,3,17,15,662.0,85.0,3.1,24.0,350.5,522.3,414.54
2016,6,3,17,30,625.0,80.0,3.0,23.0,300.0,467.66,373.12
2016,6,3,17,45,574.5,73.0,2.95,22.5,250.5,405.64,323.85
2016,6,3,18,0,524.0,66.0,2.9,22.0,201.0,347.27,275.86
2016,6,3,18,15,449.5,57.0,2.7,21.0,155.0,279.92,219.77
2016,6,3,18,30,375.0,48.0,2.5,20.0,109.0,219.05,167.71
2016,6,3,18,45,267.5,36.0,2.35,19.5,71.5,149.17,107.67
2016,6,3,19,0,160.0,24.0,2.2,19.0,34.0,87.46,39.91
2016,6,3,19,15,80.0,12.0,2.15,18.5,17.0,32.22,0.0
2016,6,3,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,16.0,5.0,4.91,0.0
2016,6,4,5,15,7.5,21.0,0.5,16.0,22.0,19.83,6.1
2016,6,4,5,30,15.0,37.0,0.6,16.0,39.0,33.96,23.13
2016,6,4,5,45,33.0,56.5,0.75,16.5,63.0,50.5,38.37
2016,6,4,6,0,51.0,76.0,0.9,17.0,87.0,66.73,52.99
2016,6,4,6,15,63.5,97.0,1.0,17.0,114.5,84.96,65.22
2016,6,4,6,30,76.0,118.0,1.1,17.0,142.0,107.72,82.25
2016,6,4,6,45,86.5,139.0,1.2,17.5,170.5,131.75,100.58
2016,6,4,7,0,97.0,160.0,1.3,18.0,199.0,152.72,116.66
2016,6,4,7,15,146.0,182.5,1.3,18.0,250.0,188.17,143.33
2016,6,4,7,30,195.0,205.0,1.3,18.0,301.0,228.6,174.32
2016,6,4,7,45,168.0,229.5,1.3,18.5,318.5,252.61,194.16
2016,6,4,8,0,141.0,254.0,1.3,19.0,336.0,274.15,211.43
2016,6,4,8,15,132.5,276.5,1.25,19.0,358.5,298.96,230.7
2016,6,4,8,30,124.0,299.0,1.2,19.0,381.0,323.05,248.96
2016,6,4,8,45,120.0,319.5,1.2,19.5,403.5,346.95,266.31
2016,6,4,9,0,116.0,340.0,1.2,20.0,426.0,370.52,283.06
2016,6,4,9,15,184.0,356.5,1.2,20.0,500.0,432.17,328.98
2016,6,4,9,30,252.0,373.0,1.2,20.0,574.0,495.73,375.51
2016,6,4,9,45,192.0,394.0,1.2,20.0,551.5,491.25,370.61
2016,6,4,10,0,132.0,415.0,1.2,20.0,529.0,478.1,359.68
2016,6,4,10,15,72.5,342.5,1.2,20.0,406.0,377.82,286.05
2016,6,4,10,30,13.0,270.0,1.2,20.0,283.0,269.47,204.5
2016,6,4,10,45,140.5,361.5,1.3,20.5,493.5,457.47,346.76
2016,6,4,11,0,268.0,453.0,1.4,21.0,704.0,655.05,486.19
2016,6,4,11,15,336.0,431.0,1.4,21.0,749.5,704.17,519.82
2016,6,4,11,30,404.0,409.0,1.4,21.0,795.0,755.6,555.99
2016,6,4,11,45,401.5,412.5,1.45,21.5,798.5,769.61,564.15
2016,6,4,12,0,399.0,416.0,1.5,22.0,802.0,781.1,571.02
2016,6,4,12,15,307.5,449.0,1.5,22.0,746.0,737.1,538.76
2016,6,4,12,30,216.0,482.0,1.5,22.0,690.0,686.68,502.29
2016,6,4,12,45,124.0,433.0,1.55,22.5,552.5,554.18,409.17
2016,6,4,13,0,32.0,384.0,1.6,23.0,415.0,413.36,307.08
2016,6,4,13,15,234.0,379.5,1.6,23.0,595.5,619.51,461.0
2016,6,4,13,30,436.0,375.0,1.6,23.0,776.0,820.71,600.73
2016,6,4,13,45,384.0,387.5,1.65,23.5,734.0,778.67,569.24
2016,6,4,14,0,332.0,400.0,1.7,24.0,692.0,741.92,543.37
2016,6,4,14,15,580.0,267.5,1.75,24.0,757.0,849.16,624.76
2016,6,4,14,30,828.0,135.0,1.8,24.0,822.0,934.81,683.41
2016,6,4,14,45,823.5,130.0,1.85,24.0,788.5,913.56,670.31
2016,6,4,15,0,819.0,125.0,1.9,24.0,755.0,889.85,656.72
2016,6,4,15,15,806.5,122.5,1.9,23.5,715.0,859.46,639.35
2016,6,4,15,30,794.0,120.0,1.9,23.0,675.0,827.27,620.64
2016,6,4,15,45,782.0,115.0,1.95,23.0,632.0,791.12,598.25
2016,6,4,16,0,770.0,110.0,2.0,23.0,589.0,753.5,574.54
2016,6,4,16,15,749.5,106.5,2.0,22.5,541.5,709.71,546.8
2016,6,4,16,30,729.0,103.0,2.0,22.0,494.0,667.96,520.0
2016,6,4,16,45,705.0,97.5,2.05,22.0,445.0,618.82,486.1
2016,6,4,17,0,681.0,92.0,2.1,22.0,396.0,569.98,450.63
2016,6,4,17,15,644.5,86.5,2.1,21.5,346.0,513.92,409.14
2016,6,4,17,30,608.0,81.0,2.1,21.0,296.0,459.71,367.67
2016,6,4,17,45,561.5,73.5,2.1,20.5,247.5,399.97,320.41
2016,6,4,18,0,515.0,66.0,2.1,20.0,199.0,343.53,274.1
2016,6,4,18,15,443.0,57.0,2.1,19.0,153.5,277.65,219.3
2016,6,4,18,30,371.0,48.0,2.1,18.0,108.0,218.01,168.19
2016,6,4,18,45,269.0,35.5,2.15,17.5,71.5,150.8,110.04
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,88.64,43.13
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,32.74,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.0,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,52.0,9.0,1.7,13.0,10.0,8.85,0.0
2016,6,5,5,15,172.0,22.5,1.75,13.5,40.0,17.42,4.92
2016,6,5,5,30,292.0,36.0,1.8,14.0,70.0,27.72,18.01
2016,6,5,5,45,381.0,46.0,1.9,14.5,112.5,34.0,24.25
2016,6,5,6,0,470.0,56.0,2.0,15.0,155.0,39.88,29.78
2016,6,5,6,15,235.0,61.0,1.95,15.0,110.5,46.59,31.77
2016,6,5,6,30,0.0,66.0,1.9,15.0,66.0,63.54,48.47
2016,6,5,6,45,0.0,79.5,1.9,15.5,79.5,76.21,58.98
2016,6,5,7,0,0.0,93.0,1.9,16.0,93.0,88.93,69.32
2016,6,5,7,15,13.5,137.5,1.9,16.0,144.5,132.03,104.19
2016,6,5,7,30,27.0,182.0,1.9,16.0,196.0,171.71,135.74
2016,6,5,7,45,28.5,200.5,1.9,16.5,216.5,190.98,150.6
2016,6,5,8,0,30.0,219.0,1.9,17.0,237.0,210.47,165.49
2016,6,5,8,15,136.0,255.5,1.95,17.5,344.5,282.87,220.87
2016,6,5,8,30,242.0,292.0,2.0,18.0,452.0,365.38,283.65
2016,6,5,8,45,547.0,201.0,2.05,18.5,594.0,446.14,346.08
2016,6,5,9,0,852.0,110.0,2.1,19.0,736.0,559.56,433.32
2016,6,5,9,15,862.5,111.5,2.2,19.0,774.0,605.05,468.57
2016,6,5,9,30,873.0,113.0,2.3,19.0,812.0,650.14,503.23
2016,6,5,9,45,888.5,111.0,2.45,19.5,847.0,694.75,536.26
2016,6,5,10,0,904.0,109.0,2.6,20.0,882.0,738.91,567.19
2016,6,5,10,15,909.5,110.0,2.65,20.0,909.0,777.74,593.71
2016,6,5,10,30,915.0,111.0,2.7,20.0,936.0,814.99,618.98
2016,6,5,10,45,918.0,112.5,2.75,20.5,955.5,848.95,640.63
2016,6,5,11,0,921.0,114.0,2.8,21.0,975.0,880.88,660.73
2016,6,5,11,15,924.0,114.5,2.8,21.0,988.5,909.7,679.54
2016,6,5,11,30,927.0,115.0,2.8,21.0,1002.0,936.22,696.78
2016,6,5,11,45,927.5,115.5,2.8,21.0,1007.5,958.08,710.9
2016,6,5,12,0,928.0,116.0,2.8,21.0,1013.0,977.35,723.37
2016,6,5,12,15,928.0,116.0,2.8,21.0,1011.5,992.99,733.51
2016,6,5,12,30,928.0,116.0,2.8,21.0,1010.0,1005.87,741.95
2016,6,5,12,45,919.0,120.5,2.8,21.0,998.5,1011.7,745.87
2016,6,5,13,0,910.0,125.0,2.8,21.0,987.0,1014.59,748.04
2016,6,5,13,15,907.0,124.5,2.85,21.0,971.0,1015.4,749.46
2016,6,5,13,30,904.0,124.0,2.9,21.0,955.0,1013.29,749.09
2016,6,5,13,45,900.0,122.0,3.0,21.5,932.5,1005.76,744.28
2016,6,5,14,0,896.0,120.0,3.1,22.0,910.0,995.35,737.69
2016,6,5,14,15,889.5,118.5,3.15,21.5,880.0,980.25,730.49
2016,6,5,14,30,883.0,117.0,3.2,21.0,850.0,962.48,721.54
2016,6,5,14,45,874.5,115.0,3.25,21.0,815.0,939.76,707.86
2016,6,5,15,0,866.0,113.0,3.3,21.0,780.0,914.66,692.57
2016,6,5,15,15,854.0,110.5,3.35,21.0,739.0,883.68,673.16
2016,6,5,15,30,842.0,108.0,3.4,21.0,698.0,856.0,655.96
2016,6,5,15,45,827.5,105.0,3.45,21.0,653.0,818.67,631.79
2016,6,5,16,0,813.0,102.0,3.5,21.0,608.0,779.91,606.37
2016,6,5,16,15,792.5,99.0,3.45,20.5,559.5,735.31,577.06
2016,6,5,16,30,772.0,96.0,3.4,20.0,511.0,690.14,546.82
2016,6,5,16,45,746.5,91.5,3.35,20.0,460.5,639.43,510.86
2016,6,5,17,0,721.0,87.0,3.3,20.0,410.0,591.42,474.88
2016,6,5,17,15,685.0,82.0,3.25,19.5,359.0,534.63,431.84
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,479.6,388.81
2016,6,5,17,45,600.0,70.5,3.15,18.5,258.0,417.88,339.03
2016,6,5,18,0,551.0,64.0,3.1,18.0,208.0,359.65,290.41
2016,6,5,18,15,478.5,55.5,3.05,17.5,161.0,292.41,233.16
2016,6,5,18,30,406.0,47.0,3.0,17.0,114.0,231.44,179.87
2016,6,5,18,45,298.0,35.5,2.95,16.5,75.5,161.4,118.82
2016,6,5,19,0,190.0,24.0,2.9,16.0,37.0,97.54,50.3
2016,6,5,19,15,95.0,12.0,2.9,15.5,18.5,36.32,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,14.0,11.0,8.85,0.0
2016,6,6,5,15,174.0,22.0,3.45,14.0,40.0,17.0,4.76
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,26.72,17.14
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,32.59,22.99
2016,6,6,6,0,463.0,54.0,3.6,15.0,152.0,38.07,28.16
2016,6,6,6,15,520.0,61.0,3.6,15.0,198.5,48.86,30.76
2016,6,6,6,30,577.0,68.0,3.6,15.0,245.0,83.76,46.06
2016,6,6,6,45,288.5,90.5,3.6,15.5,179.0,101.51,67.83
2016,6,6,7,0,0.0,113.0,3.6,16.0,113.0,106.7,84.16
2016,6,6,7,15,13.5,147.5,3.55,16.0,154.5,140.74,111.51
2016,6,6,7,30,27.0,182.0,3.5,16.0,196.0,171.73,136.1
2016,6,6,7,45,51.0,213.5,3.45,16.5,242.5,208.62,164.77
2016,6,6,8,0,75.0,245.0,3.4,17.0,289.0,248.1,195.34
2016,6,6,8,15,158.5,268.5,3.35,17.5,371.0,302.77,237.17
2016,6,6,8,30,242.0,292.0,3.3,18.0,453.0,365.43,285.28
2016,6,6,8,45,532.0,199.0,3.3,18.5,581.5,437.07,341.64
2016,6,6,9,0,822.0,106.0,3.3,19.0,710.0,539.95,422.46
2016,6,6,9,15,832.5,108.0,3.25,19.0,747.5,584.54,457.35
2016,6,6,9,30,843.0,110.0,3.2,19.0,785.0,628.78,491.42
2016,6,6,9,45,851.5,111.5,3.2,19.0,817.5,670.68,523.19
2016,6,6,10,0,860.0,113.0,3.2,19.0,850.0,711.68,552.93
2016,6,6,10,15,866.0,114.5,3.15,19.0,876.0,749.75,579.02
2016,6,6,10,30,872.0,116.0,3.1,19.0,902.0,786.38,603.83
2016,6,6,10,45,877.0,116.5,3.05,19.5,922.0,819.67,624.89
2016,6,6,11,0,882.0,117.0,3.0,20.0,942.0,851.14,644.45
2016,6,6,11,15,884.5,117.5,2.95,20.0,955.0,878.5,662.25
2016,6,6,11,30,887.0,118.0,2.9,20.0,968.0,903.65,678.5
2016,6,6,11,45,888.5,118.0,2.85,20.0,973.5,925.12,692.21
2016,6,6,12,0,890.0,118.0,2.8,20.0,979.0,944.14,704.29
2016,6,6,12,15,890.5,118.0,2.75,20.0,978.0,959.7,714.09
2016,6,6,12,30,891.0,118.0,2.7,20.0,977.0,972.63,722.21
2016,6,6,12,45,881.0,123.0,2.7,20.5,966.0,977.68,724.25
2016,6,6,13,0,871.0,128.0,2.7,21.0,955.0,979.9,724.61
2016,6,6,13,15,868.0,127.5,2.7,20.5,939.0,980.65,726.91
2016,6,6,13,30,865.0,127.0,2.7,20.0,923.0,978.61,727.49
2016,6,6,13,45,859.5,126.0,2.7,20.0,900.5,970.84,723.02
2016,6,6,14,0,854.0,125.0,2.7,20.0,878.0,960.36,716.89
2016,6,6,14,15,847.0,123.5,2.7,20.0,849.0,945.27,707.79
2016,6,6,14,30,840.0,122.0,2.7,20.0,820.0,927.65,697.09
2016,6,6,14,45,830.0,120.5,2.75,20.0,785.5,904.82,683.31
2016,6,6,15,0,820.0,119.0,2.8,20.0,751.0,885.25,671.76
2016,6,6,15,15,808.0,116.5,2.8,19.5,711.5,855.31,653.89
2016,6,6,15,30,796.0,114.0,2.8,19.0,672.0,823.56,634.65
2016,6,6,15,45,780.0,111.5,2.85,19.0,628.5,786.83,610.79
2016,6,6,16,0,764.0,109.0,2.9,19.0,585.0,748.88,585.78
2016,6,6,16,15,743.5,105.5,2.9,18.5,538.0,705.32,557.14
2016,6,6,16,30,723.0,102.0,2.9,18.0,491.0,663.75,529.45
2016,6,6,16,45,697.5,97.0,2.95,18.0,442.5,614.38,494.17
2016,6,6,17,0,672.0,92.0,3.0,18.0,394.0,565.43,457.38
2016,6,6,17,15,635.5,86.5,3.05,17.5,344.5,509.72,415.03
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,455.87,372.74
2016,6,6,17,45,551.5,74.0,3.2,16.5,247.0,396.51,324.63
2016,6,6,18,0,504.0,67.0,3.3,16.0,199.0,340.53,277.6
2016,6,6,18,15,433.0,58.0,3.35,15.5,154.5,275.44,221.76
2016,6,6,18,30,362.0,49.0,3.4,15.0,110.0,216.49,169.93
2016,6,6,18,45,262.0,37.0,3.45,15.0,73.0,149.29,110.83
2016,6,6,19,0,162.0,25.0,3.5,15.0,36.0,90.88,48.76
2016,6,6,19,15,81.0,12.5,3.6,14.5,18.0,33.31,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,9.83,0.0
2016,6,7,5,15,150.5,24.0,3.05,14.0,39.5,18.64,5.87
2016,6,7,5,30,261.0,38.0,3.0,14.0,68.0,29.05,19.14
2016,6,7,5,45,351.0,48.0,2.95,14.5,109.5,35.82,25.83
2016,6,7,6,0,441.0,58.0,2.9,15.0,151.0,41.62,31.31
2016,6,7,6,15,501.0,65.5,2.85,15.0,198.0,52.65,34.03
2016,6,7,6,30,561.0,73.0,2.8,15.0,245.0,87.23,49.46
2016,6,7,6,45,280.5,99.0,2.8,15.5,185.0,107.59,73.22
2016,6,7,7,0,0.0,125.0,2.8,16.0,125.0,117.14,92.77
2016,6,7,7,15,4.0,144.0,2.75,16.0,146.0,135.76,107.68
2016,6,7,7,30,8.0,163.0,2.7,16.0,167.0,154.86,122.81
2016,6,7,7,45,25.0,196.5,2.7,16.5,211.0,191.09,151.09
2016,6,7,8,0,42.0,230.0,2.7,17.0,255.0,223.99,176.43
2016,6,7,8,15,35.5,241.0,2.7,17.5,263.0,234.8,184.39
2016,6,7,8,30,29.0,252.0,2.7,18.0,271.0,244.9,191.65
2016,6,7,8,45,44.5,285.5,2.7,18.5,317.0,284.81,222.01
2016,6,7,9,0,60.0,319.0,2.7,19.0,363.0,326.38,253.17
2016,6,7,9,15,114.5,351.0,2.8,19.0,440.5,387.01,299.6
2016,6,7,9,30,169.0,383.0,2.9,19.0,518.0,456.58,352.23
2016,6,7,9,45,520.5,249.5,3.0,19.5,690.5,573.76,445.62
2016,6,7,10,0,872.0,116.0,3.1,20.0,863.0,722.89,559.12
2016,6,7,10,15,878.5,117.0,3.15,20.0,890.0,761.32,584.95
2016,6,7,10,30,885.0,118.0,3.2,20.0,917.0,798.32,610.36
2016,6,7,10,45,887.0,121.0,3.3,20.0,936.5,831.96,633.56
2016,6,7,11,0,889.0,124.0,3.4,20.0,956.0,863.59,655.34
2016,6,7,11,15,892.5,124.5,3.4,20.0,969.0,892.06,674.31
2016,6,7,11,30,896.0,125.0,3.4,20.0,982.0,918.36,691.78
2016,6,7,11,45,897.5,125.0,3.4,20.5,988.5,940.09,704.78
2016,6,7,12,0,899.0,125.0,3.4,21.0,995.0,959.36,716.13
2016,6,7,12,15,899.5,125.0,3.4,21.0,993.5,975.15,726.56
2016,6,7,12,30,900.0,125.0,3.4,21.0,992.0,988.29,735.32
2016,6,7,12,45,899.5,123.5,3.4,21.0,984.0,996.25,740.74
2016,6,7,13,0,899.0,122.0,3.4,21.0,976.0,1001.37,744.41
2016,6,7,13,15,896.0,121.5,3.4,20.5,960.0,1002.18,746.79
2016,6,7,13,30,893.0,121.0,3.4,20.0,944.0,1000.12,747.39
2016,6,7,13,45,884.0,122.5,3.4,20.0,920.0,991.41,742.26
2016,6,7,14,0,875.0,124.0,3.4,20.0,896.0,979.98,735.45
2016,6,7,14,15,868.0,122.5,3.35,19.5,867.0,964.72,727.19
2016,6,7,14,30,861.0,121.0,3.3,19.0,838.0,946.86,717.24
2016,6,7,14,45,847.0,121.5,3.3,19.0,801.5,922.15,701.61
2016,6,7,15,0,833.0,122.0,3.3,19.0,765.0,900.88,688.42
2016,6,7,15,15,820.5,119.5,3.3,19.0,725.0,870.27,668.68
2016,6,7,15,30,808.0,117.0,3.3,19.0,685.0,837.83,647.61
2016,6,7,15,45,789.5,115.0,3.3,19.0,640.0,799.26,622.02
2016,6,7,16,0,771.0,113.0,3.3,19.0,595.0,759.59,595.41
2016,6,7,16,15,750.0,109.5,3.3,18.5,547.5,715.44,566.26
2016,6,7,16,30,729.0,106.0,3.3,18.0,500.0,673.49,538.22
2016,6,7,16,45,699.0,102.0,3.35,17.5,450.0,621.9,501.93
2016,6,7,17,0,669.0,98.0,3.4,17.0,400.0,571.06,464.29
2016,6,7,17,15,631.5,92.5,3.45,16.5,350.0,514.81,421.25
2016,6,7,17,30,594.0,87.0,3.5,16.0,300.0,460.48,378.32
2016,6,7,17,45,541.0,80.0,3.55,16.0,250.5,398.27,326.97
2016,6,7,18,0,488.0,73.0,3.6,16.0,201.0,339.86,277.31
2016,6,7,18,15,415.0,63.5,3.55,15.5,156.0,273.85,220.71
2016,6,7,18,30,342.0,54.0,3.5,15.0,111.0,213.28,167.66
2016,6,7,18,45,239.5,40.5,3.5,15.0,74.0,146.19,108.92
2016,6,7,19,0,137.0,27.0,3.5,15.0,37.0,86.45,47.88
2016,6,7,19,15,68.5,13.5,3.5,14.5,18.5,31.13,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.95,0.0
2016,6,8,5,15,0.0,11.0,4.0,13.0,11.0,10.61,0.97
2016,6,8,5,30,0.0,19.0,4.0,13.0,19.0,18.33,10.06
2016,6,8,5,45,0.0,30.0,4.05,13.5,30.0,28.96,19.9
2016,6,8,6,0,0.0,41.0,4.1,14.0,41.0,39.6,29.64
2016,6,8,6,15,0.0,54.0,4.1,14.0,54.0,52.18,38.93
2016,6,8,6,30,0.0,67.0,4.1,14.0,67.0,64.44,49.43
2016,6,8,6,45,0.0,80.0,4.15,14.5,80.0,76.67,59.62
2016,6,8,7,0,0.0,93.0,4.2,15.0,93.0,88.94,69.66
2016,6,8,7,15,0.0,105.0,4.25,15.0,105.0,100.33,78.96
2016,6,8,7,30,0.0,117.0,4.3,15.0,117.0,111.74,88.18
2016,6,8,7,45,2.5,148.0,4.35,15.5,150.0,141.2,111.9
2016,6,8,8,0,5.0,179.0,4.4,16.0,183.0,170.92,135.48
2016,6,8,8,15,35.0,231.0,4.45,16.0,254.5,226.04,179.24
2016,6,8,8,30,65.0,283.0,4.5,16.0,326.0,287.62,227.78
2016,6,8,8,45,113.5,313.0,4.6,16.0,394.5,338.27,267.54
2016,6,8,9,0,162.0,343.0,4.7,16.0,463.0,397.89,314.23
2016,6,8,9,15,154.5,362.5,4.75,16.0,481.5,420.26,331.24
2016,6,8,9,30,147.0,382.0,4.8,16.0,500.0,441.96,347.62
2016,6,8,9,45,111.5,389.0,4.85,16.5,481.0,433.32,339.47
2016,6,8,10,0,76.0,396.0,4.9,17.0,462.0,424.64,331.16
2016,6,8,10,15,268.5,376.5,4.95,17.0,617.5,549.1,430.43
2016,6,8,10,30,461.0,357.0,5.0,17.0,773.0,690.78,539.86
2016,6,8,10,45,483.0,364.0,5.05,17.5,808.0,733.18,569.76
2016,6,8,11,0,505.0,371.0,5.1,18.0,843.0,775.97,600.02
2016,6,8,11,15,513.5,375.0,5.1,18.0,861.0,804.46,620.45
2016,6,8,11,30,522.0,379.0,5.1,18.0,879.0,832.19,640.27
2016,6,8,11,45,700.0,260.0,5.2,18.0,934.5,894.51,691.65
2016,6,8,12,0,878.0,141.0,5.3,18.0,990.0,955.25,734.84
2016,6,8,12,15,672.0,271.5,5.3,18.0,921.0,909.91,701.99
2016,6,8,12,30,466.0,402.0,5.3,18.0,852.0,853.17,654.43
2016,6,8,12,45,465.0,396.0,5.35,18.0,841.5,854.91,656.6
2016,6,8,13,0,464.0,390.0,5.4,18.0,831.0,854.91,657.27
2016,6,8,13,15,496.0,371.0,5.35,18.0,835.0,872.33,671.0
2016,6,8,13,30,528.0,352.0,5.3,18.0,839.0,887.76,683.23
2016,6,8,13,45,677.5,252.5,5.3,18.0,861.0,934.22,722.3
2016,6,8,14,0,827.0,153.0,5.3,18.0,883.0,969.76,747.94
2016,6,8,14,15,819.0,151.0,5.2,17.5,854.0,953.85,738.18
2016,6,8,14,30,811.0,149.0,5.1,17.0,825.0,935.44,727.01
2016,6,8,14,45,807.0,143.5,5.1,17.0,791.5,914.65,713.47
2016,6,8,15,0,803.0,138.0,5.1,17.0,758.0,891.43,698.21
2016,6,8,15,15,789.5,135.0,5.05,16.5,718.0,860.13,678.12
2016,6,8,15,30,776.0,132.0,5.0,16.0,678.0,827.11,656.65
2016,6,8,15,45,542.5,195.5,4.95,16.0,565.0,680.05,546.22
2016,6,8,16,0,309.0,259.0,4.9,16.0,452.0,537.34,432.35
2016,6,8,16,15,415.5,209.0,4.9,16.0,447.0,565.27,458.47
2016,6,8,16,30,522.0,159.0,4.9,16.0,442.0,575.71,470.25
2016,6,8,16,45,508.5,145.5,4.9,16.0,399.0,532.95,437.38
2016,6,8,17,0,495.0,132.0,4.9,16.0,356.0,490.02,403.94
2016,6,8,17,15,457.5,120.5,4.9,15.5,308.0,434.38,359.92
2016,6,8,17,30,420.0,109.0,4.9,15.0,260.0,381.0,316.61
2016,6,8,17,45,375.0,99.0,4.9,15.0,218.5,327.86,271.75
2016,6,8,18,0,330.0,89.0,4.9,15.0,177.0,278.24,228.87
2016,6,8,18,15,283.5,73.5,4.8,14.5,137.5,225.21,182.76
2016,6,8,18,30,237.0,58.0,4.7,14.0,98.0,176.23,139.36
2016,6,8,18,45,168.5,42.5,4.6,14.0,66.0,123.71,92.65
2016,6,8,19,0,100.0,27.0,4.5,14.0,34.0,69.58,38.89
2016,6,8,19,15,50.0,13.5,4.45,14.0,17.0,26.37,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,2.0,4.5,13.5,2.0,0.0,0.0
2016,6,9,5,0,0.0,4.0,4.6,14.0,4.0,3.93,0.0
2016,6,9,5,15,0.0,14.5,4.7,14.0,14.5,13.99,3.1
2016,6,9,5,30,0.0,25.0,4.8,14.0,25.0,24.13,14.95
2016,6,9,5,45,0.0,40.5,4.95,14.0,40.5,38.89,28.56
2016,6,9,6,0,0.0,56.0,5.1,14.0,56.0,53.14,41.63
2016,6,9,6,15,0.0,73.5,5.05,14.0,73.5,69.03,53.22
2016,6,9,6,30,0.0,91.0,5.0,14.0,91.0,85.25,67.05
2016,6,9,6,45,0.0,109.5,4.95,14.5,109.5,102.43,81.33
2016,6,9,7,0,0.0,128.0,4.9,15.0,128.0,119.73,95.43
2016,6,9,7,15,0.0,117.0,4.85,15.0,117.0,111.13,87.97
2016,6,9,7,30,0.0,106.0,4.8,15.0,106.0,101.68,79.83
2016,6,9,7,45,2.5,141.5,4.75,15.5,143.5,135.32,107.12
2016,6,9,8,0,5.0,177.0,4.7,16.0,181.0,169.12,134.08
2016,6,9,8,15,8.5,196.5,4.7,16.0,202.5,189.2,149.89
2016,6,9,8,30,12.0,216.0,4.7,16.0,224.0,209.69,165.95
2016,6,9,8,45,18.5,245.0,4.7,16.5,258.0,240.67,189.94
2016,6,9,9,0,25.0,274.0,4.7,17.0,292.0,272.37,214.22
2016,6,9,9,15,19.5,266.5,4.7,17.0,281.5,264.34,207.44
2016,6,9,9,30,14.0,259.0,4.7,17.0,271.0,255.55,200.13
2016,6,9,9,45,26.0,306.5,4.7,17.5,329.0,305.41,238.56
2016,6,9,10,0,38.0,354.0,4.7,18.0,387.0,359.73,279.71
2016,6,9,10,15,45.5,377.0,4.7,18.0,417.5,389.56,302.19
2016,6,9,10,30,53.0,400.0,4.7,18.0,448.0,420.11,325.15
2016,6,9,10,45,46.5,399.0,4.7,18.0,442.0,417.65,322.77
2016,6,9,11,0,40.0,398.0,4.7,18.0,436.0,414.6,320.08
2016,6,9,11,15,68.0,433.0,4.7,18.0,498.0,475.1,366.2
2016,6,9,11,30,96.0,468.0,4.7,18.0,560.0,537.41,412.93
2016,6,9,11,45,100.5,466.5,4.75,18.0,563.5,544.67,418.31
2016,6,9,12,0,105.0,465.0,4.8,18.0,567.0,551.79,423.85
2016,6,9,12,15,504.0,295.5,4.9,18.0,782.5,774.97,601.86
2016,6,9,12,30,903.0,126.0,5.0,18.0,998.0,992.38,759.52
2016,6,9,12,45,673.5,259.0,5.1,18.0,906.5,920.79,708.9
2016,6,9,13,0,444.0,392.0,5.2,18.0,815.0,837.47,642.91
2016,6,9,13,15,675.0,253.0,5.25,18.0,883.0,928.98,717.34
2016,6,9,13,30,906.0,114.0,5.3,18.0,951.0,1006.17,771.96
2016,6,9,13,45,600.5,263.5,5.4,18.0,812.5,870.6,675.45
2016,6,9,14,0,295.0,413.0,5.5,18.0,674.0,720.2,557.35
2016,6,9,14,15,281.5,401.0,5.55,18.0,643.5,694.83,540.0
2016,6,9,14,30,268.0,389.0,5.6,18.0,613.0,668.63,521.4
2016,6,9,14,45,567.0,247.0,5.65,18.0,694.0,804.93,633.49
2016,6,9,15,0,866.0,105.0,5.7,18.0,775.0,908.08,711.63
2016,6,9,15,15,854.5,103.0,5.75,17.5,734.5,878.16,692.42
2016,6,9,15,30,843.0,101.0,5.8,17.0,694.0,846.31,672.3
2016,6,9,15,45,826.5,99.0,5.85,17.0,649.5,813.55,650.02
2016,6,9,16,0,810.0,97.0,5.9,17.0,605.0,774.45,622.78
2016,6,9,16,15,790.5,94.0,5.9,16.5,557.5,730.81,592.75
2016,6,9,16,30,771.0,91.0,5.9,16.0,510.0,686.54,561.73
2016,6,9,16,45,743.5,88.0,5.95,16.0,460.0,636.22,524.52
2016,6,9,17,0,716.0,85.0,6.0,16.0,410.0,586.34,485.87
2016,6,9,17,15,682.0,80.5,5.95,15.5,359.5,533.81,444.19
2016,6,9,17,30,648.0,76.0,5.9,15.0,309.0,480.65,400.86
2016,6,9,17,45,598.5,70.0,5.9,15.0,259.5,419.18,348.81
2016,6,9,18,0,549.0,64.0,5.9,15.0,210.0,361.23,298.33
2016,6,9,18,15,480.0,56.5,5.85,14.5,164.5,296.54,241.62
2016,6,9,18,30,411.0,49.0,5.8,14.0,119.0,237.71,188.79
2016,6,9,18,45,307.5,38.0,5.75,14.0,80.5,168.99,127.43
2016,6,9,19,0,204.0,27.0,5.7,14.0,42.0,108.03,63.84
2016,6,9,19,15,102.0,13.5,5.6,14.0,21.0,40.12,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,4.5,13.0,13.0,10.81,0.0
2016,6,10,5,15,212.5,22.5,4.7,13.5,43.0,17.4,5.28
2016,6,10,5,30,341.0,34.0,4.9,14.0,73.0,25.73,16.31
2016,6,10,5,45,422.0,42.5,5.1,14.5,115.5,30.75,21.37
2016,6,10,6,0,503.0,51.0,5.3,15.0,158.0,35.45,25.83
2016,6,10,6,15,559.0,57.5,5.4,15.0,205.0,47.07,28.44
2016,6,10,6,30,615.0,64.0,5.5,15.0,252.0,83.29,44.25
2016,6,10,6,45,652.0,69.0,5.6,15.5,301.5,121.97,69.47
2016,6,10,7,0,689.0,74.0,5.7,16.0,351.0,167.62,105.23
2016,6,10,7,15,718.0,78.0,5.7,16.0,400.5,211.36,142.82
2016,6,10,7,30,747.0,82.0,5.7,16.0,450.0,258.04,184.4
2016,6,10,7,45,767.5,86.0,5.75,16.5,498.5,304.93,226.55
2016,6,10,8,0,788.0,90.0,5.8,17.0,547.0,353.62,269.82
2016,6,10,8,15,805.5,92.5,5.8,17.0,593.0,401.37,312.27
2016,6,10,8,30,823.0,95.0,5.8,17.0,639.0,454.07,357.76
2016,6,10,8,45,834.0,98.5,5.8,17.5,681.0,501.31,397.36
2016,6,10,9,0,845.0,102.0,5.8,18.0,723.0,548.62,435.98
2016,6,10,9,15,856.0,104.0,5.8,18.0,761.5,594.46,473.39
2016,6,10,9,30,867.0,106.0,5.8,18.0,800.0,639.96,509.76
2016,6,10,9,45,878.0,106.0,5.85,18.5,834.0,683.11,542.82
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,725.49,573.48
2016,6,10,10,15,896.0,107.5,5.95,19.0,895.5,765.34,602.29
2016,6,10,10,30,903.0,109.0,6.0,19.0,923.0,803.77,629.91
2016,6,10,10,45,907.5,110.0,6.05,19.0,944.0,838.13,654.43
2016,6,10,11,0,912.0,111.0,6.1,19.0,965.0,870.57,677.52
2016,6,10,11,15,916.0,111.5,6.1,19.0,979.0,900.07,698.2
2016,6,10,11,30,920.0,112.0,6.1,19.0,993.0,927.35,717.27
2016,6,10,11,45,922.0,112.0,6.2,19.0,1000.0,950.03,733.61
2016,6,10,12,0,924.0,112.0,6.3,19.0,1007.0,970.19,748.26
2016,6,10,12,15,924.5,112.0,6.3,19.0,1006.5,986.34,759.6
2016,6,10,12,30,925.0,112.0,6.3,19.0,1006.0,999.77,769.11
2016,6,10,12,45,908.0,122.5,6.35,19.0,993.0,1003.9,772.46
2016,6,10,13,0,891.0,133.0,6.4,19.0,980.0,1005.08,773.91
2016,6,10,13,15,888.0,132.0,6.4,19.0,964.5,1005.58,774.71
2016,6,10,13,30,885.0,131.0,6.4,19.0,949.0,1003.22,773.62
2016,6,10,13,45,881.5,129.5,6.45,19.0,926.5,997.02,770.23
2016,6,10,14,0,878.0,128.0,6.5,19.0,904.0,988.0,764.95
2016,6,10,14,15,871.0,126.5,6.55,19.0,875.0,972.86,755.41
2016,6,10,14,30,864.0,125.0,6.6,19.0,846.0,955.12,744.09
2016,6,10,14,45,856.0,122.5,6.65,19.0,811.0,932.88,729.58
2016,6,10,15,0,848.0,120.0,6.7,19.0,776.0,908.3,713.37
2016,6,10,15,15,835.5,117.5,6.75,18.5,736.0,882.93,697.91
2016,6,10,15,30,823.0,115.0,6.8,18.0,696.0,850.22,676.89
2016,6,10,15,45,808.5,111.5,6.85,18.0,651.5,813.02,651.03
2016,6,10,16,0,794.0,108.0,6.9,18.0,607.0,774.44,623.9
2016,6,10,16,15,774.0,105.0,6.9,17.5,559.5,730.96,593.74
2016,6,10,16,30,754.0,102.0,6.9,17.0,512.0,686.88,562.64
2016,6,10,16,45,726.5,98.0,6.95,17.0,462.0,638.6,526.71
2016,6,10,17,0,699.0,94.0,7.0,17.0,412.0,588.4,487.13
2016,6,10,17,15,663.0,88.5,6.9,16.5,361.5,531.88,442.17
2016,6,10,17,30,627.0,83.0,6.8,16.0,311.0,477.12,397.45
2016,6,10,17,45,574.5,77.0,6.7,15.5,261.0,414.84,345.24
2016,6,10,18,0,522.0,71.0,6.6,15.0,211.0,356.28,294.73
2016,6,10,18,15,449.5,62.5,6.35,14.5,164.5,289.9,236.54
2016,6,10,18,30,377.0,54.0,6.1,14.0,118.0,229.61,182.64
2016,6,10,18,45,269.0,41.5,5.9,14.0,80.0,158.64,119.87
2016,6,10,19,0,161.0,29.0,5.7,14.0,42.0,97.91,58.9
2016,6,10,19,15,80.5,14.5,5.5,13.5,21.0,35.54,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,33.0,10.0,2.9,12.0,11.0,9.83,0.0
2016,6,11,5,15,143.0,25.0,2.95,12.5,40.5,19.46,6.64
2016,6,11,5,30,253.0,40.0,3.0,13.0,70.0,30.67,20.63
2016,6,11,5,45,349.0,50.5,3.05,13.5,112.5,37.74,27.63
2016,6,11,6,0,445.0,61.0,3.1,14.0,155.0,44.35,33.87
2016,6,11,6,15,505.5,69.0,3.05,14.5,202.5,56.15,36.78
2016,6,11,6,30,566.0,77.0,3.0,15.0,250.0,91.3,52.64
2016,6,11,6,45,614.5,81.5,3.0,15.5,301.0,128.36,76.28
2016,6,11,7,0,663.0,86.0,3.0,16.0,352.0,170.48,108.35
2016,6,11,7,15,694.0,91.0,3.0,16.5,402.5,214.4,145.26
2016,6,11,7,30,725.0,96.0,3.0,17.0,453.0,261.45,185.97
2016,6,11,7,45,749.5,99.0,3.0,18.0,502.0,310.94,228.65
2016,6,11,8,0,774.0,102.0,3.0,19.0,551.0,359.26,269.84
2016,6,11,8,15,792.0,105.0,2.9,19.5,597.5,407.0,310.22
2016,6,11,8,30,810.0,108.0,2.8,20.0,644.0,455.92,350.4
2016,6,11,8,45,824.0,110.5,2.75,20.5,686.5,503.42,388.45
2016,6,11,9,0,838.0,113.0,2.7,21.0,729.0,551.31,425.64
2016,6,11,9,15,849.0,115.0,2.6,21.5,767.5,600.09,462.07
2016,6,11,9,30,860.0,117.0,2.5,22.0,806.0,645.36,494.88
2016,6,11,9,45,865.0,120.5,2.45,22.5,837.5,687.47,524.61
2016,6,11,10,0,870.0,124.0,2.4,23.0,869.0,728.41,552.28
2016,6,11,10,15,876.0,125.5,2.4,23.0,895.5,766.92,577.96
