Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,10,30,882.0,127.0,2.4,23.0,922.0,803.99,602.44
2016,6,11,10,45,885.0,128.5,2.4,23.5,942.0,837.04,622.79
2016,6,11,11,0,888.0,130.0,2.4,24.0,962.0,868.14,641.66
2016,6,11,11,15,891.0,130.5,2.45,24.0,975.0,896.26,660.09
2016,6,11,11,30,894.0,131.0,2.5,24.0,988.0,922.19,677.09
2016,6,11,11,45,894.0,132.0,2.6,24.5,993.5,943.59,690.22
2016,6,11,12,0,894.0,133.0,2.7,25.0,999.0,962.52,701.78
2016,6,11,12,15,894.0,133.0,2.9,25.0,997.5,977.94,713.34
2016,6,11,12,30,894.0,133.0,3.1,25.0,996.0,990.73,723.25
2016,6,11,12,45,901.0,126.5,3.35,25.0,990.0,1001.17,732.1
2016,6,11,13,0,908.0,120.0,3.6,25.0,984.0,1008.78,739.12
2016,6,11,13,15,905.0,119.5,3.75,25.0,968.5,1009.75,741.17
2016,6,11,13,30,902.0,119.0,3.9,25.0,953.0,1007.81,741.43
2016,6,11,13,45,894.5,119.5,4.1,25.0,929.5,999.63,737.95
2016,6,11,14,0,887.0,120.0,4.3,25.0,906.0,988.68,732.66
2016,6,11,14,15,880.5,119.0,4.35,24.5,876.5,974.43,725.79
2016,6,11,14,30,874.0,118.0,4.4,24.0,847.0,957.54,717.17
2016,6,11,14,45,861.5,117.5,4.45,24.0,811.0,933.07,702.01
2016,6,11,15,0,849.0,117.0,4.5,24.0,775.0,906.42,685.39
2016,6,11,15,15,837.0,115.0,4.5,23.5,735.0,881.96,671.36
2016,6,11,15,30,825.0,113.0,4.5,23.0,695.0,850.22,652.09
2016,6,11,15,45,805.0,112.0,4.55,23.0,650.0,811.16,626.48
2016,6,11,16,0,785.0,111.0,4.6,23.0,605.0,771.03,599.84
2016,6,11,16,15,764.5,107.5,4.55,22.5,557.5,726.91,570.56
2016,6,11,16,30,744.0,104.0,4.5,22.0,510.0,682.24,540.39
2016,6,11,16,45,714.0,100.5,4.5,21.5,459.5,633.24,506.38
2016,6,11,17,0,684.0,97.0,4.5,21.0,409.0,582.42,468.86
2016,6,11,17,15,648.5,91.5,4.45,20.5,359.0,526.81,426.43
2016,6,11,17,30,613.0,86.0,4.4,20.0,309.0,472.92,384.1
2016,6,11,17,45,563.0,79.0,4.35,19.5,259.5,411.41,334.37
2016,6,11,18,0,513.0,72.0,4.3,19.0,210.0,353.43,285.99
2016,6,11,18,15,443.5,63.0,4.1,18.0,164.5,288.2,230.82
2016,6,11,18,30,374.0,54.0,3.9,17.0,119.0,228.83,179.32
2016,6,11,18,45,274.5,41.0,3.75,16.5,80.5,160.17,119.73
2016,6,11,19,0,175.0,28.0,3.6,16.0,42.0,101.28,61.36
2016,6,11,19,15,87.5,14.0,3.45,15.5,21.0,37.0,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,9.5,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,19.0,10.0,3.5,13.0,11.0,9.83,0.0
2016,6,12,5,15,115.5,26.5,3.55,13.5,39.5,20.71,7.36
2016,6,12,5,30,212.0,43.0,3.6,14.0,68.0,33.15,22.64
2016,6,12,5,45,307.0,55.0,3.7,14.5,110.0,41.34,30.66
2016,6,12,6,0,402.0,67.0,3.8,15.0,152.0,49.14,37.94
2016,6,12,6,15,464.5,76.0,3.8,15.0,199.5,61.86,41.98
2016,6,12,6,30,527.0,85.0,3.8,15.0,247.0,95.95,57.9
2016,6,12,6,45,580.5,89.5,3.8,15.5,298.0,131.52,80.41
2016,6,12,7,0,634.0,94.0,3.8,16.0,349.0,172.7,111.51
2016,6,12,7,15,667.0,99.5,3.7,16.0,399.0,216.01,148.03
2016,6,12,7,30,700.0,105.0,3.6,16.0,449.0,262.68,188.67
2016,6,12,7,45,730.0,107.0,3.55,16.5,499.5,308.63,228.9
2016,6,12,8,0,760.0,109.0,3.5,17.0,550.0,360.47,273.48
2016,6,12,8,15,778.5,112.5,3.4,17.5,596.0,408.17,314.18
2016,6,12,8,30,797.0,116.0,3.3,18.0,642.0,457.13,354.81
2016,6,12,8,45,814.0,117.5,3.25,18.5,685.5,504.6,393.29
2016,6,12,9,0,831.0,119.0,3.2,19.0,729.0,552.77,431.19
2016,6,12,9,15,842.0,121.0,3.2,19.0,767.5,598.38,467.11
2016,6,12,9,30,853.0,123.0,3.2,19.0,806.0,646.18,503.73
2016,6,12,9,45,869.5,120.0,3.2,19.5,841.0,689.81,535.75
2016,6,12,10,0,886.0,117.0,3.2,20.0,876.0,733.09,566.06
2016,6,12,10,15,892.0,118.0,3.25,20.0,902.5,771.71,592.72
2016,6,12,10,30,898.0,119.0,3.3,20.0,929.0,808.85,618.18
2016,6,12,10,45,902.5,119.5,3.35,20.5,949.0,842.66,639.97
2016,6,12,11,0,907.0,120.0,3.4,21.0,969.0,874.58,660.3
2016,6,12,11,15,909.5,120.5,3.5,21.0,982.0,902.74,679.53
2016,6,12,11,30,912.0,121.0,3.6,21.0,995.0,928.64,697.25
2016,6,12,11,45,911.5,122.0,3.7,21.0,1000.5,949.94,711.9
2016,6,12,12,0,911.0,123.0,3.8,21.0,1006.0,968.68,724.91
2016,6,12,12,15,910.5,123.0,3.85,21.0,1004.0,983.84,735.29
2016,6,12,12,30,910.0,123.0,3.9,21.0,1002.0,996.3,743.97
2016,6,12,12,45,904.0,125.0,3.95,21.0,992.0,1002.64,748.67
2016,6,12,13,0,898.0,127.0,4.0,21.0,982.0,1006.13,751.6
2016,6,12,13,15,894.5,126.0,3.95,21.0,965.5,1006.18,751.73
2016,6,12,13,30,891.0,125.0,3.9,21.0,949.0,1003.35,750.06
2016,6,12,13,45,885.0,124.5,3.9,21.0,926.0,995.74,745.63
2016,6,12,14,0,879.0,124.0,3.9,21.0,903.0,985.34,739.47
2016,6,12,14,15,872.0,122.5,3.85,20.5,873.5,970.23,731.32
2016,6,12,14,30,865.0,121.0,3.8,20.0,844.0,952.52,721.47
2016,6,12,14,45,855.0,119.5,3.75,20.0,808.5,929.51,706.66
2016,6,12,15,0,845.0,118.0,3.7,20.0,773.0,904.24,690.34
2016,6,12,15,15,832.5,115.5,3.6,20.0,733.0,878.94,673.73
2016,6,12,15,30,820.0,113.0,3.5,20.0,693.0,846.36,652.0
2016,6,12,15,45,803.5,110.5,3.45,20.0,648.5,808.73,626.91
2016,6,12,16,0,787.0,108.0,3.4,20.0,604.0,769.84,600.73
2016,6,12,16,15,767.0,104.5,3.3,19.5,556.0,726.07,571.61
2016,6,12,16,30,747.0,101.0,3.2,19.0,508.0,681.72,541.62
2016,6,12,16,45,719.5,97.0,3.15,19.0,458.5,633.65,507.51
2016,6,12,17,0,692.0,93.0,3.1,19.0,409.0,583.73,469.89
2016,6,12,17,15,657.0,87.5,3.0,18.5,359.0,528.12,427.65
2016,6,12,17,30,622.0,82.0,2.9,18.0,309.0,474.19,385.47
2016,6,12,17,45,573.0,75.5,2.85,17.5,260.0,413.42,336.58
2016,6,12,18,0,524.0,69.0,2.8,17.0,211.0,356.11,288.91
2016,6,12,18,15,455.5,60.5,2.75,16.5,165.0,291.41,233.91
2016,6,12,18,30,387.0,52.0,2.7,16.0,119.0,232.5,182.5
2016,6,12,18,45,288.0,40.0,2.65,16.0,81.0,163.92,122.74
2016,6,12,19,0,189.0,28.0,2.6,16.0,43.0,106.06,65.24
2016,6,12,19,15,94.5,14.0,2.6,15.5,21.5,38.96,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,46.0,10.0,3.6,13.0,12.0,9.83,0.0
2016,6,13,5,15,156.5,24.5,3.55,13.0,41.0,19.05,6.31
2016,6,13,5,30,267.0,39.0,3.5,13.0,70.0,29.86,19.93
2016,6,13,5,45,361.5,48.0,3.45,13.5,112.0,35.82,25.93
2016,6,13,6,0,456.0,57.0,3.4,14.0,154.0,40.73,30.65
2016,6,13,6,15,515.0,64.5,3.35,14.0,201.0,52.28,33.53
2016,6,13,6,30,574.0,72.0,3.3,14.0,248.0,87.35,49.29
2016,6,13,6,45,619.5,77.0,3.3,14.5,298.5,124.9,73.5
2016,6,13,7,0,665.0,82.0,3.3,15.0,349.0,167.18,105.99
2016,6,13,7,15,696.0,86.5,3.45,15.0,399.0,210.73,143.11
2016,6,13,7,30,727.0,91.0,3.6,15.0,449.0,260.55,186.83
2016,6,13,7,45,753.5,93.5,3.8,15.5,498.5,306.89,227.99
2016,6,13,8,0,780.0,96.0,4.0,16.0,548.0,355.63,270.86
2016,6,13,8,15,798.0,98.5,4.15,16.0,594.5,403.17,312.82
2016,6,13,8,30,816.0,101.0,4.3,16.0,641.0,451.9,355.05
2016,6,13,8,45,830.5,103.5,4.45,16.5,684.0,503.42,397.82
2016,6,13,9,0,845.0,106.0,4.6,17.0,727.0,551.58,437.05
2016,6,13,9,15,856.5,107.5,4.7,17.0,765.5,597.27,474.29
2016,6,13,9,30,868.0,109.0,4.8,17.0,804.0,642.68,510.6
2016,6,13,9,45,880.5,108.5,4.9,17.0,838.5,686.43,545.09
2016,6,13,10,0,893.0,108.0,5.0,17.0,873.0,729.55,577.5
2016,6,13,10,15,900.0,109.5,5.1,17.0,901.0,769.59,606.54
2016,6,13,10,30,907.0,111.0,5.2,17.0,929.0,808.2,634.42
2016,6,13,10,45,911.0,112.5,5.35,17.5,949.5,842.81,658.29
2016,6,13,11,0,915.0,114.0,5.5,18.0,970.0,875.48,680.66
2016,6,13,11,15,918.0,114.5,5.65,17.5,984.0,904.27,702.9
2016,6,13,11,30,921.0,115.0,5.8,17.0,998.0,930.82,723.67
2016,6,13,11,45,921.5,116.0,5.95,17.0,1004.0,953.2,740.17
2016,6,13,12,0,922.0,117.0,6.1,17.0,1010.0,973.05,754.97
2016,6,13,12,15,921.5,117.0,6.15,17.0,1008.5,988.36,766.05
2016,6,13,12,30,921.0,117.0,6.2,17.0,1007.0,1000.94,775.32
2016,6,13,12,45,919.0,117.0,6.3,17.0,998.5,1009.26,781.98
2016,6,13,13,0,917.0,117.0,6.4,17.0,990.0,1014.71,786.74
2016,6,13,13,15,913.5,116.5,6.4,17.0,973.5,1015.26,787.57
2016,6,13,13,30,910.0,116.0,6.4,17.0,957.0,1012.89,786.46
2016,6,13,13,45,904.0,115.0,6.45,17.0,934.0,1004.66,781.6
2016,6,13,14,0,898.0,114.0,6.5,17.0,911.0,993.57,774.82
2016,6,13,14,15,891.0,113.0,6.55,17.0,881.0,978.76,765.46
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,961.29,754.26
2016,6,13,14,45,870.0,113.0,6.7,17.0,814.5,936.9,738.31
2016,6,13,15,0,856.0,114.0,6.8,17.0,778.0,910.37,720.77
2016,6,13,15,15,844.0,111.5,6.8,16.5,738.0,879.9,701.16
2016,6,13,15,30,832.0,109.0,6.8,16.0,698.0,852.77,683.93
2016,6,13,15,45,818.0,106.0,6.8,16.0,654.0,816.38,658.28
2016,6,13,16,0,804.0,103.0,6.8,16.0,610.0,778.56,631.39
2016,6,13,16,15,784.5,99.5,6.8,15.5,562.5,734.65,600.72
2016,6,13,16,30,765.0,96.0,6.8,15.0,515.0,690.11,569.07
2016,6,13,16,45,749.0,89.5,6.8,15.0,466.5,644.26,534.81
2016,6,13,17,0,733.0,83.0,6.8,15.0,418.0,597.98,498.86
2016,6,13,17,15,699.0,78.5,6.8,15.0,367.5,544.6,455.41
2016,6,13,17,30,665.0,74.0,6.8,15.0,317.0,490.71,410.56
2016,6,13,17,45,617.5,68.5,6.85,15.0,267.5,430.1,359.05
2016,6,13,18,0,570.0,63.0,6.9,15.0,218.0,372.8,308.95
2016,6,13,18,15,502.5,56.0,6.8,14.5,171.5,308.22,252.09
2016,6,13,18,30,435.0,49.0,6.7,14.0,125.0,249.32,198.96
2016,6,13,18,45,322.5,39.0,6.65,14.0,85.5,176.86,134.49
2016,6,13,19,0,210.0,29.0,6.6,14.0,46.0,114.48,72.33
2016,6,13,19,15,105.0,14.5,6.6,13.5,23.0,42.36,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,5.45,12.5,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,5.5,13.0,12.0,10.81,0.0
2016,6,14,5,15,153.5,25.0,5.5,13.0,41.0,19.47,6.49
2016,6,14,5,30,268.0,39.0,5.5,13.0,70.0,29.87,19.9
2016,6,14,5,45,371.5,47.5,5.5,13.5,113.0,35.37,25.51
2016,6,14,6,0,475.0,56.0,5.5,14.0,156.0,39.86,29.85
2016,6,14,6,15,533.5,62.5,5.5,14.0,203.5,50.72,32.08
2016,6,14,6,30,592.0,69.0,5.5,14.0,251.0,85.77,47.4
2016,6,14,6,45,641.5,72.5,5.5,14.5,302.0,123.35,71.38
2016,6,14,7,0,691.0,76.0,5.5,15.0,353.0,166.04,104.19
2016,6,14,7,15,720.5,80.0,5.55,15.0,403.0,213.08,144.59
2016,6,14,7,30,750.0,84.0,5.6,15.0,453.0,259.92,186.41
2016,6,14,7,45,774.0,86.5,5.7,15.5,502.0,306.62,228.48
2016,6,14,8,0,798.0,89.0,5.8,16.0,551.0,355.46,272.04
2016,6,14,8,15,814.5,91.5,5.8,16.0,597.0,403.24,314.73
2016,6,14,8,30,831.0,94.0,5.8,16.0,643.0,455.87,360.39
2016,6,14,8,45,844.0,96.5,5.8,16.5,685.5,503.54,400.54
2016,6,14,9,0,857.0,99.0,5.8,17.0,728.0,551.46,439.83
2016,6,14,9,15,867.0,100.5,5.8,17.0,766.0,596.77,477.02
2016,6,14,9,30,877.0,102.0,5.8,17.0,804.0,641.65,513.1
2016,6,14,9,45,884.0,104.0,5.8,17.5,836.5,684.36,545.75
2016,6,14,10,0,891.0,106.0,5.8,18.0,869.0,726.03,575.76
2016,6,14,10,15,897.0,107.0,5.85,18.0,896.0,764.79,603.84
2016,6,14,10,30,903.0,108.0,5.9,18.0,923.0,802.07,630.7
2016,6,14,10,45,907.0,109.0,5.95,18.0,943.0,836.09,655.05
2016,6,14,11,0,911.0,110.0,6.0,18.0,963.0,868.17,677.95
2016,6,14,11,15,913.5,110.5,6.05,18.0,976.0,896.43,698.04
2016,6,14,11,30,916.0,111.0,6.1,18.0,989.0,922.41,716.53
2016,6,14,11,45,916.5,111.5,6.2,18.0,995.0,944.21,732.32
2016,6,14,12,0,917.0,112.0,6.3,18.0,1001.0,963.47,746.39
2016,6,14,12,15,917.0,112.0,6.4,18.0,1000.0,979.17,758.02
2016,6,14,12,30,917.0,112.0,6.5,18.0,999.0,992.16,767.85
2016,6,14,12,45,916.5,111.0,6.65,18.0,990.5,1000.88,775.04
2016,6,14,13,0,916.0,110.0,6.8,18.0,982.0,1006.74,780.32
2016,6,14,13,15,913.0,109.5,6.9,17.5,966.0,1007.75,783.51
2016,6,14,13,30,910.0,109.0,7.0,17.0,950.0,1005.84,784.76
2016,6,14,13,45,904.0,108.5,7.15,17.0,927.5,998.09,780.64
2016,6,14,14,0,898.0,108.0,7.3,17.0,905.0,987.51,774.57
2016,6,14,14,15,891.5,107.0,7.3,16.5,876.0,973.15,766.61
2016,6,14,14,30,885.0,106.0,7.3,16.0,847.0,956.13,756.76
2016,6,14,14,45,878.0,103.5,7.3,16.0,812.5,934.48,742.1
2016,6,14,15,0,871.0,101.0,7.3,16.0,778.0,910.38,725.66
2016,6,14,15,15,860.0,99.0,7.3,16.0,738.5,880.93,705.25
2016,6,14,15,30,849.0,97.0,7.3,16.0,699.0,849.53,683.32
2016,6,14,15,45,836.0,94.5,7.3,16.0,655.0,814.09,658.24
2016,6,14,16,0,823.0,92.0,7.3,16.0,611.0,782.02,635.6
2016,6,14,16,15,804.5,89.0,7.35,15.5,564.0,738.86,605.48
2016,6,14,16,30,786.0,86.0,7.4,15.0,517.0,694.96,574.31
2016,6,14,16,45,759.0,83.5,7.45,15.0,467.0,645.09,536.8
2016,6,14,17,0,732.0,81.0,7.5,15.0,417.0,595.6,498.3
2016,6,14,17,15,699.5,77.0,7.5,14.5,367.0,541.57,455.01
2016,6,14,17,30,667.0,73.0,7.5,14.0,317.0,491.25,413.48
2016,6,14,17,45,613.5,69.0,7.5,14.0,267.0,429.03,360.14
2016,6,14,18,0,560.0,65.0,7.5,14.0,217.0,370.61,308.72
2016,6,14,18,15,492.5,57.5,7.4,13.5,171.0,305.83,251.43
2016,6,14,18,30,425.0,50.0,7.3,13.0,125.0,246.73,197.94
2016,6,14,18,45,312.5,40.0,7.2,13.0,85.5,174.6,133.53
2016,6,14,19,0,200.0,30.0,7.1,13.0,46.0,113.13,72.6
2016,6,14,19,15,100.0,15.0,7.0,12.5,23.0,41.61,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,24.5,5.5,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,49.0,11.0,5.3,12.0,12.0,10.81,0.0
2016,6,15,5,15,173.0,24.0,5.4,12.5,42.0,18.65,5.92
2016,6,15,5,30,297.0,37.0,5.5,13.0,72.0,28.67,18.87
2016,6,15,5,45,392.0,45.5,5.65,13.5,114.5,33.53,23.89
2016,6,15,6,0,487.0,54.0,5.8,14.0,157.0,38.12,28.3
2016,6,15,6,15,545.0,60.5,5.8,14.0,204.5,49.03,30.64
2016,6,15,6,30,603.0,67.0,5.8,14.0,252.0,84.57,46.07
2016,6,15,6,45,648.5,71.0,5.85,14.5,302.5,122.63,70.52
2016,6,15,7,0,694.0,75.0,5.9,15.0,353.0,168.57,106.2
2016,6,15,7,15,500.5,131.5,5.95,15.0,346.0,209.66,150.27
2016,6,15,7,30,307.0,188.0,6.0,15.0,339.0,238.47,182.83
2016,6,15,7,45,556.0,137.0,6.1,15.5,445.5,281.57,213.49
2016,6,15,8,0,805.0,86.0,6.2,16.0,552.0,354.93,271.79
2016,6,15,8,15,821.5,88.5,6.25,16.0,598.0,407.05,318.04
2016,6,15,8,30,838.0,91.0,6.3,16.0,644.0,455.99,361.04
2016,6,15,8,45,853.0,92.0,6.35,16.0,687.5,503.6,402.2
2016,6,15,9,0,868.0,93.0,6.4,16.0,731.0,551.62,442.83
2016,6,15,9,15,878.0,94.5,6.4,16.0,769.0,597.38,480.77
2016,6,15,9,30,888.0,96.0,6.4,16.0,807.0,642.7,517.57
2016,6,15,9,45,893.0,99.0,6.45,16.5,839.0,685.43,550.7
2016,6,15,10,0,898.0,102.0,6.5,17.0,871.0,726.95,580.92
2016,6,15,10,15,904.0,103.0,6.5,17.0,898.0,765.97,609.36
2016,6,15,10,30,910.0,104.0,6.5,17.0,925.0,803.49,636.51
2016,6,15,10,45,914.0,105.0,6.5,17.0,945.5,837.73,661.09
2016,6,15,11,0,918.0,106.0,6.5,17.0,966.0,870.02,684.16
2016,6,15,11,15,921.0,106.5,6.5,17.0,979.5,898.9,704.68
2016,6,15,11,30,924.0,107.0,6.5,17.0,993.0,925.52,723.55
2016,6,15,11,45,926.0,107.0,6.5,17.0,999.5,948.38,739.71
2016,6,15,12,0,928.0,107.0,6.5,17.0,1006.0,968.72,754.11
2016,6,15,12,15,928.0,107.0,6.45,17.0,1005.0,984.58,765.09
2016,6,15,12,30,928.0,107.0,6.4,17.0,1004.0,997.7,774.19
2016,6,15,12,45,917.5,112.5,6.35,17.0,993.0,1003.33,778.06
2016,6,15,13,0,907.0,118.0,6.3,17.0,982.0,1006.03,779.99
2016,6,15,13,15,904.0,117.5,6.2,17.0,966.5,1007.14,780.6
2016,6,15,13,30,901.0,117.0,6.1,17.0,951.0,1005.34,779.27
2016,6,15,13,45,900.0,113.5,6.05,17.0,929.5,999.52,775.53
2016,6,15,14,0,899.0,110.0,6.0,17.0,908.0,990.76,769.84
2016,6,15,14,15,892.5,108.5,5.9,17.0,879.0,975.93,759.64
2016,6,15,14,30,886.0,107.0,5.8,17.0,850.0,958.42,747.65
2016,6,15,14,45,882.5,103.0,5.75,17.0,816.5,938.44,734.3
2016,6,15,15,0,879.0,99.0,5.7,17.0,783.0,915.86,719.13
2016,6,15,15,15,868.0,97.0,5.65,16.5,743.0,886.27,700.25
2016,6,15,15,30,857.0,95.0,5.6,16.0,703.0,854.68,679.82
2016,6,15,15,45,847.5,90.5,5.55,16.0,659.5,819.76,655.49
2016,6,15,16,0,838.0,86.0,5.5,16.0,616.0,783.08,629.72
2016,6,15,16,15,819.5,83.5,5.4,16.0,568.5,740.09,598.75
2016,6,15,16,30,801.0,81.0,5.3,16.0,521.0,700.91,570.45
2016,6,15,16,45,780.5,77.0,5.2,16.0,472.0,653.4,535.37
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,605.76,499.54
2016,6,15,17,15,728.5,69.5,4.9,15.5,372.5,551.86,456.99
2016,6,15,17,30,697.0,66.0,4.7,15.0,322.0,499.22,414.33
2016,6,15,17,45,655.0,60.5,4.55,15.0,272.5,440.06,364.54
2016,6,15,18,0,613.0,55.0,4.4,15.0,223.0,385.86,317.42
2016,6,15,18,15,549.0,49.0,4.15,14.5,176.0,322.11,261.75
2016,6,15,18,30,485.0,43.0,3.9,14.0,129.0,263.8,209.43
2016,6,15,18,45,387.0,34.0,3.7,13.5,89.5,195.35,148.49
2016,6,15,19,0,289.0,25.0,3.5,13.0,50.0,136.54,88.29
2016,6,15,19,15,144.5,12.5,3.35,13.0,25.0,51.23,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,11.8,0.0
2016,6,16,5,15,146.5,24.0,1.85,13.5,41.0,18.65,5.79
2016,6,16,5,30,293.0,36.0,1.9,14.0,70.0,27.71,18.0
2016,6,16,5,45,381.5,45.0,1.95,14.5,111.5,33.09,23.44
2016,6,16,6,0,470.0,54.0,2.0,15.0,153.0,38.13,28.23
2016,6,16,6,15,527.5,60.5,1.9,15.0,199.5,48.58,30.48
2016,6,16,6,30,585.0,67.0,1.8,15.0,246.0,83.24,45.41
2016,6,16,6,45,626.5,72.5,1.7,15.5,295.5,121.23,69.81
2016,6,16,7,0,668.0,78.0,1.6,16.0,345.0,163.56,102.15
2016,6,16,7,15,487.0,133.0,1.55,16.0,342.0,207.92,147.49
2016,6,16,7,30,306.0,188.0,1.5,16.0,339.0,238.05,179.84
2016,6,16,7,45,270.5,217.0,1.45,16.5,360.5,268.42,205.85
2016,6,16,8,0,235.0,246.0,1.4,17.0,382.0,295.59,228.35
2016,6,16,8,15,192.5,272.0,1.45,17.0,390.0,318.81,247.52
2016,6,16,8,30,150.0,298.0,1.5,17.0,398.0,333.47,259.3
2016,6,16,8,45,127.0,317.0,1.55,17.5,405.0,347.93,269.88
2016,6,16,9,0,104.0,336.0,1.6,18.0,412.0,364.49,281.59
2016,6,16,9,15,254.0,330.0,1.7,18.0,529.5,445.01,343.87
2016,6,16,9,30,404.0,324.0,1.8,18.0,647.0,543.13,418.15
2016,6,16,9,45,650.5,209.5,1.9,18.5,755.0,621.2,479.18
2016,6,16,10,0,897.0,95.0,2.0,19.0,863.0,719.44,552.53
2016,6,16,10,15,902.5,96.0,2.1,19.0,889.5,758.03,578.71
2016,6,16,10,30,908.0,97.0,2.2,19.0,916.0,795.09,604.21
2016,6,16,10,45,913.0,97.0,2.35,19.5,936.5,829.12,626.71
2016,6,16,11,0,918.0,97.0,2.5,20.0,957.0,861.25,647.81
2016,6,16,11,15,920.5,97.5,2.65,20.0,970.0,889.67,667.57
2016,6,16,11,30,923.0,98.0,2.8,20.0,983.0,915.8,685.83
2016,6,16,11,45,924.5,98.0,2.95,20.0,989.0,938.15,701.59
2016,6,16,12,0,926.0,98.0,3.1,20.0,995.0,957.96,715.73
2016,6,16,12,15,926.0,97.5,3.2,20.0,994.0,973.26,726.55
2016,6,16,12,30,926.0,97.0,3.3,20.0,993.0,985.8,735.66
2016,6,16,12,45,923.5,97.0,3.4,20.0,984.0,993.6,741.73
2016,6,16,13,0,921.0,97.0,3.5,20.0,975.0,998.5,745.99
2016,6,16,13,15,918.5,96.5,3.5,20.0,959.5,999.96,747.36
2016,6,16,13,30,916.0,96.0,3.5,20.0,944.0,998.49,746.9
2016,6,16,13,45,913.5,94.0,3.55,20.0,922.5,992.52,743.93
2016,6,16,14,0,911.0,92.0,3.6,20.0,901.0,983.62,739.11
2016,6,16,14,15,905.0,91.0,3.6,20.0,872.0,969.55,730.56
2016,6,16,14,30,899.0,90.0,3.6,20.0,843.0,952.76,720.28
2016,6,16,14,45,892.0,88.0,3.6,20.0,809.0,931.34,706.9
2016,6,16,15,0,885.0,86.0,3.6,20.0,775.0,907.45,691.85
2016,6,16,15,15,875.0,84.5,3.55,20.0,736.0,879.08,673.41
2016,6,16,15,30,865.0,83.0,3.5,20.0,697.0,848.67,653.51
2016,6,16,15,45,852.5,80.5,3.5,20.0,653.5,813.16,630.17
2016,6,16,16,0,840.0,78.0,3.5,20.0,610.0,776.08,605.53
2016,6,16,16,15,822.5,75.5,3.45,19.5,563.0,733.75,577.69
2016,6,16,16,30,805.0,73.0,3.4,19.0,516.0,690.62,548.82
2016,6,16,16,45,783.0,70.5,3.35,19.0,467.0,648.06,518.86
2016,6,16,17,0,761.0,68.0,3.3,19.0,418.0,601.08,485.02
2016,6,16,17,15,730.5,64.5,3.15,18.5,368.5,547.79,444.46
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,495.69,403.56
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,437.86,356.28
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,382.73,309.72
2016,6,16,18,15,555.0,46.5,2.7,17.5,175.0,322.22,257.8
2016,6,16,18,30,493.0,41.0,2.5,17.0,129.0,265.07,207.37
2016,6,16,18,45,396.5,32.5,2.35,16.5,89.5,197.31,147.99
2016,6,16,19,0,300.0,24.0,2.2,16.0,50.0,139.06,89.37
2016,6,16,19,15,150.0,12.0,2.1,15.5,25.0,61.27,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.5,2.25,14.5,6.5,0.0,0.0
2016,6,17,5,0,0.0,13.0,2.4,15.0,13.0,12.78,0.0
2016,6,17,5,15,181.0,21.5,2.45,15.0,42.5,16.51,4.29
2016,6,17,5,30,362.0,30.0,2.5,15.0,72.0,22.12,13.14
2016,6,17,5,45,443.0,37.5,2.6,15.5,113.5,26.46,17.53
2016,6,17,6,0,524.0,45.0,2.7,16.0,155.0,30.52,21.38
2016,6,17,6,15,577.5,50.5,2.7,16.0,201.5,40.82,23.49
2016,6,17,6,30,631.0,56.0,2.7,16.0,248.0,79.56,40.7
2016,6,17,6,45,666.5,60.5,2.7,16.5,296.5,118.07,65.32
2016,6,17,7,0,702.0,65.0,2.7,17.0,345.0,160.37,97.89
2016,6,17,7,15,729.5,68.0,2.7,17.0,394.0,203.42,134.54
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,249.26,174.95
2016,6,17,7,45,777.0,74.5,2.7,17.5,490.5,295.9,216.27
2016,6,17,8,0,797.0,78.0,2.7,18.0,538.0,348.48,261.75
2016,6,17,8,15,482.5,188.0,2.75,18.0,473.5,353.26,272.69
2016,6,17,8,30,168.0,298.0,2.8,18.0,409.0,341.36,266.07
2016,6,17,8,45,511.5,191.5,2.85,18.5,560.5,418.97,327.26
2016,6,17,9,0,855.0,85.0,2.9,19.0,712.0,536.6,419.41
2016,6,17,9,15,539.5,230.5,2.95,19.0,633.5,518.82,403.75
2016,6,17,9,30,224.0,376.0,3.0,19.0,555.0,483.98,373.09
2016,6,17,9,45,144.5,381.0,3.05,19.5,498.5,447.58,344.21
2016,6,17,10,0,65.0,386.0,3.1,20.0,442.0,407.51,311.9
2016,6,17,10,15,81.5,409.5,3.15,20.0,481.5,445.63,340.5
2016,6,17,10,30,98.0,433.0,3.2,20.0,521.0,485.05,369.53
2016,6,17,10,45,75.5,425.5,3.25,20.5,494.5,465.45,353.56
2016,6,17,11,0,53.0,418.0,3.3,21.0,468.0,444.05,336.48
2016,6,17,11,15,103.0,449.5,3.3,21.0,548.0,520.64,393.8
2016,6,17,11,30,153.0,481.0,3.3,21.0,628.0,600.36,451.95
2016,6,17,11,45,167.0,484.0,3.35,21.0,645.5,622.81,468.01
2016,6,17,12,0,181.0,487.0,3.4,21.0,663.0,645.43,484.49
2016,6,17,12,15,120.0,465.0,3.4,21.0,582.0,572.72,430.88
2016,6,17,12,30,59.0,443.0,3.4,21.0,501.0,493.54,372.13
2016,6,17,12,45,36.0,356.5,3.45,21.0,392.0,387.6,294.47
2016,6,17,13,0,13.0,270.0,3.5,21.0,283.0,276.32,210.71
2016,6,17,13,15,11.0,240.0,3.5,21.0,250.5,245.17,187.31
2016,6,17,13,30,9.0,210.0,3.5,21.0,218.0,213.85,163.4
2016,6,17,13,45,9.0,215.0,3.5,21.0,223.5,218.96,167.55
2016,6,17,14,0,9.0,220.0,3.5,21.0,229.0,224.08,171.67
2016,6,17,14,15,11.0,238.5,3.6,20.5,248.5,244.64,188.18
2016,6,17,14,30,13.0,257.0,3.7,20.0,268.0,265.36,204.86
2016,6,17,14,45,11.5,245.0,3.8,20.0,254.5,252.12,194.9
2016,6,17,15,0,10.0,233.0,3.9,20.0,241.0,238.86,184.98
2016,6,17,15,15,121.5,277.0,4.05,19.5,364.0,400.98,315.2
2016,6,17,15,30,233.0,321.0,4.2,19.0,487.0,544.99,427.88
2016,6,17,15,45,233.5,299.0,4.35,19.0,456.0,517.26,407.9
2016,6,17,16,0,234.0,277.0,4.5,19.0,425.0,488.7,387.81
2016,6,17,16,15,196.5,257.0,4.65,18.5,375.0,431.83,345.18
2016,6,17,16,30,159.0,237.0,4.8,18.0,325.0,376.85,303.13
2016,6,17,16,45,89.0,200.5,4.95,18.0,249.0,273.89,220.69
2016,6,17,17,0,19.0,164.0,5.1,18.0,173.0,177.7,141.78
2016,6,17,17,15,9.5,101.0,5.1,17.5,105.5,105.1,82.54
2016,6,17,17,30,0.0,38.0,5.1,17.0,38.0,36.69,25.39
2016,6,17,17,45,0.0,32.0,5.15,16.5,32.0,30.89,20.58
2016,6,17,18,0,0.0,26.0,5.2,16.0,26.0,25.09,15.69
2016,6,17,18,15,0.0,20.5,5.05,15.5,20.5,19.77,11.14
2016,6,17,18,30,0.0,15.0,4.9,15.0,15.0,14.46,6.53
2016,6,17,18,45,0.0,10.5,4.8,15.0,10.5,10.12,2.69
2016,6,17,19,0,0.0,6.0,4.7,15.0,6.0,5.78,0.0
2016,6,17,19,15,0.0,3.0,4.5,14.5,3.0,2.89,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,47.5,5.0,2.3,13.0,6.0,0.0,0.0
2016,6,18,5,0,95.0,10.0,2.4,13.0,12.0,9.83,0.0
2016,6,18,5,15,228.0,21.0,2.45,13.5,42.5,16.07,3.94
2016,6,18,5,30,361.0,32.0,2.5,14.0,73.0,23.98,14.79
2016,6,18,5,45,447.0,39.5,2.65,14.5,116.0,28.23,19.16
2016,6,18,6,0,533.0,47.0,2.8,15.0,159.0,32.22,22.98
2016,6,18,6,15,590.0,52.5,2.8,15.0,207.0,42.26,24.92
2016,6,18,6,30,647.0,58.0,2.8,15.0,255.0,81.92,42.45
2016,6,18,6,45,687.0,62.5,2.8,15.5,306.0,121.62,67.71
2016,6,18,7,0,727.0,67.0,2.8,16.0,357.0,165.57,101.48
2016,6,18,7,15,756.5,70.5,2.8,16.5,408.0,210.65,139.59
2016,6,18,7,30,786.0,74.0,2.8,17.0,459.0,258.72,181.56
2016,6,18,7,45,807.5,77.0,2.8,17.5,509.0,306.78,224.07
2016,6,18,8,0,829.0,80.0,2.8,18.0,559.0,360.91,270.84
2016,6,18,8,15,846.5,82.0,2.8,18.0,606.5,409.92,313.4
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,459.97,355.84
2016,6,18,8,45,877.5,86.5,2.8,18.5,698.0,509.34,395.99
2016,6,18,9,0,891.0,89.0,2.8,19.0,742.0,558.99,435.13
2016,6,18,9,15,901.5,90.5,2.8,19.0,781.5,606.04,472.12
2016,6,18,9,30,912.0,92.0,2.8,19.0,821.0,652.67,507.89
2016,6,18,9,45,917.0,95.0,2.85,19.5,854.0,696.41,539.88
2016,6,18,10,0,922.0,98.0,2.9,20.0,887.0,738.89,568.77
2016,6,18,10,15,928.0,99.5,2.95,20.0,915.0,779.29,596.53
2016,6,18,10,30,934.0,101.0,3.0,20.0,943.0,818.16,623.02
2016,6,18,10,45,939.5,101.0,3.05,20.5,964.5,853.5,645.68
2016,6,18,11,0,945.0,101.0,3.1,21.0,986.0,886.93,666.84
2016,6,18,11,15,948.0,101.5,3.2,21.0,1000.0,916.6,686.98
2016,6,18,11,30,951.0,102.0,3.3,21.0,1014.0,943.95,705.56
2016,6,18,11,45,953.0,101.5,3.45,21.5,1020.5,966.98,720.25
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,987.42,733.23
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.5,1003.77,744.62
2016,6,18,12,30,955.0,101.0,3.8,22.0,1026.0,1017.3,754.26
2016,6,18,12,45,956.5,99.0,3.95,22.0,1018.0,1027.38,762.07
2016,6,18,13,0,958.0,97.0,4.1,22.0,1010.0,1034.48,768.03
2016,6,18,13,15,955.5,96.5,4.1,22.0,994.5,1036.17,769.53
2016,6,18,13,30,953.0,96.0,4.1,22.0,979.0,1034.79,769.16
2016,6,18,13,45,948.5,96.0,4.2,22.0,956.5,1028.95,766.59
2016,6,18,14,0,944.0,96.0,4.3,22.0,934.0,1020.12,762.14
2016,6,18,14,15,938.5,94.5,4.3,22.0,905.0,1005.83,753.51
2016,6,18,14,30,933.0,93.0,4.3,22.0,876.0,988.69,743.07
2016,6,18,14,45,923.5,92.5,4.35,22.0,840.5,966.16,729.3
2016,6,18,15,0,914.0,92.0,4.4,22.0,805.0,941.17,713.87
2016,6,18,15,15,904.0,90.5,4.45,22.0,765.0,912.32,695.75
2016,6,18,15,30,894.0,89.0,4.5,22.0,725.0,881.34,676.2
2016,6,18,15,45,878.0,88.0,4.55,22.0,679.5,843.9,651.91
2016,6,18,16,0,862.0,87.0,4.6,22.0,634.0,805.05,626.37
2016,6,18,16,15,844.0,84.5,4.6,21.5,585.5,761.76,598.18
2016,6,18,16,30,826.0,82.0,4.6,21.0,537.0,722.21,572.26
2016,6,18,16,45,801.5,79.0,4.6,21.0,486.5,672.15,536.88
2016,6,18,17,0,777.0,76.0,4.6,21.0,436.0,622.21,500.85
2016,6,18,17,15,745.0,72.0,4.6,20.5,384.0,566.72,458.94
2016,6,18,17,30,713.0,68.0,4.6,20.0,332.0,512.49,416.66
2016,6,18,17,45,669.0,63.0,4.6,19.5,281.5,452.05,367.98
2016,6,18,18,0,625.0,58.0,4.6,19.0,231.0,396.92,321.82
2016,6,18,18,15,560.5,51.5,4.5,18.5,183.0,331.66,265.95
2016,6,18,18,30,496.0,45.0,4.4,18.0,135.0,271.83,213.2
2016,6,18,18,45,397.0,36.0,4.35,17.5,94.0,202.23,152.15
2016,6,18,19,0,298.0,27.0,4.3,17.0,53.0,142.27,92.72
2016,6,18,19,15,149.0,13.5,4.2,16.5,26.5,63.32,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,47.0,5.0,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,94.0,10.0,2.4,14.0,13.0,9.83,0.0
2016,6,19,5,15,231.5,21.5,2.4,14.5,44.0,16.58,4.03
2016,6,19,5,30,369.0,33.0,2.4,15.0,75.0,24.96,15.53
2016,6,19,5,45,455.5,41.0,2.4,15.5,118.5,29.6,20.26
2016,6,19,6,0,542.0,49.0,2.4,16.0,162.0,33.95,24.4
2016,6,19,6,15,597.5,54.5,2.35,16.5,210.5,43.59,26.08
2016,6,19,6,30,653.0,60.0,2.3,17.0,259.0,83.64,43.47
2016,6,19,6,45,594.5,81.0,2.3,17.5,287.0,123.93,72.99
2016,6,19,7,0,536.0,102.0,2.3,18.0,315.0,162.63,106.32
2016,6,19,7,15,450.0,139.0,2.35,18.5,334.5,204.52,145.04
2016,6,19,7,30,364.0,176.0,2.4,19.0,354.0,242.16,179.82
2016,6,19,7,45,596.0,129.0,2.45,19.5,457.0,285.2,210.07
2016,6,19,8,0,828.0,82.0,2.5,20.0,560.0,361.76,269.09
2016,6,19,8,15,844.0,84.5,2.5,20.5,606.5,410.58,310.38
2016,6,19,8,30,860.0,87.0,2.5,21.0,653.0,460.31,351.35
2016,6,19,8,45,871.0,89.5,2.55,21.5,696.0,508.29,389.99
2016,6,19,9,0,882.0,92.0,2.6,22.0,739.0,556.33,427.52
2016,6,19,9,15,892.0,94.0,2.6,22.5,777.5,603.18,462.94
2016,6,19,9,30,902.0,96.0,2.6,23.0,816.0,649.58,496.99
2016,6,19,9,45,917.0,92.5,2.6,23.5,851.5,693.6,528.58
2016,6,19,10,0,932.0,89.0,2.6,24.0,887.0,737.09,557.31
2016,6,19,10,15,937.5,90.0,2.6,24.0,914.0,777.01,583.88
2016,6,19,10,30,943.0,91.0,2.6,24.0,941.0,815.33,609.12
2016,6,19,10,45,944.0,93.5,2.65,24.5,961.0,849.67,630.61
2016,6,19,11,0,945.0,96.0,2.7,25.0,981.0,881.82,650.47
2016,6,19,11,15,947.5,96.5,2.85,25.0,994.5,911.07,670.33
2016,6,19,11,30,950.0,97.0,3.0,25.0,1008.0,937.96,688.66
2016,6,19,11,45,946.0,100.5,3.2,25.0,1013.0,959.38,703.8
2016,6,19,12,0,942.0,104.0,3.4,25.0,1018.0,978.03,717.21
2016,6,19,12,15,942.0,104.0,3.6,25.0,1017.0,994.24,729.09
2016,6,19,12,30,942.0,104.0,3.8,25.0,1016.0,1007.67,739.23
2016,6,19,12,45,932.0,109.5,4.0,25.0,1005.0,1014.06,744.83
2016,6,19,13,0,922.0,115.0,4.2,25.0,994.0,1017.49,748.6
2016,6,19,13,15,919.0,114.5,4.35,25.0,978.5,1018.78,750.75
2016,6,19,13,30,916.0,114.0,4.5,25.0,963.0,1017.12,751.05
2016,6,19,13,45,917.0,109.5,4.65,25.0,942.0,1012.31,749.7
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,1004.46,746.54
2016,6,19,14,15,912.0,104.0,4.9,24.5,892.5,990.58,740.46
2016,6,19,14,30,906.0,103.0,5.0,24.0,864.0,973.96,732.52
2016,6,19,14,45,900.5,100.0,5.1,24.0,829.5,953.01,720.13
2016,6,19,15,0,895.0,97.0,5.2,24.0,795.0,929.47,705.93
2016,6,19,15,15,884.5,95.5,5.2,23.5,755.5,900.66,688.72
2016,6,19,15,30,874.0,94.0,5.2,23.0,716.0,869.78,669.94
2016,6,19,15,45,861.0,91.5,5.25,23.0,672.0,833.8,646.29
2016,6,19,16,0,848.0,89.0,5.3,23.0,628.0,796.26,621.31
2016,6,19,16,15,830.5,86.5,5.3,22.5,580.0,758.55,596.88
2016,6,19,16,30,813.0,84.0,5.3,22.0,532.0,715.19,567.84
2016,6,19,16,45,788.0,81.5,5.35,22.0,482.0,665.83,532.86
2016,6,19,17,0,763.0,79.0,5.4,22.0,432.0,616.64,497.06
2016,6,19,17,15,731.0,75.0,5.35,21.5,381.0,561.7,455.16
2016,6,19,17,30,699.0,71.0,5.3,21.0,330.0,508.03,412.99
2016,6,19,17,45,654.0,66.0,5.25,20.5,279.5,449.99,365.91
2016,6,19,18,0,609.0,61.0,5.2,20.0,229.0,392.82,318.08
2016,6,19,18,15,544.5,54.0,5.05,19.5,181.5,327.62,262.3
2016,6,19,18,30,480.0,47.0,4.9,19.0,134.0,267.85,209.7
2016,6,19,18,45,383.0,37.5,4.8,18.5,93.5,199.06,149.5
2016,6,19,19,0,286.0,28.0,4.7,18.0,53.0,139.69,91.22
2016,6,19,19,15,143.0,14.0,4.65,17.5,26.5,62.48,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,90.0,11.0,4.1,13.0,13.0,10.81,0.0
2016,6,20,5,15,233.0,22.5,4.2,13.5,45.0,17.58,4.42
2016,6,20,5,30,376.0,34.0,4.3,14.0,77.0,25.96,16.41
2016,6,20,5,45,470.5,41.0,4.4,14.5,121.5,29.64,20.37
2016,6,20,6,0,565.0,48.0,4.5,15.0,166.0,33.15,23.78
2016,6,20,6,15,621.5,53.5,4.5,15.5,215.5,42.63,25.47
2016,6,20,6,30,678.0,59.0,4.5,16.0,265.0,83.74,43.09
2016,6,20,6,45,720.0,62.5,4.5,16.5,317.5,124.17,68.34
2016,6,20,7,0,762.0,66.0,4.5,17.0,370.0,169.07,102.64
2016,6,20,7,15,790.0,69.5,4.5,17.5,421.5,215.5,142.01
2016,6,20,7,30,818.0,73.0,4.5,18.0,473.0,264.77,185.26
2016,6,20,7,45,839.5,75.5,4.5,18.5,523.5,318.21,232.37
2016,6,20,8,0,861.0,78.0,4.5,19.0,574.0,369.13,277.08
2016,6,20,8,15,876.5,80.5,4.45,19.0,622.0,419.3,321.01
2016,6,20,8,30,892.0,83.0,4.4,19.0,670.0,470.31,364.62
2016,6,20,8,45,905.0,84.5,4.35,19.5,714.0,519.84,405.27
2016,6,20,9,0,918.0,86.0,4.3,20.0,758.0,569.55,444.82
2016,6,20,9,15,927.0,87.5,4.3,20.0,797.0,616.93,482.54
2016,6,20,9,30,936.0,89.0,4.3,20.0,836.0,663.72,518.92
2016,6,20,9,45,931.0,97.0,4.3,20.5,866.0,706.44,550.24
2016,6,20,10,0,926.0,105.0,4.3,21.0,896.0,747.11,578.09
2016,6,20,10,15,931.0,106.0,4.35,21.0,923.0,786.55,605.51
2016,6,20,10,30,936.0,107.0,4.4,21.0,950.0,824.37,631.63
2016,6,20,10,45,940.0,107.5,4.45,21.5,970.5,859.13,654.25
2016,6,20,11,0,944.0,108.0,4.5,22.0,991.0,891.89,675.32
2016,6,20,11,15,946.0,108.5,4.55,22.0,1004.5,920.79,694.98
2016,6,20,11,30,948.0,109.0,4.6,22.0,1018.0,947.32,713.03
2016,6,20,11,45,950.0,108.5,4.65,22.5,1024.5,970.41,727.32
2016,6,20,12,0,952.0,108.0,4.7,23.0,1031.0,990.93,739.88
2016,6,20,12,15,951.5,108.0,4.8,23.0,1029.5,1006.9,751.33
2016,6,20,12,30,951.0,108.0,4.9,23.0,1028.0,1020.05,761.01
2016,6,20,12,45,953.0,105.0,5.05,23.0,1020.0,1029.74,768.9
2016,6,20,13,0,955.0,102.0,5.2,23.0,1012.0,1036.45,774.9
2016,6,20,13,15,952.0,101.5,5.3,22.5,996.5,1037.77,778.53
2016,6,20,13,30,949.0,101.0,5.4,22.0,981.0,1036.04,780.24
2016,6,20,13,45,943.5,101.0,5.55,22.0,958.0,1029.37,777.5
2016,6,20,14,0,938.0,101.0,5.7,22.0,935.0,1019.74,772.8
2016,6,20,14,15,932.0,99.5,5.75,22.0,905.5,1005.15,764.05
2016,6,20,14,30,926.0,98.0,5.8,22.0,876.0,987.75,753.42
2016,6,20,14,45,915.0,98.5,5.9,22.0,840.5,965.12,739.49
2016,6,20,15,0,904.0,99.0,6.0,22.0,805.0,940.13,723.86
2016,6,20,15,15,894.0,97.0,6.0,21.5,764.5,911.07,706.13
2016,6,20,15,30,884.0,95.0,6.0,21.0,724.0,879.9,686.76
2016,6,20,15,45,868.5,93.5,6.05,21.0,679.0,842.69,661.73
2016,6,20,16,0,853.0,92.0,6.1,21.0,634.0,804.06,635.44
2016,6,20,16,15,834.5,89.5,6.05,20.5,586.0,765.5,609.74
2016,6,20,16,30,816.0,87.0,6.0,20.0,538.0,721.27,579.38
2016,6,20,16,45,793.0,83.5,5.95,19.5,487.5,672.1,544.73
2016,6,20,17,0,770.0,80.0,5.9,19.0,437.0,622.93,509.11
2016,6,20,17,15,432.5,113.0,5.8,18.5,309.5,413.86,340.42
2016,6,20,17,30,95.0,146.0,5.7,18.0,182.0,219.04,177.74
2016,6,20,17,45,85.5,125.5,5.6,18.0,154.0,181.58,146.99
2016,6,20,18,0,76.0,105.0,5.5,18.0,126.0,151.66,121.75
2016,6,20,18,15,64.0,84.5,5.4,17.5,100.0,121.11,95.78
2016,6,20,18,30,52.0,64.0,5.3,17.0,74.0,91.24,70.02
2016,6,20,18,45,31.5,46.0,5.25,16.5,51.5,62.09,44.79
2016,6,20,19,0,11.0,28.0,5.2,16.0,29.0,34.0,19.46
2016,6,20,19,15,5.5,14.0,5.1,15.5,14.5,15.56,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,38.5,5.5,3.05,13.5,6.0,0.0,0.0
2016,6,21,5,0,77.0,11.0,3.1,14.0,12.0,10.81,0.0
2016,6,21,5,15,214.0,22.5,3.15,14.0,43.0,17.62,4.17
2016,6,21,5,30,351.0,34.0,3.2,14.0,74.0,26.0,16.43
