Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,5,45,447.5,41.0,3.25,14.5,117.5,29.68,20.4
2016,6,21,6,0,544.0,48.0,3.3,15.0,161.0,33.18,23.81
2016,6,21,6,15,600.5,54.0,3.25,15.5,210.0,42.32,25.73
2016,6,21,6,30,657.0,60.0,3.2,16.0,259.0,82.9,43.23
2016,6,21,6,45,701.0,63.0,3.2,16.5,310.5,122.05,67.37
2016,6,21,7,0,745.0,66.0,3.2,17.0,362.0,165.87,100.56
2016,6,21,7,15,772.5,69.0,3.2,17.5,412.5,210.91,138.59
2016,6,21,7,30,800.0,72.0,3.2,18.0,463.0,258.76,180.41
2016,6,21,7,45,822.5,74.5,3.2,18.5,513.0,311.61,226.68
2016,6,21,8,0,845.0,77.0,3.2,19.0,563.0,362.04,270.6
2016,6,21,8,15,860.5,79.0,3.15,19.5,610.0,410.99,312.58
2016,6,21,8,30,876.0,81.0,3.1,20.0,657.0,460.79,354.09
2016,6,21,8,45,888.0,82.5,3.1,20.5,700.0,509.09,393.37
2016,6,21,9,0,900.0,84.0,3.1,21.0,743.0,557.5,431.54
2016,6,21,9,15,909.0,85.5,3.1,21.5,781.5,604.09,467.24
2016,6,21,9,30,918.0,87.0,3.1,22.0,820.0,650.12,501.5
2016,6,21,9,45,919.5,91.5,3.1,22.5,851.5,693.21,532.57
2016,6,21,10,0,921.0,96.0,3.1,23.0,883.0,734.78,560.36
2016,6,21,10,15,926.5,97.0,3.1,23.0,910.0,774.37,587.11
2016,6,21,10,30,932.0,98.0,3.1,23.0,937.0,812.4,612.53
2016,6,21,10,45,934.0,99.5,3.15,23.5,957.0,846.35,634.04
2016,6,21,11,0,936.0,101.0,3.2,24.0,977.0,878.19,653.96
2016,6,21,11,15,938.0,101.5,3.25,24.0,990.5,906.86,672.92
2016,6,21,11,30,940.0,102.0,3.3,24.0,1004.0,933.18,690.32
2016,6,21,11,45,940.0,103.0,3.4,24.5,1009.5,955.71,704.19
2016,6,21,12,0,940.0,104.0,3.5,25.0,1015.0,975.62,716.35
2016,6,21,12,15,939.5,104.0,3.65,25.0,1014.0,991.41,727.58
2016,6,21,12,30,939.0,104.0,3.8,25.0,1013.0,1004.4,737.11
2016,6,21,12,45,934.5,105.5,3.95,25.0,1003.5,1012.18,743.3
2016,6,21,13,0,930.0,107.0,4.1,25.0,994.0,1017.01,747.68
2016,6,21,13,15,927.0,106.5,4.25,25.0,978.5,1018.33,749.86
2016,6,21,13,30,924.0,106.0,4.4,25.0,963.0,1016.69,750.18
2016,6,21,13,45,919.5,105.0,4.6,25.0,940.5,1010.11,747.77
2016,6,21,14,0,915.0,104.0,4.8,25.0,918.0,1000.61,743.95
2016,6,21,14,15,908.5,103.0,4.95,24.5,889.0,986.35,737.98
2016,6,21,14,30,902.0,102.0,5.1,24.0,860.0,969.36,730.11
2016,6,21,14,45,893.5,100.5,5.25,24.0,825.5,947.35,717.25
2016,6,21,15,0,885.0,99.0,5.4,24.0,791.0,922.9,702.62
2016,6,21,15,15,874.5,97.0,5.5,23.5,751.0,893.83,685.69
2016,6,21,15,30,864.0,95.0,5.6,23.0,711.0,862.72,667.09
2016,6,21,15,45,849.5,93.0,5.7,22.5,667.0,826.35,644.43
2016,6,21,16,0,835.0,91.0,5.8,22.0,623.0,788.55,620.35
2016,6,21,16,15,817.5,88.5,5.8,21.5,576.0,751.34,595.91
2016,6,21,16,30,800.0,86.0,5.8,21.0,529.0,708.45,566.81
2016,6,21,16,45,775.5,83.0,5.8,20.5,479.0,659.37,532.46
2016,6,21,17,0,751.0,80.0,5.8,20.0,429.0,610.43,497.14
2016,6,21,17,15,719.5,76.0,5.75,19.5,378.5,556.3,455.32
2016,6,21,17,30,688.0,72.0,5.7,19.0,328.0,505.61,414.94
2016,6,21,17,45,641.0,67.5,5.7,18.5,278.0,445.34,365.68
2016,6,21,18,0,594.0,63.0,5.7,18.0,228.0,388.27,317.47
2016,6,21,18,15,529.0,56.0,5.55,17.5,181.0,323.45,261.47
2016,6,21,18,30,464.0,49.0,5.4,17.0,134.0,264.06,208.76
2016,6,21,18,45,364.5,39.5,5.3,16.5,93.5,194.92,147.9
2016,6,21,19,0,265.0,30.0,5.2,16.0,53.0,135.31,89.88
2016,6,21,19,15,132.5,15.0,5.1,15.5,26.5,61.12,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.5,5.3,12.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,11.0,5.5,13.0,12.0,10.81,0.0
2016,6,22,5,15,224.0,22.5,5.7,13.0,43.5,17.67,3.92
2016,6,22,5,30,367.0,34.0,5.9,13.0,75.0,26.06,16.5
2016,6,22,5,45,451.5,42.5,6.1,13.5,118.5,31.08,21.69
2016,6,22,6,0,536.0,51.0,6.3,14.0,162.0,35.8,26.21
2016,6,22,6,15,594.0,57.0,6.25,14.0,211.0,44.2,27.89
2016,6,22,6,30,652.0,63.0,6.2,14.0,260.0,81.32,42.6
2016,6,22,6,45,691.5,67.5,6.2,14.5,311.0,124.45,70.52
2016,6,22,7,0,731.0,72.0,6.2,15.0,362.0,168.37,104.34
2016,6,22,7,15,759.5,75.5,6.15,15.5,413.0,213.33,142.74
2016,6,22,7,30,788.0,79.0,6.1,16.0,464.0,261.21,185.18
2016,6,22,7,45,812.5,81.0,6.1,16.5,514.0,309.33,228.49
2016,6,22,8,0,837.0,83.0,6.1,17.0,564.0,363.82,276.63
2016,6,22,8,15,853.0,85.5,6.0,17.0,611.5,413.07,320.53
2016,6,22,8,30,869.0,88.0,5.9,17.0,659.0,463.23,364.28
2016,6,22,8,45,884.5,88.5,5.8,17.5,703.0,512.07,405.26
2016,6,22,9,0,900.0,89.0,5.7,18.0,747.0,561.33,445.42
2016,6,22,9,15,909.5,90.5,5.6,18.0,786.0,608.25,483.53
2016,6,22,9,30,919.0,92.0,5.5,18.0,825.0,654.66,520.32
2016,6,22,9,45,927.5,92.5,5.45,18.5,858.5,698.78,553.66
2016,6,22,10,0,936.0,93.0,5.4,19.0,892.0,741.89,583.84
2016,6,22,10,15,941.5,94.0,5.35,19.0,919.5,782.06,612.13
2016,6,22,10,30,947.0,95.0,5.3,19.0,947.0,820.62,639.02
2016,6,22,10,45,951.0,95.0,5.25,19.0,968.0,855.27,662.88
2016,6,22,11,0,955.0,95.0,5.2,19.0,989.0,887.88,685.14
2016,6,22,11,15,958.0,95.5,5.15,19.0,1003.0,917.94,705.47
2016,6,22,11,30,961.0,96.0,5.1,19.0,1017.0,945.64,724.07
2016,6,22,11,45,962.5,96.0,5.05,19.0,1023.5,969.03,739.61
2016,6,22,12,0,964.0,96.0,5.0,19.0,1030.0,989.78,753.34
2016,6,22,12,15,964.0,96.0,5.0,19.0,1029.5,1006.39,764.64
2016,6,22,12,30,964.0,96.0,5.0,19.0,1029.0,1020.16,774.09
2016,6,22,12,45,953.5,102.0,5.0,19.0,1018.0,1026.86,778.79
2016,6,22,13,0,943.0,108.0,5.0,19.0,1007.0,1030.53,781.58
2016,6,22,13,15,940.5,107.5,5.0,19.0,991.5,1032.45,783.31
2016,6,22,13,30,938.0,107.0,5.0,19.0,976.0,1031.35,783.11
2016,6,22,13,45,932.0,107.0,5.05,19.0,953.5,1024.36,779.42
2016,6,22,14,0,926.0,107.0,5.1,19.0,931.0,1014.45,773.84
2016,6,22,14,15,920.0,105.5,5.1,19.0,902.0,1000.11,764.91
2016,6,22,14,30,914.0,104.0,5.1,19.0,873.0,982.99,754.15
2016,6,22,14,45,905.5,102.5,5.1,19.0,838.0,960.86,739.95
2016,6,22,15,0,897.0,101.0,5.1,19.0,803.0,936.25,724.05
2016,6,22,15,15,886.0,99.0,5.1,18.5,762.5,906.53,705.89
2016,6,22,15,30,875.0,97.0,5.1,18.0,722.0,874.75,686.11
2016,6,22,15,45,862.0,94.5,5.1,18.0,677.5,838.86,661.86
2016,6,22,16,0,849.0,92.0,5.1,18.0,633.0,801.39,636.27
2016,6,22,16,15,830.5,89.5,5.1,17.5,584.5,763.0,610.93
2016,6,22,16,30,812.0,87.0,5.1,17.0,536.0,718.94,580.9
2016,6,22,16,45,787.5,83.5,5.2,17.0,485.5,668.86,544.99
2016,6,22,17,0,763.0,80.0,5.3,17.0,435.0,618.9,508.17
2016,6,22,17,15,731.0,76.0,5.4,16.5,384.0,563.96,465.88
2016,6,22,17,30,699.0,72.0,5.5,16.0,333.0,510.27,423.19
2016,6,22,17,45,650.5,67.5,5.6,15.5,282.0,450.91,374.27
2016,6,22,18,0,602.0,63.0,5.7,15.0,231.0,392.64,324.69
2016,6,22,18,15,536.0,56.0,5.7,14.5,183.5,326.96,267.46
2016,6,22,18,30,470.0,49.0,5.7,14.0,136.0,266.8,213.54
2016,6,22,18,45,367.5,39.5,5.7,14.0,95.0,196.23,150.5
2016,6,22,19,0,265.0,30.0,5.7,14.0,54.0,135.46,91.02
2016,6,22,19,15,132.5,15.0,5.7,13.5,27.0,61.27,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,47.0,5.0,5.55,12.0,6.0,0.0,0.0
2016,6,23,5,0,94.0,10.0,5.7,12.0,12.0,9.83,0.0
2016,6,23,5,15,239.0,21.0,5.75,12.5,43.5,16.26,2.85
2016,6,23,5,30,384.0,32.0,5.8,13.0,75.0,24.21,14.9
2016,6,23,5,45,477.0,39.0,5.9,13.5,119.5,28.01,18.98
2016,6,23,6,0,570.0,46.0,6.0,14.0,164.0,31.6,22.48
2016,6,23,6,15,626.0,51.5,5.95,14.0,213.5,42.61,32.5
2016,6,23,6,30,682.0,57.0,5.9,14.0,263.0,80.46,41.12
2016,6,23,6,45,724.5,60.0,5.9,14.5,315.0,120.6,65.94
2016,6,23,7,0,767.0,63.0,5.9,15.0,367.0,165.26,100.15
2016,6,23,7,15,794.5,66.5,5.75,15.5,418.5,211.77,139.95
2016,6,23,7,30,822.0,70.0,5.6,16.0,470.0,265.4,187.24
2016,6,23,7,45,844.0,72.0,5.45,16.5,520.5,314.38,231.33
2016,6,23,8,0,866.0,74.0,5.3,17.0,571.0,365.21,276.54
2016,6,23,8,15,881.0,76.0,5.15,17.5,618.5,414.94,320.15
2016,6,23,8,30,896.0,78.0,5.0,18.0,666.0,465.47,363.21
2016,6,23,8,45,908.5,79.5,4.85,18.5,709.5,514.93,404.16
2016,6,23,9,0,921.0,81.0,4.7,19.0,753.0,564.54,443.9
2016,6,23,9,15,929.0,82.0,4.6,19.0,791.5,611.04,481.1
2016,6,23,9,30,937.0,83.0,4.5,19.0,830.0,656.87,516.8
2016,6,23,9,45,938.0,87.0,4.4,19.5,861.5,699.98,548.39
2016,6,23,10,0,939.0,91.0,4.3,20.0,893.0,741.5,576.32
2016,6,23,10,15,942.5,92.0,4.3,20.0,919.0,780.32,603.26
2016,6,23,10,30,946.0,93.0,4.3,20.0,945.0,817.4,628.76
2016,6,23,10,45,948.0,94.0,4.3,20.5,964.0,851.38,650.66
2016,6,23,11,0,950.0,95.0,4.3,21.0,983.0,883.21,670.88
2016,6,23,11,15,951.0,95.0,4.4,21.0,995.5,910.97,689.89
2016,6,23,11,30,952.0,95.0,4.5,21.0,1008.0,936.28,707.57
2016,6,23,11,45,953.0,94.5,4.6,21.0,1013.0,958.56,723.24
2016,6,23,12,0,954.0,94.0,4.7,21.0,1018.0,978.21,737.21
2016,6,23,12,15,953.0,94.0,4.85,21.0,1016.5,993.75,748.87
2016,6,23,12,30,952.0,94.0,5.0,21.0,1015.0,1006.43,758.72
2016,6,23,12,45,948.5,94.5,5.15,21.0,1006.0,1014.29,765.39
2016,6,23,13,0,945.0,95.0,5.3,21.0,997.0,1019.17,770.15
2016,6,23,13,15,942.0,94.5,5.45,21.0,981.5,1020.51,772.6
2016,6,23,13,30,939.0,94.0,5.6,21.0,966.0,1018.83,773.07
2016,6,23,13,45,936.5,92.5,5.75,21.0,944.0,1013.6,771.18
2016,6,23,14,0,934.0,91.0,5.9,21.0,922.0,1005.37,767.29
2016,6,23,14,15,928.5,90.0,6.0,20.5,893.5,991.85,760.94
2016,6,23,14,30,923.0,89.0,6.1,20.0,865.0,975.52,752.65
2016,6,23,14,45,918.0,86.5,6.2,20.0,831.5,955.32,740.13
2016,6,23,15,0,913.0,84.0,6.3,20.0,798.0,932.48,725.72
2016,6,23,15,15,902.5,82.5,6.3,19.5,758.0,903.29,707.58
2016,6,23,15,30,892.0,81.0,6.3,19.0,718.0,871.99,687.78
2016,6,23,15,45,880.0,78.5,6.35,19.0,673.5,836.36,663.51
2016,6,23,16,0,868.0,76.0,6.4,19.0,629.0,799.05,637.81
2016,6,23,16,15,850.5,74.0,6.35,18.5,581.0,756.53,608.74
2016,6,23,16,30,833.0,72.0,6.3,18.0,533.0,713.14,578.6
2016,6,23,16,45,809.0,69.5,6.3,18.0,483.0,663.89,542.49
2016,6,23,17,0,785.0,67.0,6.3,18.0,433.0,618.95,509.19
2016,6,23,17,15,755.0,64.0,6.2,17.5,382.0,565.62,467.77
2016,6,23,17,30,725.0,61.0,6.1,17.0,331.0,513.38,425.64
2016,6,23,17,45,680.0,57.0,6.05,17.0,280.5,453.05,374.96
2016,6,23,18,0,635.0,53.0,6.0,17.0,230.0,395.66,325.34
2016,6,23,18,15,573.5,47.5,5.85,16.5,183.0,334.36,271.67
2016,6,23,18,30,512.0,42.0,5.7,16.0,136.0,276.31,219.48
2016,6,23,18,45,410.0,34.5,5.6,15.5,95.0,206.4,157.34
2016,6,23,19,0,308.0,27.0,5.5,15.0,54.0,146.32,98.13
2016,6,23,19,15,154.0,13.5,5.4,14.5,27.0,65.49,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,4.6,12.5,5.5,0.0,0.0
2016,6,24,5,0,98.0,10.0,4.8,13.0,11.0,9.83,0.0
2016,6,24,5,15,245.5,20.5,4.95,13.0,42.5,15.83,2.25
2016,6,24,5,30,393.0,31.0,5.1,13.0,74.0,23.33,14.13
2016,6,24,5,45,478.5,38.5,5.35,13.5,118.0,27.62,18.64
2016,6,24,6,0,564.0,46.0,5.6,14.0,162.0,31.65,22.52
2016,6,24,6,15,621.5,51.5,5.55,14.0,211.5,41.95,31.91
2016,6,24,6,30,679.0,57.0,5.5,14.0,261.0,79.62,40.74
2016,6,24,6,45,715.5,62.0,5.5,14.5,312.5,120.7,66.47
2016,6,24,7,0,752.0,67.0,5.5,15.0,364.0,165.72,101.12
2016,6,24,7,15,781.0,70.5,5.35,15.5,416.0,211.77,140.32
2016,6,24,7,30,810.0,74.0,5.2,16.0,468.0,260.78,183.62
2016,6,24,7,45,829.5,77.5,5.1,16.5,518.0,309.78,227.68
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,364.67,276.0
2016,6,24,8,15,865.0,83.5,4.9,17.0,615.5,414.48,320.1
2016,6,24,8,30,881.0,86.0,4.8,17.0,663.0,465.2,363.95
2016,6,24,8,45,892.0,89.0,4.75,17.5,706.5,514.64,405.08
2016,6,24,9,0,903.0,92.0,4.7,18.0,750.0,564.13,445.0
2016,6,24,9,15,912.5,93.5,4.6,18.5,789.5,611.24,481.81
2016,6,24,9,30,922.0,95.0,4.5,19.0,829.0,657.83,517.09
2016,6,24,9,45,930.0,95.5,4.4,19.5,862.5,701.81,549.4
2016,6,24,10,0,938.0,96.0,4.3,20.0,896.0,744.74,578.67
2016,6,24,10,15,943.0,97.0,4.2,20.0,923.5,784.69,606.01
2016,6,24,10,30,948.0,98.0,4.1,20.0,951.0,823.0,631.89
2016,6,24,10,45,950.5,99.5,4.1,20.5,971.5,857.98,654.38
2016,6,24,11,0,953.0,101.0,4.1,21.0,992.0,890.84,675.2
2016,6,24,11,15,955.5,101.5,4.1,21.0,1006.0,920.52,694.99
2016,6,24,11,30,958.0,102.0,4.1,21.0,1020.0,947.84,713.13
2016,6,24,11,45,958.0,102.5,4.2,21.5,1026.0,970.41,727.2
2016,6,24,12,0,958.0,103.0,4.3,22.0,1032.0,990.31,739.5
2016,6,24,12,15,957.5,103.0,4.45,22.0,1031.0,1006.5,751.02
2016,6,24,12,30,957.0,103.0,4.6,22.0,1030.0,1019.85,761.32
2016,6,24,12,45,949.0,107.0,4.75,22.0,1019.5,1027.04,767.6
2016,6,24,13,0,941.0,111.0,4.9,22.0,1009.0,1031.23,771.99
2016,6,24,13,15,938.0,110.5,5.05,22.0,993.5,1032.77,774.69
2016,6,24,13,30,935.0,110.0,5.2,22.0,978.0,1031.3,775.45
2016,6,24,13,45,931.0,109.0,5.35,22.0,955.5,1025.34,773.25
2016,6,24,14,0,927.0,108.0,5.5,22.0,933.0,1016.43,769.09
2016,6,24,14,15,921.0,106.5,5.5,22.0,904.0,1002.17,760.25
2016,6,24,14,30,915.0,105.0,5.5,22.0,875.0,985.13,749.58
2016,6,24,14,45,906.5,104.0,5.55,22.0,840.0,963.59,736.19
2016,6,24,15,0,898.0,103.0,5.6,22.0,805.0,939.59,721.09
2016,6,24,15,15,887.5,101.0,5.55,21.5,765.0,910.38,703.08
2016,6,24,15,30,877.0,99.0,5.5,21.0,725.0,879.08,683.48
2016,6,24,15,45,862.5,97.0,5.5,21.0,680.5,842.48,658.86
2016,6,24,16,0,848.0,95.0,5.5,21.0,636.0,804.4,632.99
2016,6,24,16,15,829.5,92.5,5.45,20.5,588.0,766.14,607.72
2016,6,24,16,30,811.0,90.0,5.4,20.0,540.0,722.15,577.78
2016,6,24,16,45,786.0,86.5,5.35,20.0,489.0,671.77,541.42
2016,6,24,17,0,761.0,83.0,5.3,20.0,438.0,621.53,504.23
2016,6,24,17,15,728.5,79.0,5.2,19.5,386.5,566.33,461.81
2016,6,24,17,30,696.0,75.0,5.1,19.0,335.0,514.84,421.01
2016,6,24,17,45,649.5,70.0,5.1,18.5,284.0,453.85,371.57
2016,6,24,18,0,603.0,65.0,5.1,18.0,233.0,395.99,323.06
2016,6,24,18,15,536.0,58.0,4.85,17.5,185.0,329.72,266.05
2016,6,24,18,30,469.0,51.0,4.6,17.0,137.0,269.01,212.44
2016,6,24,18,45,367.0,40.5,4.45,16.5,95.5,197.44,149.84
2016,6,24,19,0,265.0,30.0,4.3,16.0,54.0,135.71,90.75
2016,6,24,19,15,132.5,15.0,4.1,15.5,27.0,61.48,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,31.5,4.5,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,63.0,9.0,2.8,13.0,11.0,8.85,0.0
2016,6,25,5,15,203.5,21.5,2.8,13.5,41.0,16.84,2.32
2016,6,25,5,30,344.0,34.0,2.8,14.0,71.0,26.25,16.51
2016,6,25,5,45,437.5,42.0,2.85,14.5,115.0,30.8,21.35
2016,6,25,6,0,531.0,50.0,2.9,15.0,159.0,35.1,25.49
2016,6,25,6,15,590.0,56.0,2.8,15.5,208.0,41.54,31.36
2016,6,25,6,30,649.0,62.0,2.7,16.0,257.0,78.35,40.51
2016,6,25,6,45,691.0,66.5,2.65,16.5,308.5,121.44,67.55
2016,6,25,7,0,733.0,71.0,2.6,17.0,360.0,165.6,100.69
2016,6,25,7,15,762.5,74.5,2.6,17.5,411.5,210.79,138.41
2016,6,25,7,30,792.0,78.0,2.6,18.0,463.0,259.01,180.16
2016,6,25,7,45,815.5,80.5,2.65,18.5,513.5,307.43,222.71
2016,6,25,8,0,839.0,83.0,2.7,19.0,564.0,362.13,269.78
2016,6,25,8,15,855.5,85.5,2.7,19.5,611.5,411.68,312.06
2016,6,25,8,30,872.0,88.0,2.7,20.0,659.0,462.19,353.98
2016,6,25,8,45,885.5,89.5,2.75,20.5,703.0,511.11,393.66
2016,6,25,9,0,899.0,91.0,2.8,21.0,747.0,560.3,432.39
2016,6,25,9,15,909.0,93.0,2.8,21.5,786.5,607.99,468.72
2016,6,25,9,30,919.0,95.0,2.8,22.0,826.0,655.22,503.65
2016,6,25,9,45,921.5,99.0,2.85,22.5,858.5,698.69,535.06
2016,6,25,10,0,924.0,103.0,2.9,23.0,891.0,740.72,563.63
2016,6,25,10,15,930.0,104.0,2.95,23.0,918.5,780.95,590.92
2016,6,25,10,30,936.0,105.0,3.0,23.0,946.0,819.65,616.97
2016,6,25,10,45,939.5,106.0,3.05,23.5,967.0,854.64,639.09
2016,6,25,11,0,943.0,107.0,3.1,24.0,988.0,887.61,659.67
2016,6,25,11,15,945.5,107.5,3.2,24.0,1002.0,917.09,679.43
2016,6,25,11,30,948.0,108.0,3.3,24.0,1016.0,944.24,697.65
2016,6,25,11,45,948.5,108.5,3.4,24.0,1022.5,967.12,713.08
2016,6,25,12,0,949.0,109.0,3.5,24.0,1029.0,987.39,726.87
2016,6,25,12,15,949.0,109.0,3.65,24.0,1028.0,1004.0,738.69
2016,6,25,12,30,949.0,109.0,3.8,24.0,1027.0,1017.82,748.77
2016,6,25,12,45,949.5,107.5,3.95,24.0,1019.5,1027.76,756.41
2016,6,25,13,0,950.0,106.0,4.1,24.0,1012.0,1034.74,762.22
2016,6,25,13,15,947.0,105.5,4.2,24.0,996.5,1036.3,764.27
2016,6,25,13,30,944.0,105.0,4.3,24.0,981.0,1034.83,764.44
2016,6,25,13,45,939.0,104.5,4.4,24.0,958.5,1028.38,761.44
2016,6,25,14,0,934.0,104.0,4.5,24.0,936.0,1018.98,756.58
2016,6,25,14,15,928.0,102.5,4.55,23.5,906.5,1004.65,749.85
2016,6,25,14,30,922.0,101.0,4.6,23.0,877.0,987.52,741.34
2016,6,25,14,45,913.5,100.0,4.7,23.0,842.0,965.88,728.71
2016,6,25,15,0,905.0,99.0,4.8,23.0,807.0,941.75,714.32
2016,6,25,15,15,894.5,97.0,4.8,22.5,767.0,912.38,696.88
2016,6,25,15,30,884.0,95.0,4.8,22.0,727.0,880.91,677.84
2016,6,25,15,45,870.0,93.0,4.8,22.0,682.0,844.54,653.82
2016,6,25,16,0,856.0,91.0,4.8,22.0,637.0,806.63,628.52
2016,6,25,16,15,838.0,88.0,4.8,21.5,589.0,767.87,603.54
2016,6,25,16,30,820.0,85.0,4.8,21.0,541.0,723.4,573.91
2016,6,25,16,45,797.0,82.0,4.85,21.0,490.5,674.71,539.69
2016,6,25,17,0,774.0,79.0,4.9,21.0,440.0,626.01,504.67
2016,6,25,17,15,742.0,75.0,4.85,20.5,388.5,570.64,462.63
2016,6,25,17,30,710.0,71.0,4.8,20.0,337.0,516.5,420.28
2016,6,25,17,45,665.5,66.0,4.8,19.5,286.0,458.16,373.22
2016,6,25,18,0,621.0,61.0,4.8,19.0,235.0,400.66,325.28
2016,6,25,18,15,556.5,54.5,4.7,18.5,186.5,335.35,269.44
2016,6,25,18,30,492.0,48.0,4.6,18.0,138.0,275.41,216.66
2016,6,25,18,45,390.0,38.5,4.55,17.5,96.5,203.91,154.2
2016,6,25,19,0,288.0,29.0,4.5,17.0,55.0,142.22,94.91
2016,6,25,19,15,144.0,14.5,4.45,16.5,27.5,64.14,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,3.5,13.5,35.0,11.75,0.0
2016,6,26,5,30,347.0,32.0,3.5,14.0,70.0,24.39,14.89
2016,6,26,5,45,435.0,40.5,3.5,14.5,112.5,29.5,20.19
2016,6,26,6,0,523.0,49.0,3.5,15.0,155.0,34.29,24.77
2016,6,26,6,15,580.5,55.0,3.4,15.0,203.5,39.97,30.03
2016,6,26,6,30,638.0,61.0,3.3,15.0,252.0,76.21,39.48
2016,6,26,6,45,678.5,65.5,3.2,15.5,302.0,118.52,66.02
2016,6,26,7,0,719.0,70.0,3.1,16.0,352.0,161.83,98.63
2016,6,26,7,15,747.5,73.5,3.05,16.5,403.0,206.13,135.79
2016,6,26,7,30,776.0,77.0,3.0,17.0,454.0,253.34,176.94
2016,6,26,7,45,798.5,80.0,2.95,18.0,503.5,301.12,218.73
2016,6,26,8,0,821.0,83.0,2.9,19.0,553.0,350.9,261.58
2016,6,26,8,15,837.5,85.5,2.9,19.5,599.5,403.78,306.49
2016,6,26,8,30,854.0,88.0,2.9,20.0,646.0,453.45,347.86
2016,6,26,8,45,867.0,89.5,2.9,20.5,689.0,501.31,386.75
2016,6,26,9,0,880.0,91.0,2.9,21.0,732.0,549.41,424.66
2016,6,26,9,15,889.5,93.0,2.9,21.0,770.5,595.99,461.2
2016,6,26,9,30,899.0,95.0,2.9,21.0,809.0,642.11,496.49
2016,6,26,9,45,908.0,95.0,2.9,21.5,842.5,685.4,527.98
2016,6,26,10,0,917.0,95.0,2.9,22.0,876.0,727.76,556.76
2016,6,26,10,15,922.0,96.0,2.95,22.5,903.0,766.99,582.44
2016,6,26,10,30,927.0,97.0,3.0,23.0,930.0,804.63,606.73
2016,6,26,10,45,929.5,98.5,3.05,23.5,950.0,838.99,628.54
2016,6,26,11,0,932.0,100.0,3.1,24.0,970.0,871.29,648.78
2016,6,26,11,15,933.5,100.5,3.2,24.0,983.0,899.61,667.83
2016,6,26,11,30,935.0,101.0,3.3,24.0,996.0,925.56,685.33
2016,6,26,11,45,934.0,102.0,3.4,24.0,1001.5,947.27,700.04
2016,6,26,12,0,933.0,103.0,3.5,24.0,1007.0,966.35,713.09
2016,6,26,12,15,932.5,103.0,3.6,24.0,1006.0,982.21,724.11
2016,6,26,12,30,932.0,103.0,3.7,24.0,1005.0,995.32,733.4
2016,6,26,12,45,919.0,110.0,3.85,24.5,993.0,1000.5,736.46
2016,6,26,13,0,906.0,117.0,4.0,25.0,981.0,1002.72,737.69
2016,6,26,13,15,903.0,116.0,4.15,25.0,965.5,1003.75,739.69
2016,6,26,13,30,900.0,115.0,4.3,25.0,950.0,1001.88,739.84
2016,6,26,13,45,894.5,114.5,4.5,25.0,928.0,995.19,737.16
2016,6,26,14,0,889.0,114.0,4.7,25.0,906.0,985.68,733.15
2016,6,26,14,15,882.5,112.5,4.8,24.5,877.5,971.41,726.73
2016,6,26,14,30,876.0,111.0,4.9,24.0,849.0,954.47,718.48
2016,6,26,14,45,866.5,110.0,5.05,24.0,814.5,932.7,705.8
2016,6,26,15,0,857.0,109.0,5.2,24.0,780.0,908.61,691.42
2016,6,26,15,15,845.5,107.0,5.2,23.5,740.5,879.46,673.81
2016,6,26,15,30,834.0,105.0,5.2,23.0,701.0,848.38,654.71
2016,6,26,15,45,818.5,103.0,5.25,23.0,657.0,817.27,634.4
2016,6,26,16,0,803.0,101.0,5.3,23.0,613.0,779.64,609.17
2016,6,26,16,15,784.0,98.0,5.25,22.5,566.5,736.96,580.71
2016,6,26,16,30,765.0,95.0,5.2,22.0,520.0,693.59,551.29
2016,6,26,16,45,740.0,91.5,5.2,21.5,470.5,644.87,517.46
2016,6,26,17,0,715.0,88.0,5.2,21.0,421.0,598.66,483.99
2016,6,26,17,15,682.5,83.0,5.05,20.5,371.5,544.29,442.16
2016,6,26,17,30,650.0,78.0,4.9,20.0,322.0,491.33,400.32
2016,6,26,17,45,606.0,72.0,4.8,19.5,273.0,432.51,352.65
2016,6,26,18,0,562.0,66.0,4.7,19.0,224.0,376.65,305.92
2016,6,26,18,15,498.0,58.5,4.6,18.5,177.5,313.01,251.59
2016,6,26,18,30,434.0,51.0,4.5,18.0,131.0,254.71,200.44
2016,6,26,18,45,341.5,40.5,4.45,17.5,91.5,188.24,142.37
2016,6,26,19,0,249.0,30.0,4.4,17.0,52.0,130.72,87.23
2016,6,26,19,15,124.5,15.0,4.35,16.5,26.0,57.97,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,13.5,34.5,11.34,0.0
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,23.51,14.1
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.0,28.22,19.06
2016,6,27,6,0,523.0,47.0,3.5,15.0,153.0,32.64,23.3
2016,6,27,6,15,580.5,53.0,3.35,15.5,201.0,37.62,27.88
2016,6,27,6,30,638.0,59.0,3.2,16.0,249.0,73.79,37.56
2016,6,27,6,45,676.0,64.0,3.1,16.5,299.0,116.13,63.97
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,159.36,96.41
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,203.49,133.21
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,250.6,174.05
2016,6,27,7,45,792.5,79.5,2.85,18.5,499.0,298.03,215.84
2016,6,27,8,0,813.0,83.0,2.8,19.0,548.0,347.27,258.69
2016,6,27,8,15,830.0,85.5,2.85,19.5,594.5,399.96,303.5
2016,6,27,8,30,847.0,88.0,2.9,20.0,641.0,449.5,344.85
2016,6,27,8,45,859.0,90.5,3.0,21.0,684.5,497.46,383.31
2016,6,27,9,0,871.0,93.0,3.1,22.0,728.0,545.59,420.66
2016,6,27,9,15,881.5,95.0,3.15,22.0,766.5,592.39,457.47
2016,6,27,9,30,892.0,97.0,3.2,22.0,805.0,638.81,493.17
2016,6,27,9,45,887.0,105.0,3.25,22.5,835.0,679.98,523.07
2016,6,27,10,0,882.0,113.0,3.3,23.0,865.0,719.19,550.38
2016,6,27,10,15,888.5,114.5,3.35,23.5,892.5,758.81,576.47
2016,6,27,10,30,895.0,116.0,3.4,24.0,920.0,797.03,601.27
2016,6,27,10,45,899.5,117.0,3.5,24.5,941.0,831.61,623.57
2016,6,27,11,0,904.0,118.0,3.6,25.0,962.0,864.33,644.46
2016,6,27,11,15,907.0,118.5,3.65,25.0,976.0,893.31,663.72
2016,6,27,11,30,910.0,119.0,3.7,25.0,990.0,920.08,681.5
2016,6,27,11,45,911.5,119.0,3.8,25.5,996.5,942.71,695.44
2016,6,27,12,0,913.0,119.0,3.9,26.0,1003.0,962.87,707.76
2016,6,27,12,15,913.0,119.0,4.05,26.0,1002.5,979.06,719.2
2016,6,27,12,30,913.0,119.0,4.2,26.0,1002.0,992.57,728.98
2016,6,27,12,45,916.0,116.0,4.35,26.0,995.5,1003.25,736.99
2016,6,27,13,0,919.0,113.0,4.5,26.0,989.0,1011.09,743.25
2016,6,27,13,15,916.5,112.0,4.6,26.0,974.0,1012.67,745.29
2016,6,27,13,30,914.0,111.0,4.7,26.0,959.0,1011.29,745.77
2016,6,27,13,45,910.5,110.0,4.85,26.0,937.5,1006.01,744.16
2016,6,27,14,0,907.0,109.0,5.0,26.0,916.0,997.82,740.67
2016,6,27,14,15,900.5,107.5,5.05,25.5,887.5,983.38,733.74
2016,6,27,14,30,894.0,106.0,5.1,25.0,859.0,966.21,725.0
2016,6,27,14,45,886.5,104.0,5.15,25.0,825.0,944.96,712.02
2016,6,27,15,0,879.0,102.0,5.2,25.0,791.0,921.24,697.35
2016,6,27,15,15,868.0,100.5,5.25,24.5,751.0,892.59,680.57
2016,6,27,15,30,857.0,99.0,5.3,24.0,711.0,861.94,662.21
2016,6,27,15,45,844.5,96.0,5.35,24.0,667.5,826.51,638.95
2016,6,27,16,0,832.0,93.0,5.4,24.0,624.0,789.52,614.34
2016,6,27,16,15,814.0,90.0,5.45,23.5,576.5,751.59,589.95
2016,6,27,16,30,796.0,87.0,5.5,23.0,529.0,707.96,560.88
2016,6,27,16,45,774.0,83.5,5.55,22.5,480.0,660.29,528.18
2016,6,27,17,0,752.0,80.0,5.6,22.0,431.0,612.57,494.44
2016,6,27,17,15,721.0,76.0,5.55,21.5,380.5,558.72,453.31
2016,6,27,17,30,690.0,72.0,5.5,21.0,330.0,506.04,411.89
2016,6,27,17,45,648.0,66.5,5.5,20.5,280.5,449.4,366.0
2016,6,27,18,0,606.0,61.0,5.5,20.0,231.0,393.33,319.11
2016,6,27,18,15,542.5,54.5,5.35,19.5,183.5,329.14,264.1
2016,6,27,18,30,479.0,48.0,5.2,19.0,136.0,270.24,212.19
2016,6,27,18,45,383.0,38.5,5.1,18.5,95.5,201.51,152.02
2016,6,27,19,0,287.0,29.0,5.0,18.0,55.0,142.04,94.6
2016,6,27,19,15,143.5,14.5,4.85,17.5,27.5,64.09,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,150.0,16.5,3.65,13.5,32.5,12.27,0.0
2016,6,28,5,30,300.0,33.0,3.6,14.0,65.0,25.49,15.71
2016,6,28,5,45,387.5,42.5,3.6,14.5,106.5,31.45,21.87
2016,6,28,6,0,475.0,52.0,3.6,15.0,148.0,37.04,27.17
2016,6,28,6,15,534.5,59.0,3.5,15.0,195.5,41.67,31.53
2016,6,28,6,30,594.0,66.0,3.4,15.0,243.0,76.54,41.66
2016,6,28,6,45,637.0,71.5,3.3,15.5,293.0,114.65,64.71
2016,6,28,7,0,680.0,77.0,3.2,16.0,343.0,157.27,96.53
2016,6,28,7,15,711.0,81.0,3.15,16.5,393.0,203.88,135.26
2016,6,28,7,30,742.0,85.0,3.1,17.0,443.0,250.32,175.42
2016,6,28,7,45,767.0,88.0,3.05,17.5,492.5,297.15,216.59
2016,6,28,8,0,792.0,91.0,3.0,18.0,542.0,346.26,259.3
2016,6,28,8,15,810.0,93.5,2.95,18.5,589.0,394.29,300.52
2016,6,28,8,30,828.0,96.0,2.9,19.0,636.0,443.52,341.63
2016,6,28,8,45,843.0,97.5,2.9,19.5,679.5,495.08,383.38
2016,6,28,9,0,858.0,99.0,2.9,20.0,723.0,543.23,421.44
2016,6,28,9,15,868.5,101.0,2.85,20.5,762.0,589.51,456.87
2016,6,28,9,30,879.0,103.0,2.8,21.0,801.0,635.43,490.96
2016,6,28,9,45,888.0,104.0,2.8,21.5,835.0,678.92,522.54
2016,6,28,10,0,897.0,105.0,2.8,22.0,869.0,721.52,551.95
2016,6,28,10,15,903.5,106.0,2.85,22.0,896.5,761.23,579.08
2016,6,28,10,30,910.0,107.0,2.9,22.0,924.0,799.5,605.04
2016,6,28,10,45,914.0,108.0,3.0,22.5,945.0,834.16,627.44
2016,6,28,11,0,918.0,109.0,3.1,23.0,966.0,866.9,648.39
2016,6,28,11,15,921.0,109.5,3.2,23.0,980.0,896.25,668.23
2016,6,28,11,30,924.0,110.0,3.3,23.0,994.0,923.36,686.57
2016,6,28,11,45,925.0,111.0,3.4,23.0,1001.0,946.79,702.49
2016,6,28,12,0,926.0,112.0,3.5,23.0,1008.0,967.69,716.79
2016,6,28,12,15,926.0,111.5,3.6,23.0,1007.5,983.59,727.85
2016,6,28,12,30,926.0,111.0,3.7,23.0,1007.0,996.76,737.22
2016,6,28,12,45,916.0,116.5,3.85,23.0,996.5,1003.42,742.73
2016,6,28,13,0,906.0,122.0,4.0,23.0,986.0,1007.17,746.43
2016,6,28,13,15,903.5,121.5,4.1,23.0,971.0,1009.33,748.88
2016,6,28,13,30,901.0,121.0,4.2,23.0,956.0,1008.59,749.51
2016,6,28,13,45,898.0,119.0,4.3,23.0,935.0,1002.94,746.97
2016,6,28,14,0,895.0,117.0,4.4,23.0,914.0,994.39,742.6
2016,6,28,14,15,888.5,115.5,4.4,22.5,885.5,980.16,735.37
2016,6,28,14,30,882.0,114.0,4.4,22.0,857.0,963.25,726.38
2016,6,28,14,45,876.0,111.0,4.45,22.0,823.5,942.62,713.74
2016,6,28,15,0,870.0,108.0,4.5,22.0,790.0,919.47,699.57
2016,6,28,15,15,859.0,106.0,4.45,21.5,750.5,890.55,681.94
2016,6,28,15,30,848.0,104.0,4.4,21.0,711.0,859.63,662.83
2016,6,28,15,45,836.0,100.5,4.4,21.0,667.5,824.38,639.55
2016,6,28,16,0,824.0,97.0,4.4,21.0,624.0,792.48,618.53
2016,6,28,16,15,806.0,94.0,4.35,20.5,576.5,749.96,590.43
2016,6,28,16,30,788.0,91.0,4.3,20.0,529.0,706.61,561.39
2016,6,28,16,45,766.0,87.0,4.3,20.0,480.0,658.68,527.46
2016,6,28,17,0,744.0,83.0,4.3,20.0,431.0,610.69,492.53
2016,6,28,17,15,712.0,79.0,4.3,19.5,380.5,556.5,451.6
2016,6,28,17,30,680.0,75.0,4.3,19.0,330.0,505.97,412.17
2016,6,28,17,45,637.0,69.0,4.35,18.5,280.0,446.4,364.38
2016,6,28,18,0,594.0,63.0,4.4,18.0,230.0,389.69,317.21
2016,6,28,18,15,529.5,56.0,4.4,17.5,183.0,324.96,261.96
2016,6,28,18,30,465.0,49.0,4.4,17.0,136.0,265.61,209.74
2016,6,28,18,45,366.0,39.5,4.4,16.5,95.0,196.38,149.11
2016,6,28,19,0,267.0,30.0,4.4,16.0,54.0,136.63,91.64
2016,6,28,19,15,133.5,15.0,4.35,15.5,27.0,61.94,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,12.5,34.0,11.87,0.0
2016,6,29,5,30,344.0,32.0,4.4,13.0,68.0,24.62,14.99
2016,6,29,5,45,435.0,40.5,4.5,13.5,111.5,29.72,20.42
2016,6,29,6,0,526.0,49.0,4.6,14.0,155.0,34.51,25.03
2016,6,29,6,15,586.0,55.0,4.55,14.0,203.5,37.71,28.12
2016,6,29,6,30,646.0,61.0,4.5,14.0,252.0,74.12,38.56
2016,6,29,6,45,685.5,66.5,4.5,14.5,303.0,117.53,65.54
2016,6,29,7,0,725.0,72.0,4.5,15.0,354.0,161.78,98.82
2016,6,29,7,15,755.0,75.5,4.45,15.0,405.5,206.58,136.7
2016,6,29,7,30,785.0,79.0,4.4,15.0,457.0,254.46,179.06
2016,6,29,7,45,808.5,81.5,4.4,15.5,507.5,302.51,222.13
2016,6,29,8,0,832.0,84.0,4.4,16.0,558.0,352.66,266.66
2016,6,29,8,15,849.0,86.5,4.35,16.5,605.5,406.28,313.17
2016,6,29,8,30,866.0,89.0,4.3,17.0,653.0,456.74,356.1
2016,6,29,8,45,879.0,91.5,4.3,17.5,697.0,506.11,397.14
2016,6,29,9,0,892.0,94.0,4.3,18.0,741.0,555.72,437.18
2016,6,29,9,15,902.0,95.5,4.25,18.0,780.5,602.75,474.89
2016,6,29,9,30,912.0,97.0,4.2,18.0,820.0,649.34,511.41
2016,6,29,9,45,915.5,101.0,4.2,18.5,853.0,693.32,544.18
2016,6,29,10,0,919.0,105.0,4.2,19.0,886.0,735.96,574.32
2016,6,29,10,15,925.0,106.0,4.2,19.0,914.0,776.16,602.34
2016,6,29,10,30,931.0,107.0,4.2,19.0,942.0,814.84,629.06
2016,6,29,10,45,936.0,107.0,4.2,19.0,963.5,850.1,653.17
2016,6,29,11,0,941.0,107.0,4.2,19.0,985.0,883.44,675.81
2016,6,29,11,15,943.5,107.5,4.2,19.0,999.0,913.03,695.76
2016,6,29,11,30,946.0,108.0,4.2,19.0,1013.0,940.29,714.07
2016,6,29,11,45,948.0,108.0,4.25,19.0,1020.0,964.19,730.33
2016,6,29,12,0,950.0,108.0,4.3,19.0,1027.0,985.52,744.89
2016,6,29,12,15,950.0,108.0,4.35,19.0,1027.0,1002.31,756.43
2016,6,29,12,30,950.0,108.0,4.4,19.0,1027.0,1016.31,766.2
2016,6,29,12,45,943.0,111.5,4.45,19.0,1017.0,1024.16,772.08
2016,6,29,13,0,936.0,115.0,4.5,19.0,1007.0,1029.03,776.11
2016,6,29,13,15,933.0,114.5,4.5,19.0,992.0,1030.79,777.7
2016,6,29,13,30,930.0,114.0,4.5,19.0,977.0,1029.56,777.4
2016,6,29,13,45,925.0,113.5,4.55,19.0,954.5,1023.4,774.36
2016,6,29,14,0,920.0,113.0,4.6,19.0,932.0,1014.31,769.46
2016,6,29,14,15,914.0,111.5,4.6,18.5,903.5,1000.35,762.37
2016,6,29,14,30,908.0,110.0,4.6,18.0,875.0,983.61,753.44
2016,6,29,14,45,900.0,108.5,4.6,18.0,840.0,962.32,739.93
2016,6,29,15,0,892.0,107.0,4.6,18.0,805.0,938.54,724.72
2016,6,29,15,15,881.0,105.0,4.6,17.5,765.0,909.18,706.95
2016,6,29,15,30,870.0,103.0,4.6,17.0,725.0,877.75,687.58
2016,6,29,15,45,856.0,100.5,4.65,17.0,680.5,841.35,663.44
2016,6,29,16,0,842.0,98.0,4.7,17.0,636.0,808.39,641.6
2016,6,29,16,15,823.5,95.0,4.7,16.5,588.0,764.93,612.61
2016,6,29,16,30,805.0,92.0,4.7,16.0,540.0,720.63,582.53
2016,6,29,16,45,781.5,88.5,4.75,16.0,489.5,671.58,547.38
2016,6,29,17,0,758.0,85.0,4.8,16.0,439.0,622.55,511.13
2016,6,29,17,15,725.5,80.5,4.8,15.5,387.5,566.9,468.23
2016,6,29,17,30,693.0,76.0,4.8,15.0,336.0,515.01,426.93
2016,6,29,17,45,648.0,70.5,4.8,14.5,285.0,454.36,377.18
2016,6,29,18,0,603.0,65.0,4.8,14.0,234.0,396.7,328.25
2016,6,29,18,15,537.0,58.0,4.7,13.5,186.0,330.81,270.95
2016,6,29,18,30,471.0,51.0,4.6,13.0,138.0,270.4,216.89
2016,6,29,18,45,369.5,41.0,4.6,13.0,96.5,199.32,153.48
2016,6,29,19,0,268.0,31.0,4.6,13.0,55.0,137.94,93.63
2016,6,29,19,15,134.0,15.5,4.55,13.0,27.5,62.64,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,134.5,17.5,4.05,13.0,31.5,13.52,0.0
2016,6,30,5,30,269.0,35.0,4.0,13.0,63.0,26.97,16.89
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.0,34.47,24.56
2016,6,30,6,0,459.0,56.0,4.0,14.0,147.0,40.84,30.64
2016,6,30,6,15,522.0,63.5,3.8,14.0,195.0,44.12,33.83
2016,6,30,6,30,585.0,71.0,3.6,14.0,243.0,78.71,44.57
2016,6,30,6,45,296.5,101.0,3.45,14.5,189.0,106.3,72.27
2016,6,30,7,0,8.0,131.0,3.3,15.0,135.0,122.95,97.73
2016,6,30,7,15,136.5,160.0,3.1,15.5,226.0,165.81,127.42
2016,6,30,7,30,265.0,189.0,2.9,16.0,317.0,224.45,170.78
2016,6,30,7,45,240.0,216.0,2.75,16.5,341.0,254.7,196.49
2016,6,30,8,0,215.0,243.0,2.6,17.0,365.0,287.36,223.36
2016,6,30,8,15,513.5,177.0,2.5,17.0,501.5,349.64,269.91
2016,6,30,8,30,812.0,111.0,2.4,17.0,638.0,448.1,346.67
2016,6,30,8,45,825.0,114.5,2.3,17.5,682.0,496.17,385.22
2016,6,30,9,0,838.0,118.0,2.2,18.0,726.0,544.61,423.02
2016,6,30,9,15,850.0,120.0,2.2,18.5,765.5,591.29,458.7
2016,6,30,9,30,862.0,122.0,2.2,19.0,805.0,640.38,495.01
2016,6,30,9,45,877.5,120.0,2.25,19.5,841.0,684.87,527.49
2016,6,30,10,0,893.0,118.0,2.3,20.0,877.0,728.99,558.74
2016,6,30,10,15,899.5,119.5,2.35,20.0,905.0,769.15,586.1
2016,6,30,10,30,906.0,121.0,2.4,20.0,933.0,807.88,612.29
2016,6,30,10,45,910.0,122.0,2.45,20.5,954.0,842.57,634.33
2016,6,30,11,0,914.0,123.0,2.5,21.0,975.0,875.35,654.91
2016,6,30,11,15,917.0,123.5,2.6,21.0,989.5,904.76,674.79
2016,6,30,11,30,920.0,124.0,2.7,21.0,1004.0,931.95,693.21
2016,6,30,11,45,922.0,124.5,2.85,21.5,1011.0,955.89,708.55
2016,6,30,12,0,924.0,125.0,3.0,22.0,1018.0,977.37,722.27
2016,6,30,12,15,923.5,125.0,3.1,22.0,1017.5,993.45,733.48
2016,6,30,12,30,923.0,125.0,3.2,22.0,1017.0,1006.81,743.02
2016,6,30,12,45,913.5,129.5,3.35,22.0,1006.5,1013.12,748.43
2016,6,30,13,0,904.0,134.0,3.5,22.0,996.0,1016.52,752.06
2016,6,30,13,15,900.5,133.5,3.6,22.0,980.5,1017.9,754.09
2016,6,30,13,30,897.0,133.0,3.7,22.0,965.0,1016.38,754.31
2016,6,30,13,45,891.5,132.0,3.85,22.0,942.5,1009.52,751.43
2016,6,30,14,0,886.0,131.0,4.0,22.0,920.0,999.82,746.73
2016,6,30,14,15,878.5,129.5,4.05,22.0,890.5,984.92,737.96
2016,6,30,14,30,871.0,128.0,4.1,22.0,861.0,967.36,727.49
2016,6,30,14,45,862.0,125.5,4.15,22.0,826.0,944.82,713.65
2016,6,30,15,0,853.0,123.0,4.2,22.0,791.0,919.9,698.19
2016,6,30,15,15,840.5,121.0,4.2,21.5,751.0,895.66,684.25
2016,6,30,15,30,828.0,119.0,4.2,21.0,711.0,863.97,664.97
2016,6,30,15,45,812.0,116.0,4.25,21.0,666.5,826.45,640.36
2016,6,30,16,0,796.0,113.0,4.3,21.0,622.0,787.56,614.53
2016,6,30,16,15,775.5,109.5,4.3,20.5,574.0,743.44,585.51
2016,6,30,16,30,755.0,106.0,4.3,20.0,526.0,698.68,555.52
2016,6,30,16,45,727.5,102.0,4.3,20.0,475.5,650.67,521.47
2016,6,30,17,0,700.0,98.0,4.3,20.0,425.0,600.53,483.89
2016,6,30,17,15,664.5,93.0,4.25,19.5,374.5,544.83,441.63
2016,6,30,17,30,629.0,88.0,4.2,19.0,324.0,490.75,399.43
2016,6,30,17,45,580.5,81.5,4.2,18.5,274.0,429.65,350.35
2016,6,30,18,0,532.0,75.0,4.2,18.0,224.0,371.85,302.4
2016,6,30,18,15,463.5,66.0,4.15,17.5,177.0,305.58,246.16
2016,6,30,18,30,395.0,57.0,4.1,17.0,130.0,245.0,193.4
2016,6,30,18,45,292.5,45.0,4.1,16.5,90.5,174.37,132.34
2016,6,30,19,0,190.0,33.0,4.1,16.0,51.0,115.2,77.0
2016,6,30,19,15,95.0,16.5,4.1,15.5,25.5,51.94,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
