Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,117.5,18.0,3.35,13.0,30.0,13.95,0.0
2016,7,1,5,30,235.0,36.0,3.4,13.0,60.0,27.82,17.53
2016,7,1,5,45,331.5,46.5,3.45,13.5,101.0,35.02,25.03
2016,7,1,6,0,428.0,57.0,3.5,14.0,142.0,41.85,31.53
2016,7,1,6,15,492.0,65.0,3.45,14.0,189.0,45.51,35.07
2016,7,1,6,30,556.0,73.0,3.4,14.0,236.0,78.24,45.34
2016,7,1,6,45,601.0,79.5,3.4,14.5,286.0,115.37,67.43
2016,7,1,7,0,646.0,86.0,3.4,15.0,336.0,157.24,98.35
2016,7,1,7,15,679.5,90.5,3.35,15.0,386.5,199.88,133.79
2016,7,1,7,30,713.0,95.0,3.3,15.0,437.0,245.94,173.88
2016,7,1,7,45,738.5,99.0,3.25,15.5,486.5,295.81,217.59
2016,7,1,8,0,764.0,103.0,3.2,16.0,536.0,344.56,260.16
2016,7,1,8,15,783.0,106.0,3.1,16.5,583.0,392.1,301.15
2016,7,1,8,30,802.0,109.0,3.0,17.0,630.0,440.99,342.16
2016,7,1,8,45,817.5,111.5,2.95,17.5,674.0,488.89,381.38
2016,7,1,9,0,833.0,114.0,2.9,18.0,718.0,537.41,419.89
2016,7,1,9,15,845.0,116.0,2.85,18.0,757.0,586.84,458.71
2016,7,1,9,30,857.0,118.0,2.8,18.0,796.0,632.83,494.1
2016,7,1,9,45,866.5,119.5,2.75,18.5,830.5,676.37,525.85
2016,7,1,10,0,876.0,121.0,2.7,19.0,865.0,719.11,556.17
2016,7,1,10,15,882.5,122.5,2.7,19.0,892.5,758.68,583.21
2016,7,1,10,30,889.0,124.0,2.7,19.0,920.0,796.87,609.06
2016,7,1,10,45,894.0,124.5,2.75,19.5,941.5,831.39,631.28
2016,7,1,11,0,899.0,125.0,2.8,20.0,963.0,864.1,652.09
2016,7,1,11,15,902.5,126.0,2.85,20.0,977.5,894.04,672.16
2016,7,1,11,30,906.0,127.0,2.9,20.0,992.0,921.83,690.75
2016,7,1,11,45,908.0,126.5,2.95,20.0,999.0,944.58,705.96
2016,7,1,12,0,910.0,126.0,3.0,20.0,1006.0,964.88,719.61
2016,7,1,12,15,910.0,126.0,3.1,20.0,1005.5,981.25,731.13
2016,7,1,12,30,910.0,126.0,3.2,20.0,1005.0,994.95,740.98
2016,7,1,12,45,906.0,127.0,3.3,20.0,996.5,1003.03,747.21
2016,7,1,13,0,902.0,128.0,3.4,20.0,988.0,1008.27,751.69
2016,7,1,13,15,899.0,127.0,3.5,20.0,972.5,1009.6,753.7
2016,7,1,13,30,896.0,126.0,3.6,20.0,957.0,1008.03,753.9
2016,7,1,13,45,891.5,124.5,3.7,20.0,935.0,1001.59,750.95
2016,7,1,14,0,887.0,123.0,3.8,20.0,913.0,992.31,746.18
2016,7,1,14,15,880.0,122.0,3.85,19.5,884.0,978.35,739.42
2016,7,1,14,30,873.0,121.0,3.9,19.0,855.0,961.75,730.9
2016,7,1,14,45,863.5,119.0,3.95,19.0,820.5,939.2,716.92
2016,7,1,15,0,854.0,117.0,4.0,19.0,786.0,914.3,701.33
2016,7,1,15,15,842.0,114.5,4.0,19.0,746.0,884.41,681.94
2016,7,1,15,30,830.0,112.0,4.0,19.0,706.0,857.91,664.89
2016,7,1,15,45,814.5,109.5,4.0,19.0,662.0,821.31,640.52
2016,7,1,16,0,799.0,107.0,4.0,19.0,618.0,783.32,615.0
2016,7,1,16,15,779.0,103.5,3.95,18.5,570.5,739.5,585.85
2016,7,1,16,30,759.0,100.0,3.9,18.0,523.0,695.02,555.75
2016,7,1,16,45,733.5,96.0,3.85,17.5,473.0,645.62,521.35
2016,7,1,17,0,708.0,92.0,3.8,17.0,423.0,599.0,487.31
2016,7,1,17,15,673.5,87.0,3.75,16.5,372.5,543.64,444.98
2016,7,1,17,30,639.0,82.0,3.7,16.0,322.0,489.83,402.64
2016,7,1,17,45,592.5,76.0,3.65,16.0,272.5,430.04,353.45
2016,7,1,18,0,546.0,70.0,3.6,16.0,223.0,373.4,305.45
2016,7,1,18,15,479.0,61.5,3.55,15.5,176.5,307.85,249.49
2016,7,1,18,30,412.0,53.0,3.5,15.0,130.0,247.92,196.9
2016,7,1,18,45,312.5,42.0,3.45,15.0,90.0,179.23,136.61
2016,7,1,19,0,213.0,31.0,3.4,15.0,50.0,119.89,80.19
2016,7,1,19,15,106.5,15.5,3.3,14.5,25.0,53.7,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,16.5,2.75,13.0,29.5,12.74,0.0
2016,7,2,5,30,250.0,33.0,2.9,13.0,59.0,25.39,15.42
2016,7,2,5,45,341.5,44.0,3.05,13.5,99.5,33.22,23.45
2016,7,2,6,0,433.0,55.0,3.2,14.0,140.0,40.11,29.97
2016,7,2,6,15,496.0,63.0,3.2,14.0,187.0,43.85,33.59
2016,7,2,6,30,559.0,71.0,3.2,14.0,234.0,75.79,43.53
2016,7,2,6,45,600.5,77.5,3.25,14.5,283.0,112.7,65.33
2016,7,2,7,0,642.0,84.0,3.3,15.0,332.0,154.01,95.83
2016,7,2,7,15,675.0,89.0,3.3,15.5,382.5,196.75,131.07
2016,7,2,7,30,708.0,94.0,3.3,16.0,433.0,242.88,170.8
2016,7,2,7,45,730.0,99.0,3.3,16.5,481.5,289.09,211.56
2016,7,2,8,0,752.0,104.0,3.3,17.0,530.0,340.41,256.12
2016,7,2,8,15,771.5,107.5,3.3,17.0,577.0,388.01,297.67
2016,7,2,8,30,791.0,111.0,3.3,17.0,624.0,437.03,339.55
2016,7,2,8,45,803.5,115.0,3.3,17.5,666.5,484.36,378.55
2016,7,2,9,0,816.0,119.0,3.3,18.0,709.0,532.06,416.7
2016,7,2,9,15,828.0,121.0,3.25,18.0,748.0,577.81,453.09
2016,7,2,9,30,840.0,123.0,3.2,18.0,787.0,626.02,490.32
2016,7,2,9,45,844.0,128.0,3.2,18.5,819.5,668.48,521.62
2016,7,2,10,0,848.0,133.0,3.2,19.0,852.0,709.78,551.29
2016,7,2,10,15,855.0,134.5,3.2,19.0,880.0,748.77,578.81
2016,7,2,10,30,862.0,136.0,3.2,19.0,908.0,786.47,604.64
2016,7,2,10,45,865.0,138.5,3.2,19.5,928.5,820.45,626.48
2016,7,2,11,0,868.0,141.0,3.2,20.0,949.0,852.59,646.83
2016,7,2,11,15,871.5,141.5,3.2,20.0,963.5,881.33,665.94
2016,7,2,11,30,875.0,142.0,3.2,20.0,978.0,908.01,683.61
2016,7,2,11,45,874.5,143.5,3.2,20.5,984.5,929.83,696.64
2016,7,2,12,0,874.0,145.0,3.2,21.0,991.0,949.24,708.05
2016,7,2,12,15,874.0,145.5,3.2,21.0,990.5,965.69,718.87
2016,7,2,12,30,874.0,146.0,3.2,21.0,990.0,979.6,728.08
2016,7,2,12,45,881.5,140.0,3.25,21.0,985.5,991.77,736.62
2016,7,2,13,0,889.0,134.0,3.3,21.0,981.0,1001.22,743.48
2016,7,2,13,15,885.5,133.0,3.3,20.5,966.0,1002.11,745.82
2016,7,2,13,30,882.0,132.0,3.3,20.0,951.0,1000.13,746.45
2016,7,2,13,45,876.0,131.5,3.3,20.0,928.5,993.39,742.6
2016,7,2,14,0,870.0,131.0,3.3,20.0,906.0,983.87,737.03
2016,7,2,14,15,863.0,129.5,3.3,20.0,877.5,969.64,728.41
2016,7,2,14,30,856.0,128.0,3.3,20.0,849.0,952.8,718.14
2016,7,2,14,45,845.5,126.5,3.3,20.0,814.5,930.18,704.0
2016,7,2,15,0,835.0,125.0,3.3,20.0,780.0,910.88,692.19
2016,7,2,15,15,823.0,122.5,3.25,19.5,740.0,881.44,674.33
2016,7,2,15,30,811.0,120.0,3.2,19.0,700.0,850.08,655.06
2016,7,2,15,45,794.5,117.5,3.15,19.0,656.0,813.17,630.49
2016,7,2,16,0,778.0,115.0,3.1,19.0,612.0,774.97,604.84
2016,7,2,16,15,758.0,111.5,3.05,18.5,565.0,731.82,576.45
2016,7,2,16,30,738.0,108.0,3.0,18.0,518.0,690.71,549.11
2016,7,2,16,45,711.5,103.5,2.95,17.5,468.5,640.9,514.68
2016,7,2,17,0,685.0,99.0,2.9,17.0,419.0,591.48,478.44
2016,7,2,17,15,650.5,93.5,2.85,16.5,369.0,536.44,436.77
2016,7,2,17,30,616.0,88.0,2.8,16.0,319.0,482.96,395.07
2016,7,2,17,45,569.5,81.0,2.75,16.0,269.5,422.96,346.16
2016,7,2,18,0,523.0,74.0,2.7,16.0,220.0,366.12,298.42
2016,7,2,18,15,458.0,64.5,2.6,15.5,174.0,301.37,243.46
2016,7,2,18,30,393.0,55.0,2.5,15.0,128.0,242.06,191.73
2016,7,2,18,45,301.0,42.5,2.45,15.0,88.5,174.27,132.51
2016,7,2,19,0,209.0,30.0,2.4,15.0,49.0,117.21,78.03
2016,7,2,19,15,104.5,15.0,2.35,14.5,24.5,52.41,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.8,13.0,29.5,12.77,0.0
2016,7,3,5,30,260.0,33.0,2.9,13.0,59.0,25.97,15.8
2016,7,3,5,45,353.0,43.5,3.0,13.5,99.5,32.86,23.11
2016,7,3,6,0,446.0,54.0,3.1,14.0,140.0,39.3,29.25
2016,7,3,6,15,508.0,61.5,3.05,14.5,187.5,42.66,32.45
2016,7,3,6,30,570.0,69.0,3.0,15.0,235.0,73.64,41.62
2016,7,3,6,45,331.0,110.5,3.0,15.5,211.5,115.63,78.59
2016,7,3,7,0,92.0,152.0,3.0,16.0,188.0,147.27,113.77
2016,7,3,7,15,140.5,174.0,2.95,16.0,237.5,176.78,135.88
2016,7,3,7,30,189.0,196.0,2.9,16.0,287.0,215.47,165.96
2016,7,3,7,45,234.0,213.5,2.9,16.5,338.0,249.74,192.7
2016,7,3,8,0,279.0,231.0,2.9,17.0,389.0,293.05,226.87
2016,7,3,8,15,542.0,168.5,2.85,17.0,508.0,351.08,270.89
2016,7,3,8,30,805.0,106.0,2.8,17.0,627.0,437.51,339.13
2016,7,3,8,45,818.5,109.0,2.8,17.5,670.0,485.07,378.03
2016,7,3,9,0,832.0,112.0,2.8,18.0,713.0,533.07,416.29
2016,7,3,9,15,843.0,114.0,2.8,18.5,752.0,581.97,454.04
2016,7,3,9,30,854.0,116.0,2.8,19.0,791.0,627.32,488.19
2016,7,3,9,45,880.5,108.0,2.8,19.5,829.5,673.21,522.18
2016,7,3,10,0,907.0,100.0,2.8,20.0,868.0,719.52,554.92
2016,7,3,10,15,912.5,101.0,2.75,20.0,896.0,759.03,581.57
2016,7,3,10,30,918.0,102.0,2.7,20.0,924.0,797.02,606.89
2016,7,3,10,45,922.0,103.5,2.7,20.5,945.0,832.6,629.42
2016,7,3,11,0,926.0,105.0,2.7,21.0,966.0,866.24,650.38
2016,7,3,11,15,928.5,105.5,2.7,21.0,980.0,895.58,669.53
2016,7,3,11,30,931.0,106.0,2.7,21.0,994.0,922.63,687.11
2016,7,3,11,45,931.5,106.5,2.75,21.0,1001.0,945.47,702.28
2016,7,3,12,0,932.0,107.0,2.8,21.0,1008.0,965.74,715.82
2016,7,3,12,15,932.0,107.0,2.8,21.0,1007.5,982.4,726.62
2016,7,3,12,30,932.0,107.0,2.8,21.0,1007.0,996.31,735.7
2016,7,3,12,45,914.5,117.0,2.85,21.0,994.0,1000.47,738.94
2016,7,3,13,0,897.0,127.0,2.9,21.0,981.0,1001.64,740.39
2016,7,3,13,15,893.5,126.5,2.9,21.0,966.0,1003.03,741.7
2016,7,3,13,30,890.0,126.0,2.9,21.0,951.0,1001.54,741.23
2016,7,3,13,45,885.5,124.5,2.95,21.0,929.0,995.18,738.11
2016,7,3,14,0,881.0,123.0,3.0,21.0,907.0,986.0,733.25
2016,7,3,14,15,874.0,121.5,3.0,20.5,878.5,971.63,726.03
2016,7,3,14,30,867.0,120.0,3.0,20.0,850.0,954.61,717.11
2016,7,3,14,45,858.5,118.0,3.05,20.0,816.0,933.13,704.21
2016,7,3,15,0,850.0,116.0,3.1,20.0,782.0,909.27,689.71
2016,7,3,15,15,838.0,113.5,3.1,19.5,742.0,879.5,672.03
2016,7,3,15,30,826.0,111.0,3.1,19.0,702.0,853.09,656.58
2016,7,3,15,45,812.0,108.0,3.1,19.0,658.5,817.34,633.15
2016,7,3,16,0,798.0,105.0,3.1,19.0,615.0,780.11,608.51
2016,7,3,16,15,778.5,101.5,3.1,18.5,567.5,736.73,580.24
2016,7,3,16,30,759.0,98.0,3.1,18.0,520.0,692.66,550.97
2016,7,3,16,45,735.0,94.0,3.15,18.0,471.0,644.35,517.1
2016,7,3,17,0,711.0,90.0,3.2,18.0,422.0,598.59,483.55
2016,7,3,17,15,677.5,85.0,3.2,17.5,371.5,543.75,442.18
2016,7,3,17,30,644.0,80.0,3.2,17.0,321.0,490.38,400.67
2016,7,3,17,45,599.5,73.5,3.2,16.5,272.0,430.92,352.88
2016,7,3,18,0,555.0,67.0,3.2,16.0,223.0,374.46,305.89
2016,7,3,18,15,490.0,59.0,3.1,15.5,176.5,310.04,250.88
2016,7,3,18,30,425.0,51.0,3.0,15.0,130.0,251.07,199.07
2016,7,3,18,45,331.5,40.0,2.9,15.0,90.5,184.08,140.04
2016,7,3,19,0,238.0,29.0,2.8,15.0,51.0,126.23,83.95
2016,7,3,19,15,119.0,14.5,2.75,14.5,25.5,55.64,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,11.23,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,23.13,13.36
2016,7,4,5,45,391.5,39.0,3.45,13.5,100.5,28.76,19.5
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,34.03,24.57
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,36.83,27.26
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,67.64,35.9
2016,7,4,6,45,655.0,65.5,3.45,15.5,287.5,105.58,57.22
2016,7,4,7,0,700.0,70.0,3.4,16.0,338.0,151.24,90.67
2016,7,4,7,15,731.0,73.5,3.3,16.0,389.0,194.9,126.88
2016,7,4,7,30,762.0,77.0,3.2,16.0,440.0,241.76,167.77
2016,7,4,7,45,786.5,79.5,3.15,16.5,490.0,288.93,209.6
2016,7,4,8,0,811.0,82.0,3.1,17.0,540.0,338.32,253.01
2016,7,4,8,15,828.5,85.0,3.05,17.5,587.0,391.63,298.79
2016,7,4,8,30,846.0,88.0,3.0,18.0,634.0,441.83,341.06
2016,7,4,8,45,860.0,89.5,2.95,18.5,678.0,489.94,380.59
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,538.41,419.19
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,585.51,456.59
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,632.25,492.8
2016,7,4,9,45,888.5,105.0,2.9,19.5,831.0,674.7,523.73
2016,7,4,10,0,882.0,115.0,2.9,20.0,861.0,715.09,552.25
2016,7,4,10,15,888.5,116.0,2.9,20.0,889.0,754.52,579.24
2016,7,4,10,30,895.0,117.0,2.9,20.0,917.0,792.54,605.0
2016,7,4,10,45,897.5,119.5,2.9,20.0,938.0,827.21,628.24
2016,7,4,11,0,900.0,122.0,2.9,20.0,959.0,859.93,650.0
2016,7,4,11,15,903.0,122.5,2.9,20.0,973.5,889.11,669.25
2016,7,4,11,30,906.0,123.0,2.9,20.0,988.0,916.11,686.97
2016,7,4,11,45,904.5,125.5,2.9,20.5,994.0,938.65,700.35
2016,7,4,12,0,903.0,128.0,2.9,21.0,1000.0,958.65,712.01
2016,7,4,12,15,903.0,127.5,2.85,21.0,1000.0,974.56,721.94
2016,7,4,12,30,903.0,127.0,2.8,21.0,1000.0,987.81,730.19
2016,7,4,12,45,911.0,120.5,2.8,21.0,995.0,1000.1,738.34
2016,7,4,13,0,919.0,114.0,2.8,21.0,990.0,1009.57,744.73
2016,7,4,13,15,916.0,113.5,2.8,21.0,975.0,1011.45,746.27
2016,7,4,13,30,913.0,113.0,2.8,21.0,960.0,1010.37,746.07
2016,7,4,13,45,907.5,112.5,2.8,21.0,937.5,1003.93,742.49
2016,7,4,14,0,902.0,112.0,2.8,21.0,915.0,994.61,737.16
2016,7,4,14,15,895.5,110.5,2.8,20.5,886.5,980.47,730.17
2016,7,4,14,30,889.0,109.0,2.8,20.0,858.0,963.6,721.43
2016,7,4,14,45,879.0,108.0,2.8,20.0,823.0,941.38,707.77
2016,7,4,15,0,869.0,107.0,2.8,20.0,788.0,916.8,692.55
2016,7,4,15,15,857.5,105.0,2.8,19.5,748.0,887.57,675.43
2016,7,4,15,30,846.0,103.0,2.8,19.0,708.0,856.35,656.8
2016,7,4,15,45,830.0,101.0,2.85,19.0,663.5,824.57,636.71
2016,7,4,16,0,814.0,99.0,2.9,19.0,619.0,786.31,611.78
2016,7,4,16,15,795.0,96.0,2.9,18.5,571.5,743.38,584.03
2016,7,4,16,30,776.0,93.0,2.9,18.0,524.0,699.71,555.22
2016,7,4,16,45,749.0,89.5,2.95,18.0,474.0,649.21,519.93
2016,7,4,17,0,722.0,86.0,3.0,18.0,424.0,599.04,483.51
2016,7,4,17,15,689.0,81.5,3.0,17.5,373.5,546.86,444.22
2016,7,4,17,30,656.0,77.0,3.0,17.0,323.0,493.91,403.12
2016,7,4,17,45,608.0,71.5,3.05,16.5,273.0,433.18,354.47
2016,7,4,18,0,560.0,66.0,3.1,16.0,223.0,375.74,306.79
2016,7,4,18,15,495.0,58.5,3.05,15.5,176.5,311.69,252.12
2016,7,4,18,30,430.0,51.0,3.0,15.0,130.0,253.06,200.58
2016,7,4,18,45,332.5,40.0,3.0,15.0,90.0,184.37,140.21
2016,7,4,19,0,235.0,29.0,3.0,15.0,50.0,125.2,82.97
2016,7,4,19,15,117.5,14.5,3.0,14.5,25.0,55.15,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,15.5,3.25,13.0,28.5,11.74,0.0
2016,7,5,5,30,270.0,31.0,3.3,13.0,57.0,24.2,14.12
2016,7,5,5,45,371.5,40.0,3.35,13.5,98.5,29.77,20.36
2016,7,5,6,0,473.0,49.0,3.4,14.0,140.0,35.0,25.42
2016,7,5,6,15,535.5,56.0,3.35,14.0,187.5,38.17,28.51
2016,7,5,6,30,598.0,63.0,3.3,14.0,235.0,67.77,36.93
2016,7,5,6,45,347.5,108.5,3.3,14.5,213.0,114.26,77.28
2016,7,5,7,0,97.0,154.0,3.3,15.0,191.0,144.71,111.92
2016,7,5,7,15,103.0,175.5,3.25,15.5,220.0,170.4,132.48
2016,7,5,7,30,109.0,197.0,3.2,16.0,249.0,196.86,153.7
2016,7,5,7,45,139.0,220.0,3.15,16.5,293.5,232.03,181.14
2016,7,5,8,0,169.0,243.0,3.1,17.0,338.0,270.28,211.01
2016,7,5,8,15,214.5,260.5,3.05,17.0,392.0,312.87,244.44
2016,7,5,8,30,260.0,278.0,3.0,17.0,446.0,355.17,277.71
2016,7,5,8,45,560.5,187.5,3.0,17.5,582.0,428.13,334.86
2016,7,5,9,0,861.0,97.0,3.0,18.0,718.0,535.93,419.32
2016,7,5,9,15,872.0,98.5,3.05,18.0,757.5,582.35,456.23
2016,7,5,9,30,883.0,100.0,3.1,18.0,797.0,628.46,492.38
2016,7,5,9,45,893.5,100.5,3.2,18.5,831.5,672.84,525.7
2016,7,5,10,0,904.0,101.0,3.3,19.0,866.0,716.45,557.13
2016,7,5,10,15,910.5,102.5,3.4,19.0,894.0,757.13,585.72
2016,7,5,10,30,917.0,104.0,3.5,19.0,922.0,796.36,613.13
2016,7,5,10,45,919.5,106.0,3.6,19.0,943.0,831.28,637.36
2016,7,5,11,0,922.0,108.0,3.7,19.0,964.0,864.18,660.12
2016,7,5,11,15,925.0,108.5,3.8,19.0,979.0,893.94,680.67
2016,7,5,11,30,928.0,109.0,3.9,19.0,994.0,921.45,699.68
2016,7,5,11,45,927.5,110.5,4.0,19.0,1000.5,944.4,715.57
2016,7,5,12,0,927.0,112.0,4.1,19.0,1007.0,964.75,729.78
2016,7,5,12,15,927.0,112.0,4.1,19.0,1007.0,981.45,740.99
2016,7,5,12,30,927.0,112.0,4.1,19.0,1007.0,995.42,750.44
2016,7,5,12,45,921.5,114.5,4.2,19.0,998.0,1003.77,756.79
2016,7,5,13,0,916.0,117.0,4.3,19.0,989.0,1009.21,761.32
2016,7,5,13,15,913.5,116.0,4.35,19.0,974.0,1011.12,763.29
2016,7,5,13,30,911.0,115.0,4.4,19.0,959.0,1010.08,763.4
2016,7,5,13,45,906.5,114.0,4.45,19.0,937.5,1004.15,760.49
2016,7,5,14,0,902.0,113.0,4.5,19.0,916.0,995.33,755.74
2016,7,5,14,15,896.0,111.5,4.55,18.5,887.5,981.7,749.25
2016,7,5,14,30,890.0,110.0,4.6,18.0,859.0,965.34,740.91
2016,7,5,14,45,883.5,107.5,4.7,18.0,825.5,944.8,728.63
2016,7,5,15,0,877.0,105.0,4.8,18.0,792.0,921.74,714.53
2016,7,5,15,15,866.5,103.0,4.85,18.0,752.5,893.24,696.14
2016,7,5,15,30,856.0,101.0,4.9,18.0,713.0,862.68,676.2
2016,7,5,15,45,845.0,97.5,5.0,18.0,670.0,828.14,653.5
2016,7,5,16,0,834.0,94.0,5.1,18.0,627.0,796.81,632.91
2016,7,5,16,15,816.5,91.5,5.15,17.5,579.5,755.0,605.16
2016,7,5,16,30,799.0,89.0,5.2,17.0,532.0,712.3,576.27
2016,7,5,16,45,777.5,85.0,5.3,16.5,483.0,664.36,542.91
2016,7,5,17,0,756.0,81.0,5.4,16.0,434.0,616.29,508.34
2016,7,5,17,15,724.5,77.0,5.45,15.5,383.0,561.96,466.18
2016,7,5,17,30,693.0,73.0,5.5,15.0,332.0,511.1,425.4
2016,7,5,17,45,647.5,68.0,5.6,15.0,281.5,450.77,374.92
2016,7,5,18,0,602.0,63.0,5.7,15.0,231.0,393.48,325.46
2016,7,5,18,15,536.5,56.0,5.6,14.5,183.0,327.91,268.22
2016,7,5,18,30,471.0,49.0,5.5,14.0,135.0,267.8,214.27
2016,7,5,18,45,363.0,39.5,5.45,14.0,94.0,194.99,149.42
2016,7,5,19,0,255.0,30.0,5.4,14.0,53.0,132.52,88.14
2016,7,5,19,15,127.5,15.0,5.35,13.5,26.5,59.73,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,123.5,15.5,5.05,13.0,27.5,12.02,0.0
2016,7,6,5,30,247.0,31.0,5.0,13.0,55.0,24.31,14.06
2016,7,6,5,45,345.5,41.0,5.0,13.5,95.5,30.81,21.22
2016,7,6,6,0,444.0,51.0,5.0,14.0,136.0,36.89,27.06
2016,7,6,6,15,507.0,58.0,4.9,14.0,182.5,39.94,30.06
2016,7,6,6,30,570.0,65.0,4.8,14.0,229.0,67.31,37.71
2016,7,6,6,45,614.5,70.5,4.75,14.5,278.0,104.0,58.15
2016,7,6,7,0,659.0,76.0,4.7,15.0,327.0,145.36,88.04
2016,7,6,7,15,458.0,131.5,4.6,15.0,317.5,189.93,134.5
2016,7,6,7,30,257.0,187.0,4.5,15.0,308.0,218.19,166.83
2016,7,6,7,45,202.0,215.0,4.4,15.5,317.0,245.36,191.28
2016,7,6,8,0,147.0,243.0,4.3,16.0,326.0,262.7,206.71
2016,7,6,8,15,121.5,263.5,4.2,16.0,336.0,279.87,221.03
2016,7,6,8,30,96.0,284.0,4.1,16.0,346.0,299.1,236.39
2016,7,6,8,45,162.0,305.5,4.1,16.5,418.5,351.12,276.66
2016,7,6,9,0,228.0,327.0,4.1,17.0,491.0,413.71,324.86
2016,7,6,9,15,209.5,349.5,4.05,17.0,506.5,435.56,341.3
2016,7,6,9,30,191.0,372.0,4.0,17.0,522.0,455.73,356.21
2016,7,6,9,45,537.0,239.0,3.95,17.5,687.0,563.31,443.58
2016,7,6,10,0,883.0,106.0,3.9,18.0,852.0,705.64,554.28
2016,7,6,10,15,889.5,107.0,3.9,18.0,880.0,745.13,581.42
2016,7,6,10,30,896.0,108.0,3.9,18.0,908.0,783.22,607.93
2016,7,6,10,45,903.0,107.5,3.95,18.5,930.0,818.74,631.45
2016,7,6,11,0,910.0,107.0,4.0,19.0,952.0,852.54,653.56
2016,7,6,11,15,913.0,107.5,4.05,19.0,966.5,882.0,673.76
2016,7,6,11,30,916.0,108.0,4.1,19.0,981.0,909.24,692.4
2016,7,6,11,45,920.0,106.5,4.2,19.0,989.0,933.12,709.01
2016,7,6,12,0,924.0,105.0,4.3,19.0,997.0,954.58,724.0
2016,7,6,12,15,923.5,105.0,4.45,19.0,996.5,970.74,735.94
2016,7,6,12,30,923.0,105.0,4.6,19.0,996.0,984.16,746.38
2016,7,6,12,45,915.5,109.0,4.75,19.0,986.5,992.01,753.13
2016,7,6,13,0,908.0,113.0,4.9,19.0,977.0,996.96,758.01
2016,7,6,13,15,904.5,112.5,5.05,18.5,961.5,998.37,762.04
2016,7,6,13,30,901.0,112.0,5.2,18.0,946.0,996.85,764.16
2016,7,6,13,45,894.5,111.5,5.4,18.0,924.0,989.51,761.16
2016,7,6,14,0,888.0,111.0,5.6,18.0,902.0,979.34,756.2
2016,7,6,14,15,881.5,110.0,5.65,18.0,873.5,965.88,747.96
2016,7,6,14,30,875.0,109.0,5.7,18.0,845.0,949.75,737.91
2016,7,6,14,45,866.0,107.0,5.8,18.0,810.5,927.64,723.91
2016,7,6,15,0,857.0,105.0,5.9,18.0,776.0,903.15,708.18
2016,7,6,15,15,609.0,199.0,5.85,17.5,663.5,775.2,616.3
2016,7,6,15,30,361.0,293.0,5.8,17.0,551.0,635.19,506.02
2016,7,6,15,45,584.5,194.0,5.8,17.0,581.0,721.36,579.65
2016,7,6,16,0,808.0,95.0,5.8,17.0,611.0,776.48,623.89
2016,7,6,16,15,516.5,164.5,5.7,16.5,485.0,598.85,487.67
2016,7,6,16,30,225.0,234.0,5.6,16.0,359.0,423.45,344.63
2016,7,6,16,45,211.5,212.0,5.6,16.0,321.0,383.04,313.44
2016,7,6,17,0,198.0,190.0,5.6,16.0,283.0,343.03,281.74
2016,7,6,17,15,430.5,131.5,5.5,15.5,301.5,434.83,361.15
2016,7,6,17,30,663.0,73.0,5.4,15.0,320.0,493.0,410.94
2016,7,6,17,45,620.5,67.0,5.35,14.5,271.0,434.44,361.99
2016,7,6,18,0,578.0,61.0,5.3,14.0,222.0,378.71,314.22
2016,7,6,18,15,514.0,54.0,5.2,13.5,176.0,314.97,258.38
2016,7,6,18,30,450.0,47.0,5.1,13.0,130.0,256.62,205.85
2016,7,6,18,45,354.0,37.5,5.0,13.0,90.0,189.34,145.36
2016,7,6,19,0,258.0,28.0,4.9,13.0,50.0,131.42,87.14
2016,7,6,19,15,129.0,14.0,4.8,13.0,25.0,58.82,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,4.25,14.0,27.5,10.5,0.0
2016,7,7,5,30,297.0,28.0,4.2,14.0,55.0,21.5,11.59
2016,7,7,5,45,392.5,36.0,4.2,14.0,95.5,26.31,17.25
2016,7,7,6,0,488.0,44.0,4.2,14.0,136.0,30.83,21.69
2016,7,7,6,15,549.0,50.5,4.15,14.0,183.0,33.8,24.59
2016,7,7,6,30,610.0,57.0,4.1,14.0,230.0,61.12,31.99
2016,7,7,6,45,305.0,80.0,4.1,14.5,166.5,86.52,55.86
2016,7,7,7,0,0.0,103.0,4.1,15.0,103.0,97.43,76.86
2016,7,7,7,15,28.0,145.0,4.1,15.0,158.0,136.36,107.9
2016,7,7,7,30,56.0,187.0,4.1,15.0,213.0,180.56,143.06
2016,7,7,7,45,33.5,187.0,4.1,15.5,203.5,179.4,142.35
2016,7,7,8,0,11.0,187.0,4.1,16.0,194.0,179.41,142.32
2016,7,7,8,15,26.5,222.0,4.1,16.0,239.5,213.4,169.17
2016,7,7,8,30,42.0,257.0,4.1,16.0,285.0,253.09,200.38
2016,7,7,8,45,41.0,274.0,4.2,16.5,302.5,271.22,214.01
2016,7,7,9,0,40.0,291.0,4.3,17.0,320.0,289.3,227.49
2016,7,7,9,15,44.0,312.0,4.4,17.0,345.5,313.67,246.24
2016,7,7,9,30,48.0,333.0,4.5,17.0,371.0,338.52,265.25
2016,7,7,9,45,110.5,370.5,4.6,17.5,462.5,412.85,322.74
2016,7,7,10,0,173.0,408.0,4.7,18.0,554.0,496.11,385.97
2016,7,7,10,15,176.5,422.5,4.75,18.0,576.0,521.11,404.36
2016,7,7,10,30,180.0,437.0,4.8,18.0,598.0,546.18,422.91
2016,7,7,10,45,124.0,433.5,4.9,18.0,546.0,507.7,392.72
2016,7,7,11,0,68.0,430.0,5.0,18.0,494.0,466.27,360.07
2016,7,7,11,15,129.0,453.0,5.0,18.0,575.5,543.58,419.67
2016,7,7,11,30,190.0,476.0,5.0,18.0,657.0,625.32,481.26
2016,7,7,11,45,201.0,469.0,5.0,18.0,661.5,636.3,489.39
2016,7,7,12,0,212.0,462.0,5.0,18.0,666.0,647.05,497.69
2016,7,7,12,15,564.5,284.0,5.0,18.0,828.5,814.3,631.63
2016,7,7,12,30,917.0,106.0,5.0,18.0,991.0,978.86,749.92
2016,7,7,12,45,910.0,109.5,5.0,18.0,981.5,986.69,754.46
2016,7,7,13,0,903.0,113.0,5.0,18.0,972.0,991.62,758.12
2016,7,7,13,15,652.5,251.5,4.95,18.0,867.0,901.9,695.22
2016,7,7,13,30,402.0,390.0,4.9,18.0,762.0,800.83,614.97
2016,7,7,13,45,271.5,412.5,4.9,18.0,661.5,694.09,535.07
2016,7,7,14,0,141.0,435.0,4.9,18.0,561.0,585.6,451.89
2016,7,7,14,15,139.5,420.0,4.9,18.0,541.5,569.97,441.39
2016,7,7,14,30,138.0,405.0,4.9,18.0,522.0,553.71,430.03
2016,7,7,14,45,79.5,344.0,4.95,18.0,411.0,425.9,332.95
2016,7,7,15,0,21.0,283.0,5.0,18.0,300.0,299.86,234.64
2016,7,7,15,15,25.5,279.5,5.05,17.5,299.0,309.05,243.21
2016,7,7,15,30,30.0,276.0,5.1,17.0,298.0,310.15,245.27
2016,7,7,15,45,18.5,236.0,5.15,17.0,249.5,250.42,198.32
2016,7,7,16,0,7.0,196.0,5.2,17.0,201.0,199.87,158.08
2016,7,7,16,15,3.5,172.0,5.2,16.5,174.5,172.79,136.87
2016,7,7,16,30,0.0,148.0,5.2,16.0,148.0,145.89,115.47
2016,7,7,16,45,0.0,134.0,5.25,16.0,134.0,132.03,104.48
2016,7,7,17,0,0.0,120.0,5.3,16.0,120.0,118.15,93.36
2016,7,7,17,15,338.0,94.5,5.25,15.5,221.0,332.65,278.19
2016,7,7,17,30,676.0,69.0,5.2,15.0,322.0,493.68,411.72
2016,7,7,17,45,635.5,63.5,5.2,14.5,273.0,438.29,365.02
2016,7,7,18,0,595.0,58.0,5.2,14.0,224.0,383.54,318.09
2016,7,7,18,15,531.5,51.5,5.1,13.5,177.5,319.88,262.27
2016,7,7,18,30,468.0,45.0,5.0,13.0,131.0,261.6,209.69
2016,7,7,18,45,374.0,36.0,4.95,13.0,91.0,194.86,149.43
2016,7,7,19,0,280.0,27.0,4.9,13.0,51.0,137.32,90.52
2016,7,7,19,15,140.0,13.5,4.85,13.0,25.5,61.05,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,154.5,13.0,4.2,14.0,27.0,9.65,0.0
2016,7,8,5,30,309.0,26.0,4.2,14.0,54.0,19.7,10.01
2016,7,8,5,45,405.5,33.5,4.25,14.5,94.5,24.17,15.33
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,28.37,19.41
2016,7,8,6,15,264.5,70.5,4.2,15.0,121.5,50.88,39.63
2016,7,8,6,30,27.0,100.0,4.1,15.0,108.0,89.02,69.3
2016,7,8,6,45,31.5,120.0,4.05,15.5,131.0,108.9,85.21
2016,7,8,7,0,36.0,140.0,4.0,16.0,154.0,129.42,101.59
2016,7,8,7,15,113.5,166.5,3.85,16.0,218.5,164.44,127.01
2016,7,8,7,30,191.0,193.0,3.7,16.0,283.0,211.58,162.87
2016,7,8,7,45,212.0,214.0,3.6,16.5,324.0,246.5,190.82
2016,7,8,8,0,233.0,235.0,3.5,17.0,365.0,278.91,216.73
2016,7,8,8,15,530.0,157.0,3.45,17.0,487.5,331.42,255.87
2016,7,8,8,30,827.0,79.0,3.4,17.0,610.0,421.0,326.9
2016,7,8,8,45,481.0,205.0,3.4,17.5,519.0,404.7,316.88
2016,7,8,9,0,135.0,331.0,3.4,18.0,428.0,368.49,287.43
2016,7,8,9,15,506.0,207.5,3.45,18.0,600.0,468.06,368.48
2016,7,8,9,30,877.0,84.0,3.5,18.0,772.0,607.01,478.65
2016,7,8,9,45,884.5,85.0,3.55,18.5,805.5,649.67,510.38
2016,7,8,10,0,892.0,86.0,3.6,19.0,839.0,691.36,540.27
2016,7,8,10,15,898.0,87.0,3.6,19.0,866.5,730.8,567.88
2016,7,8,10,30,904.0,88.0,3.6,19.0,894.0,768.79,594.21
2016,7,8,10,45,908.5,89.0,3.65,19.5,915.0,803.97,617.42
2016,7,8,11,0,913.0,90.0,3.7,20.0,936.0,837.28,639.11
2016,7,8,11,15,915.5,90.5,3.7,20.0,950.5,866.38,658.72
2016,7,8,11,30,918.0,91.0,3.7,20.0,965.0,893.22,676.73
2016,7,8,11,45,920.0,91.0,3.75,20.5,972.5,916.74,691.42
2016,7,8,12,0,922.0,91.0,3.8,21.0,980.0,937.77,704.4
2016,7,8,12,15,922.0,91.0,3.85,21.0,980.0,954.33,715.73
2016,7,8,12,30,922.0,91.0,3.9,21.0,980.0,968.14,725.33
2016,7,8,12,45,914.0,95.5,4.0,21.0,971.0,975.98,731.3
2016,7,8,13,0,906.0,100.0,4.1,21.0,962.0,980.91,735.45
2016,7,8,13,15,903.5,99.5,4.2,20.5,947.5,983.21,739.38
2016,7,8,13,30,901.0,99.0,4.3,20.0,933.0,982.59,741.45
2016,7,8,13,45,897.0,98.0,4.4,20.0,912.0,977.09,738.85
2016,7,8,14,0,893.0,97.0,4.5,20.0,891.0,968.71,734.77
2016,7,8,14,15,887.0,96.0,4.6,20.0,863.5,955.6,727.51
2016,7,8,14,30,881.0,95.0,4.7,20.0,836.0,939.78,718.42
2016,7,8,14,45,874.0,93.0,4.8,20.0,802.5,919.35,706.1
2016,7,8,15,0,867.0,91.0,4.9,20.0,769.0,896.44,692.02
2016,7,8,15,15,856.5,89.5,4.9,19.5,730.5,868.61,675.05
2016,7,8,15,30,846.0,88.0,4.9,19.0,692.0,838.75,656.5
2016,7,8,15,45,833.5,85.5,4.95,19.0,649.5,804.22,633.42
2016,7,8,16,0,821.0,83.0,5.0,19.0,607.0,768.12,608.98
2016,7,8,16,15,804.0,80.5,4.9,19.0,560.5,727.13,579.94
2016,7,8,16,30,787.0,78.0,4.8,19.0,514.0,689.81,553.44
2016,7,8,16,45,766.0,74.5,4.75,19.0,466.0,643.21,519.76
2016,7,8,17,0,745.0,71.0,4.7,19.0,418.0,596.5,485.49
2016,7,8,17,15,714.5,67.5,4.6,18.5,368.5,543.86,444.91
2016,7,8,17,30,684.0,64.0,4.5,18.0,319.0,492.39,404.03
2016,7,8,17,45,644.5,59.0,4.45,17.5,270.5,435.63,357.72
2016,7,8,18,0,605.0,54.0,4.4,17.0,222.0,383.46,313.51
2016,7,8,18,15,543.0,48.0,4.35,16.5,175.5,320.69,259.29
2016,7,8,18,30,481.0,42.0,4.3,16.0,129.0,263.18,208.07
2016,7,8,18,45,388.0,33.5,4.25,16.0,89.5,196.87,148.85
2016,7,8,19,0,295.0,25.0,4.2,16.0,50.0,139.76,90.22
2016,7,8,19,15,147.5,12.5,4.15,15.5,25.0,52.54,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,1.65,14.5,27.0,8.82,0.0
2016,7,9,5,30,333.0,24.0,1.7,15.0,54.0,17.94,8.44
2016,7,9,5,45,424.0,31.0,1.75,15.5,94.0,22.08,13.45
2016,7,9,6,0,515.0,38.0,1.8,16.0,134.0,28.27,19.26
2016,7,9,6,15,573.0,43.5,1.9,16.5,180.0,30.97,21.83
2016,7,9,6,30,631.0,49.0,2.0,17.0,226.0,55.72,27.72
2016,7,9,6,45,315.5,84.5,2.1,17.5,173.0,89.7,57.62
2016,7,9,7,0,0.0,120.0,2.2,18.0,120.0,112.01,87.93
2016,7,9,7,15,28.5,153.0,2.25,18.0,166.5,142.66,111.58
2016,7,9,7,30,57.0,186.0,2.3,18.0,213.0,179.61,140.24
2016,7,9,7,45,169.0,206.0,2.4,18.5,298.0,227.74,175.2
2016,7,9,8,0,281.0,226.0,2.5,19.0,383.0,286.56,219.55
2016,7,9,8,15,230.0,256.0,2.6,19.0,392.0,313.3,242.2
2016,7,9,8,30,179.0,286.0,2.7,19.0,401.0,330.56,256.6
2016,7,9,8,45,224.5,301.5,2.8,19.5,456.0,376.03,291.32
2016,7,9,9,0,270.0,317.0,2.9,20.0,511.0,421.19,325.55
2016,7,9,9,15,577.5,198.0,2.95,20.0,642.0,497.55,387.14
2016,7,9,9,30,885.0,79.0,3.0,20.0,773.0,606.11,472.85
2016,7,9,9,45,887.0,84.0,3.15,20.5,805.5,649.27,504.89
2016,7,9,10,0,889.0,89.0,3.3,21.0,838.0,691.04,534.88
2016,7,9,10,15,895.0,90.0,3.35,21.0,865.5,730.42,562.32
2016,7,9,10,30,901.0,91.0,3.4,21.0,893.0,768.37,588.55
2016,7,9,10,45,907.0,91.0,3.5,21.5,915.0,803.75,611.88
2016,7,9,11,0,913.0,91.0,3.6,22.0,937.0,837.35,633.8
2016,7,9,11,15,916.0,91.5,3.65,22.0,951.5,866.93,653.82
2016,7,9,11,30,919.0,92.0,3.7,22.0,966.0,894.26,672.29
2016,7,9,11,45,923.0,90.5,3.8,22.0,974.0,918.21,688.74
2016,7,9,12,0,927.0,89.0,3.9,22.0,982.0,939.7,703.58
2016,7,9,12,15,927.0,89.0,4.0,21.5,982.0,956.36,716.62
2016,7,9,12,30,927.0,89.0,4.1,21.0,982.0,970.26,727.95
2016,7,9,12,45,924.5,90.0,4.25,21.0,974.5,979.95,735.45
2016,7,9,13,0,922.0,91.0,4.4,21.0,967.0,986.72,741.1
2016,7,9,13,15,919.5,90.5,4.55,21.0,952.5,989.02,744.21
2016,7,9,13,30,917.0,90.0,4.7,21.0,938.0,988.36,745.53
2016,7,9,13,45,915.0,87.5,4.85,21.0,917.0,983.13,743.82
2016,7,9,14,0,913.0,85.0,5.0,21.0,896.0,974.92,740.13
2016,7,9,14,15,907.5,84.5,5.1,20.5,869.0,962.55,734.7
2016,7,9,14,30,902.0,84.0,5.2,20.0,842.0,947.42,727.36
2016,7,9,14,45,896.0,82.0,5.3,20.0,809.0,927.52,715.23
2016,7,9,15,0,890.0,80.0,5.4,20.0,776.0,905.03,701.26
2016,7,9,15,15,881.5,78.5,5.5,19.5,738.0,878.42,685.62
2016,7,9,15,30,873.0,77.0,5.6,19.0,700.0,849.62,668.21
2016,7,9,15,45,861.5,75.5,5.75,19.0,657.5,816.26,646.19
2016,7,9,16,0,850.0,74.0,5.9,19.0,615.0,781.22,622.67
2016,7,9,16,15,836.0,72.0,5.95,18.5,570.0,742.16,596.58
2016,7,9,16,30,822.0,70.0,6.0,18.0,525.0,701.99,569.21
2016,7,9,16,45,801.0,68.0,6.1,18.0,476.5,655.93,535.86
2016,7,9,17,0,780.0,66.0,6.2,18.0,428.0,613.95,505.12
2016,7,9,17,15,754.0,62.5,6.15,17.5,379.0,562.78,465.52
2016,7,9,17,30,728.0,59.0,6.1,17.0,330.0,512.36,424.91
2016,7,9,17,45,685.0,56.0,6.1,16.5,280.5,454.15,376.62
2016,7,9,18,0,642.0,53.0,6.1,16.0,231.0,398.66,328.97
2016,7,9,18,15,583.0,47.5,5.95,15.5,183.5,335.9,273.77
2016,7,9,18,30,524.0,42.0,5.8,15.0,136.0,280.74,223.45
2016,7,9,18,45,418.0,34.0,5.7,14.5,94.5,208.27,158.67
2016,7,9,19,0,312.0,26.0,5.6,14.0,53.0,146.13,94.55
2016,7,9,19,15,156.0,13.0,5.45,14.0,26.5,55.24,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,153.5,13.5,5.3,14.0,27.0,10.23,0.0
2016,7,10,5,30,307.0,27.0,5.4,14.0,54.0,20.86,10.56
2016,7,10,5,45,406.5,35.5,5.55,14.5,95.0,26.16,16.98
2016,7,10,6,0,506.0,44.0,5.7,15.0,136.0,31.13,21.8
2016,7,10,6,15,569.0,50.0,5.7,15.0,184.0,33.67,24.33
2016,7,10,6,30,632.0,56.0,5.7,15.0,232.0,57.44,30.01
2016,7,10,6,45,675.5,60.0,5.7,15.5,282.5,98.52,51.88
2016,7,10,7,0,719.0,64.0,5.7,16.0,333.0,141.05,81.67
2016,7,10,7,15,749.5,67.5,5.65,16.5,384.5,185.43,117.93
2016,7,10,7,30,780.0,71.0,5.6,17.0,436.0,232.97,159.23
2016,7,10,7,45,804.5,73.5,5.6,17.5,486.5,280.99,202.18
2016,7,10,8,0,829.0,76.0,5.6,18.0,537.0,335.51,250.35
2016,7,10,8,15,846.5,78.5,5.5,18.0,585.0,385.08,294.61
2016,7,10,8,30,864.0,81.0,5.4,18.0,633.0,435.75,338.94
2016,7,10,8,45,879.0,82.0,5.35,18.5,677.5,484.83,380.42
2016,7,10,9,0,894.0,83.0,5.3,19.0,722.0,534.34,421.08
2016,7,10,9,15,904.0,84.5,5.2,19.5,762.0,581.75,458.85
2016,7,10,9,30,914.0,86.0,5.1,20.0,802.0,628.74,495.15
2016,7,10,9,45,922.0,87.5,5.1,20.5,836.5,673.82,529.31
2016,7,10,10,0,930.0,89.0,5.1,21.0,871.0,717.9,561.07
2016,7,10,10,15,936.0,90.0,5.15,21.0,900.0,758.88,590.2
2016,7,10,10,30,942.0,91.0,5.2,21.0,929.0,798.33,618.04
2016,7,10,10,45,945.5,92.5,5.3,21.0,950.5,834.57,643.7
2016,7,10,11,0,949.0,94.0,5.4,21.0,972.0,868.79,667.86
2016,7,10,11,15,952.0,94.5,5.5,21.0,987.0,899.46,689.5
2016,7,10,11,30,955.0,95.0,5.6,21.0,1002.0,927.78,709.51
2016,7,10,11,45,956.5,95.5,5.7,21.5,1010.0,952.31,725.47
2016,7,10,12,0,958.0,96.0,5.8,22.0,1018.0,974.22,739.6
2016,7,10,12,15,958.0,96.0,5.85,22.0,1018.0,991.51,751.76
2016,7,10,12,30,958.0,96.0,5.9,22.0,1018.0,1005.96,762.05
2016,7,10,12,45,952.0,99.0,5.95,22.0,1009.0,1014.73,768.53
2016,7,10,13,0,946.0,102.0,6.0,22.0,1000.0,1020.48,773.08
2016,7,10,13,15,943.5,101.5,5.95,22.0,985.5,1023.04,774.91
2016,7,10,13,30,941.0,101.0,5.9,22.0,971.0,1022.55,774.77
2016,7,10,13,45,938.5,99.0,5.9,22.0,950.0,1017.47,771.92
2016,7,10,14,0,936.0,97.0,5.9,22.0,929.0,1009.34,767.11
2016,7,10,14,15,930.5,96.0,5.85,22.0,900.5,996.4,758.76
2016,7,10,14,30,925.0,95.0,5.8,22.0,872.0,980.6,748.54
2016,7,10,14,45,918.5,93.0,5.8,22.0,838.0,960.03,735.39
2016,7,10,15,0,912.0,91.0,5.8,22.0,804.0,936.82,720.44
2016,7,10,15,15,902.0,89.5,5.7,21.5,764.0,908.53,702.74
2016,7,10,15,30,892.0,88.0,5.6,21.0,724.0,878.06,683.41
2016,7,10,15,45,879.5,86.0,5.6,21.0,680.0,842.91,659.78
2016,7,10,16,0,867.0,84.0,5.6,21.0,636.0,806.06,634.77
2016,7,10,16,15,850.0,81.5,5.55,20.5,588.0,763.64,606.39
2016,7,10,16,30,833.0,79.0,5.5,20.0,540.0,720.26,576.87
2016,7,10,16,45,811.0,76.0,5.5,20.0,489.5,676.42,545.6
2016,7,10,17,0,789.0,73.0,5.5,20.0,439.0,627.89,510.2
2016,7,10,17,15,758.5,69.0,5.4,19.5,387.0,572.91,467.95
2016,7,10,17,30,728.0,65.0,5.3,19.0,335.0,519.0,425.19
2016,7,10,17,45,684.0,60.5,5.25,19.0,284.0,458.43,375.04
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,400.65,325.71
2016,7,10,18,15,575.5,50.0,5.1,18.5,184.5,337.47,271.12
2016,7,10,18,30,511.0,44.0,5.0,18.0,136.0,277.4,217.78
2016,7,10,18,45,405.5,35.5,4.9,17.5,94.0,205.16,154.16
2016,7,10,19,0,300.0,27.0,4.8,17.0,52.0,142.81,90.31
2016,7,10,19,15,150.0,13.5,4.75,16.5,26.0,53.98,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
