Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,147.0,13.0,2.25,14.0,26.0,12.78,0.0
2016,7,11,5,30,294.0,26.0,2.2,14.0,52.0,20.01,9.71
2016,7,11,5,45,393.0,35.0,2.15,14.5,92.5,25.8,16.68
2016,7,11,6,0,492.0,44.0,2.1,15.0,133.0,31.22,21.91
2016,7,11,6,15,555.0,50.0,2.0,15.5,180.5,33.75,24.39
2016,7,11,6,30,618.0,56.0,1.9,16.0,228.0,55.75,29.42
2016,7,11,6,45,661.5,60.5,1.85,16.5,278.5,96.57,50.78
2016,7,11,7,0,705.0,65.0,1.8,17.0,329.0,138.8,79.83
2016,7,11,7,15,735.5,69.0,1.85,17.5,379.5,182.91,115.2
2016,7,11,7,30,766.0,73.0,1.9,18.0,430.0,230.18,155.43
2016,7,11,7,45,789.5,76.0,1.95,18.5,479.5,277.68,196.99
2016,7,11,8,0,813.0,79.0,2.0,19.0,529.0,327.32,240.17
2016,7,11,8,15,830.0,81.0,2.05,19.5,576.5,379.79,284.93
2016,7,11,8,30,847.0,83.0,2.1,20.0,624.0,429.07,326.23
2016,7,11,8,45,860.5,85.0,2.15,20.5,668.0,477.58,365.88
2016,7,11,9,0,874.0,87.0,2.2,21.0,712.0,526.43,404.61
2016,7,11,9,15,884.5,89.0,2.3,21.0,751.5,573.74,442.12
2016,7,11,9,30,895.0,91.0,2.4,21.0,791.0,620.71,478.53
2016,7,11,9,45,895.0,96.5,2.55,21.5,822.5,663.6,510.34
2016,7,11,10,0,895.0,102.0,2.7,22.0,854.0,704.93,540.14
2016,7,11,10,15,901.5,103.5,2.8,22.0,882.5,745.52,568.24
2016,7,11,10,30,908.0,105.0,2.9,22.0,911.0,784.7,595.18
2016,7,11,10,45,911.5,106.5,3.05,22.5,932.5,819.92,618.34
2016,7,11,11,0,915.0,108.0,3.2,23.0,954.0,853.2,640.04
2016,7,11,11,15,918.5,108.5,3.3,23.0,969.0,883.46,660.55
2016,7,11,11,30,922.0,109.0,3.4,23.0,984.0,911.5,679.57
2016,7,11,11,45,923.5,109.0,3.55,23.0,991.5,934.93,695.82
2016,7,11,12,0,925.0,109.0,3.7,23.0,999.0,955.84,710.47
2016,7,11,12,15,925.5,109.0,3.85,23.0,999.5,973.19,722.82
2016,7,11,12,30,926.0,109.0,4.0,23.0,1000.0,987.8,733.45
2016,7,11,12,45,931.0,105.0,4.2,23.0,995.0,999.94,742.83
2016,7,11,13,0,936.0,101.0,4.4,23.0,990.0,1009.18,750.38
2016,7,11,13,15,934.0,100.5,4.55,23.0,976.0,1012.2,753.78
2016,7,11,13,30,932.0,100.0,4.7,23.0,962.0,1012.2,755.62
2016,7,11,13,45,929.0,99.0,4.9,23.0,941.0,1007.7,754.91
2016,7,11,14,0,926.0,98.0,5.1,23.0,920.0,1000.21,752.21
2016,7,11,14,15,921.0,97.0,5.2,22.5,892.5,987.86,746.95
2016,7,11,14,30,916.0,96.0,5.3,22.0,865.0,972.67,739.77
2016,7,11,14,45,909.5,94.5,5.4,22.0,831.5,952.79,727.86
2016,7,11,15,0,903.0,93.0,5.5,22.0,798.0,930.31,714.12
2016,7,11,15,15,893.5,91.5,5.55,21.5,758.5,902.69,697.78
2016,7,11,15,30,884.0,90.0,5.6,21.0,719.0,872.87,679.73
2016,7,11,15,45,872.5,87.5,5.65,21.0,675.5,838.23,656.69
2016,7,11,16,0,861.0,85.0,5.7,21.0,632.0,801.85,632.19
2016,7,11,16,15,844.5,82.5,5.7,20.5,584.5,760.03,604.36
2016,7,11,16,30,828.0,80.0,5.7,20.0,537.0,721.76,578.79
2016,7,11,16,45,806.5,76.5,5.7,20.0,487.0,673.34,543.92
2016,7,11,17,0,785.0,73.0,5.7,20.0,437.0,624.73,508.36
2016,7,11,17,15,754.5,69.5,5.7,19.5,385.5,570.49,466.74
2016,7,11,17,30,724.0,66.0,5.7,19.0,334.0,517.33,424.58
2016,7,11,17,45,680.5,61.5,5.7,18.5,283.0,457.19,375.39
2016,7,11,18,0,637.0,57.0,5.7,18.0,232.0,402.24,328.68
2016,7,11,18,15,571.5,50.5,5.6,17.5,183.5,335.84,271.15
2016,7,11,18,30,506.0,44.0,5.5,17.0,135.0,274.97,216.82
2016,7,11,18,45,402.5,35.0,5.45,16.5,93.0,203.19,153.18
2016,7,11,19,0,299.0,26.0,5.4,16.0,51.0,140.88,88.35
2016,7,11,19,15,149.5,13.0,5.3,15.5,25.5,53.22,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,161.5,12.0,4.95,13.0,26.0,11.8,0.0
2016,7,12,5,30,323.0,24.0,5.0,13.0,52.0,18.22,8.14
2016,7,12,5,45,421.5,32.0,5.1,13.5,93.0,23.21,14.45
2016,7,12,6,0,520.0,40.0,5.2,14.0,134.0,27.89,19.02
2016,7,12,6,15,581.0,45.5,5.1,14.5,181.5,33.01,23.79
2016,7,12,6,30,642.0,51.0,5.0,15.0,229.0,53.96,28.26
2016,7,12,6,45,683.0,55.5,4.95,15.5,279.0,92.5,47.11
2016,7,12,7,0,724.0,60.0,4.9,16.0,329.0,135.45,76.83
2016,7,12,7,15,754.0,63.5,4.85,16.0,380.0,179.95,113.14
2016,7,12,7,30,784.0,67.0,4.8,16.0,431.0,227.56,154.73
2016,7,12,7,45,805.5,70.0,4.8,16.5,481.0,279.74,201.15
2016,7,12,8,0,827.0,73.0,4.8,17.0,531.0,329.43,245.57
2016,7,12,8,15,844.5,75.5,4.75,17.0,579.0,378.92,289.84
2016,7,12,8,30,862.0,78.0,4.7,17.0,627.0,429.52,334.16
2016,7,12,8,45,874.5,80.5,4.7,17.5,671.0,478.72,375.82
2016,7,12,9,0,887.0,83.0,4.7,18.0,715.0,528.15,416.47
2016,7,12,9,15,898.0,84.5,4.65,18.0,755.5,575.88,455.42
2016,7,12,9,30,909.0,86.0,4.6,18.0,796.0,623.29,493.15
2016,7,12,9,45,918.0,87.0,4.6,18.5,831.0,668.42,527.47
2016,7,12,10,0,927.0,88.0,4.6,19.0,866.0,712.64,559.53
2016,7,12,10,15,933.5,89.0,4.55,19.0,895.0,753.95,588.45
2016,7,12,10,30,940.0,90.0,4.5,19.0,924.0,793.78,615.99
2016,7,12,10,45,944.5,91.0,4.45,19.0,946.5,830.35,640.94
2016,7,12,11,0,949.0,92.0,4.4,19.0,969.0,864.96,664.31
2016,7,12,11,15,952.5,92.5,4.35,19.0,985.0,896.13,685.1
2016,7,12,11,30,956.0,93.0,4.3,19.0,1001.0,924.99,704.39
2016,7,12,11,45,958.0,93.5,4.25,19.5,1009.0,950.06,719.61
2016,7,12,12,0,960.0,94.0,4.2,20.0,1017.0,972.52,732.98
2016,7,12,12,15,961.0,94.0,4.2,20.0,1018.0,990.84,745.22
2016,7,12,12,30,962.0,94.0,4.2,20.0,1019.0,1006.33,755.64
2016,7,12,12,45,953.0,99.0,4.25,20.0,1009.5,1014.33,761.41
2016,7,12,13,0,944.0,104.0,4.3,20.0,1000.0,1019.28,765.28
2016,7,12,13,15,942.0,103.5,4.4,20.0,985.5,1022.4,768.37
2016,7,12,13,30,940.0,103.0,4.5,20.0,971.0,1022.47,769.79
2016,7,12,13,45,936.5,102.0,4.6,20.0,949.5,1017.53,768.02
2016,7,12,14,0,933.0,101.0,4.7,20.0,928.0,1009.57,764.31
2016,7,12,14,15,927.0,99.5,4.8,20.0,899.5,995.72,756.64
2016,7,12,14,30,921.0,98.0,4.9,20.0,871.0,979.02,747.06
2016,7,12,14,45,914.0,96.5,5.0,20.0,836.5,958.63,734.92
2016,7,12,15,0,907.0,95.0,5.1,20.0,802.0,935.65,720.94
2016,7,12,15,15,896.5,93.0,5.1,19.5,762.0,906.53,703.26
2016,7,12,15,30,886.0,91.0,5.1,19.0,722.0,875.23,683.92
2016,7,12,15,45,873.5,88.5,5.1,19.0,677.5,839.71,660.03
2016,7,12,16,0,861.0,86.0,5.1,19.0,633.0,802.5,634.75
2016,7,12,16,15,843.0,83.5,5.05,18.5,584.5,759.5,605.87
2016,7,12,16,30,825.0,81.0,5.0,18.0,536.0,720.19,579.34
2016,7,12,16,45,803.0,77.5,4.95,18.0,485.5,671.51,544.15
2016,7,12,17,0,781.0,74.0,4.9,18.0,435.0,622.7,508.29
2016,7,12,17,15,750.0,70.0,4.8,17.5,383.5,567.72,465.79
2016,7,12,17,30,719.0,66.0,4.7,17.0,332.0,513.86,422.93
2016,7,12,17,45,676.0,61.0,4.6,17.0,281.0,453.65,372.84
2016,7,12,18,0,633.0,56.0,4.5,17.0,230.0,398.54,325.38
2016,7,12,18,15,567.5,50.0,4.35,16.5,181.5,332.96,268.66
2016,7,12,18,30,502.0,44.0,4.2,16.0,133.0,272.92,215.12
2016,7,12,18,45,397.5,35.0,4.1,16.0,91.5,201.04,151.22
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,138.36,85.36
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,52.27,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.0,12.5,3.25,13.5,25.0,12.29,0.0
2016,7,13,5,30,304.0,25.0,3.2,14.0,50.0,19.27,8.62
2016,7,13,5,45,406.0,34.0,3.15,14.5,92.0,25.11,16.0
2016,7,13,6,0,508.0,43.0,3.1,15.0,134.0,30.56,21.29
2016,7,13,6,15,572.5,49.0,2.9,15.5,182.0,33.13,23.81
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,56.03,30.75
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,94.85,49.27
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,138.35,78.81
2016,7,13,7,15,755.0,68.5,2.3,17.0,384.5,182.99,114.61
2016,7,13,7,30,786.0,72.0,2.2,17.0,436.0,230.86,155.67
2016,7,13,7,45,809.0,75.0,2.1,17.5,486.5,279.21,198.12
2016,7,13,8,0,832.0,78.0,2.0,18.0,537.0,333.93,245.38
2016,7,13,8,15,849.5,80.5,2.0,18.5,585.5,383.72,288.24
2016,7,13,8,30,867.0,83.0,2.0,19.0,634.0,434.62,330.91
2016,7,13,8,45,880.0,85.0,2.0,19.5,678.5,483.9,371.16
2016,7,13,9,0,893.0,87.0,2.0,20.0,723.0,533.46,410.34
2016,7,13,9,15,903.5,89.0,2.0,20.5,763.0,581.7,447.31
2016,7,13,9,30,914.0,91.0,2.0,21.0,803.0,629.56,482.86
2016,7,13,9,45,908.5,99.5,2.0,21.5,834.0,672.58,513.67
2016,7,13,10,0,903.0,108.0,2.0,22.0,865.0,713.58,542.15
2016,7,13,10,15,909.5,109.0,2.1,22.5,894.0,754.14,568.92
2016,7,13,10,30,916.0,110.0,2.2,23.0,923.0,793.26,594.31
2016,7,13,10,45,920.5,111.0,2.3,23.5,945.0,829.19,617.32
2016,7,13,11,0,925.0,112.0,2.4,24.0,967.0,863.21,638.89
2016,7,13,11,15,928.0,113.0,2.5,24.0,982.0,893.92,659.41
2016,7,13,11,30,931.0,114.0,2.6,24.0,997.0,922.36,678.43
2016,7,13,11,45,932.5,114.0,2.75,24.0,1004.5,946.12,694.83
2016,7,13,12,0,934.0,114.0,2.9,24.0,1012.0,967.33,709.63
2016,7,13,12,15,934.5,114.0,3.1,24.0,1012.0,984.95,722.56
2016,7,13,12,30,935.0,114.0,3.3,24.0,1012.0,999.81,733.76
2016,7,13,12,45,936.5,112.0,3.5,24.5,1005.5,1010.8,741.06
2016,7,13,13,0,938.0,110.0,3.7,25.0,999.0,1018.85,746.51
2016,7,13,13,15,935.0,109.5,3.85,25.0,984.0,1021.06,749.32
2016,7,13,13,30,932.0,109.0,4.0,25.0,969.0,1020.24,750.27
2016,7,13,13,45,928.0,108.0,4.2,25.0,947.0,1014.91,748.65
2016,7,13,14,0,924.0,107.0,4.4,25.0,925.0,1006.59,745.1
2016,7,13,14,15,917.5,105.5,4.45,24.5,896.5,992.42,738.29
2016,7,13,14,30,911.0,104.0,4.5,24.0,868.0,975.42,729.63
2016,7,13,14,45,903.0,102.5,4.6,24.0,833.0,954.33,717.39
2016,7,13,15,0,895.0,101.0,4.7,24.0,798.0,930.69,703.37
2016,7,13,15,15,884.0,99.5,4.7,24.0,758.0,901.97,685.06
2016,7,13,15,30,873.0,98.0,4.7,24.0,718.0,871.15,665.24
2016,7,13,15,45,858.5,95.5,4.75,24.0,673.0,834.35,641.39
2016,7,13,16,0,844.0,93.0,4.8,24.0,628.0,796.01,616.21
2016,7,13,16,15,826.0,90.0,4.75,23.5,580.0,757.81,591.51
2016,7,13,16,30,808.0,87.0,4.7,23.0,532.0,713.83,562.19
2016,7,13,16,45,783.5,84.0,4.7,22.5,481.5,664.57,528.6
2016,7,13,17,0,759.0,81.0,4.7,22.0,431.0,615.37,493.85
2016,7,13,17,15,726.0,76.5,4.6,21.5,379.5,559.4,451.34
2016,7,13,17,30,693.0,72.0,4.5,21.0,328.0,507.04,410.32
2016,7,13,17,45,647.5,66.5,4.4,20.5,277.0,446.18,361.3
2016,7,13,18,0,602.0,61.0,4.3,20.0,226.0,388.39,313.15
2016,7,13,18,15,534.0,54.0,4.2,19.5,178.0,321.87,256.57
2016,7,13,18,30,466.0,47.0,4.1,19.0,130.0,261.1,203.34
2016,7,13,18,45,360.0,37.0,4.0,18.5,89.0,189.26,140.78
2016,7,13,19,0,254.0,27.0,3.9,18.0,48.0,126.36,75.9
2016,7,13,19,15,127.0,13.5,3.85,17.5,24.0,47.38,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,140.5,13.0,2.2,14.5,24.0,12.78,0.0
2016,7,14,5,30,281.0,26.0,2.1,15.0,48.0,20.36,9.04
2016,7,14,5,45,388.5,35.0,2.05,15.5,89.5,26.14,16.78
2016,7,14,6,0,496.0,44.0,2.0,16.0,131.0,31.55,22.05
2016,7,14,6,15,561.5,50.5,1.9,16.0,179.5,34.47,24.95
2016,7,14,6,30,627.0,57.0,1.8,16.0,228.0,52.83,28.99
2016,7,14,6,45,673.5,61.5,1.75,16.5,279.5,94.27,49.38
2016,7,14,7,0,720.0,66.0,1.7,17.0,331.0,137.29,78.1
2016,7,14,7,15,751.5,69.5,1.7,17.5,382.5,181.79,113.3
2016,7,14,7,30,783.0,73.0,1.7,18.0,434.0,229.58,153.71
2016,7,14,7,45,807.5,76.0,1.7,18.5,485.5,278.19,196.03
2016,7,14,8,0,832.0,79.0,1.7,19.0,537.0,333.31,243.33
2016,7,14,8,15,850.0,81.5,1.7,19.5,585.5,383.32,286.04
2016,7,14,8,30,868.0,84.0,1.7,20.0,634.0,434.48,328.57
2016,7,14,8,45,882.5,85.5,1.75,20.5,679.0,484.1,368.91
2016,7,14,9,0,897.0,87.0,1.8,21.0,724.0,534.11,408.34
2016,7,14,9,15,907.5,88.5,1.8,21.5,764.5,582.12,444.89
2016,7,14,9,30,918.0,90.0,1.8,22.0,805.0,629.74,480.01
2016,7,14,9,45,924.0,93.0,1.85,22.5,839.5,675.28,512.86
2016,7,14,10,0,930.0,96.0,1.9,23.0,874.0,719.67,543.73
2016,7,14,10,15,936.0,97.0,1.95,23.0,903.0,760.87,571.34
2016,7,14,10,30,942.0,98.0,2.0,23.0,932.0,800.55,597.7
2016,7,14,10,45,946.0,99.0,2.1,23.5,954.5,836.94,620.9
2016,7,14,11,0,950.0,100.0,2.2,24.0,977.0,871.32,642.6
2016,7,14,11,15,953.0,100.5,2.35,24.0,992.0,902.24,663.62
2016,7,14,11,30,956.0,101.0,2.5,24.0,1007.0,930.81,683.11
2016,7,14,11,45,957.5,101.5,2.65,24.5,1015.0,955.58,698.79
2016,7,14,12,0,959.0,102.0,2.8,25.0,1023.0,977.71,712.75
2016,7,14,12,15,959.0,102.0,2.9,25.0,1023.0,995.23,724.75
2016,7,14,12,30,959.0,102.0,3.0,25.0,1023.0,1009.89,735.01
2016,7,14,12,45,950.5,106.5,3.2,25.0,1013.5,1017.98,741.95
2016,7,14,13,0,942.0,111.0,3.4,25.0,1004.0,1023.01,747.0
2016,7,14,13,15,939.0,110.5,3.45,24.5,988.5,1025.27,750.69
2016,7,14,13,30,936.0,110.0,3.5,24.0,973.0,1024.49,752.53
2016,7,14,13,45,930.5,109.5,3.6,24.0,950.5,1018.25,749.82
2016,7,14,14,0,925.0,109.0,3.7,24.0,928.0,1009.03,745.25
2016,7,14,14,15,918.5,108.0,3.75,23.5,899.0,995.41,738.96
2016,7,14,14,30,912.0,107.0,3.8,23.0,870.0,978.97,730.84
2016,7,14,14,45,902.5,105.5,3.85,23.0,835.0,956.51,717.27
2016,7,14,15,0,893.0,104.0,3.9,23.0,800.0,931.54,702.01
2016,7,14,15,15,881.5,102.5,3.9,22.5,759.0,902.45,684.94
2016,7,14,15,30,870.0,101.0,3.9,22.0,718.0,871.29,666.3
2016,7,14,15,45,854.5,98.5,3.95,22.0,673.0,833.75,641.98
2016,7,14,16,0,839.0,96.0,4.0,22.0,628.0,799.65,619.88
2016,7,14,16,15,820.0,93.5,4.0,21.5,579.5,756.54,591.94
2016,7,14,16,30,801.0,91.0,4.0,21.0,531.0,712.59,562.93
2016,7,14,16,45,774.5,87.5,4.05,21.0,480.0,661.57,527.18
2016,7,14,17,0,748.0,84.0,4.1,21.0,429.0,610.78,490.23
2016,7,14,17,15,713.5,79.5,4.1,20.0,377.0,554.28,448.52
2016,7,14,17,30,679.0,75.0,4.1,19.0,325.0,501.76,408.31
2016,7,14,17,45,630.0,70.0,4.1,18.5,273.5,440.19,358.65
2016,7,14,18,0,581.0,65.0,4.1,18.0,222.0,381.96,310.01
2016,7,14,18,15,511.0,57.0,4.0,17.5,174.5,314.32,252.24
2016,7,14,18,30,441.0,49.0,3.9,17.0,127.0,252.6,198.03
2016,7,14,18,45,336.0,38.5,3.8,16.5,86.5,181.77,135.99
2016,7,14,19,0,231.0,28.0,3.7,16.0,46.0,119.34,70.74
2016,7,14,19,15,115.5,14.0,3.6,15.5,23.0,44.66,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.0,3.0,13.5,10.0,9.83,0.0
2016,7,15,5,30,0.0,20.0,3.1,14.0,20.0,19.31,7.94
2016,7,15,5,45,0.0,37.0,3.25,14.5,37.0,34.99,24.39
2016,7,15,6,0,0.0,54.0,3.4,15.0,54.0,50.39,38.61
2016,7,15,6,15,5.0,73.0,3.3,15.0,74.5,67.28,54.0
2016,7,15,6,30,10.0,92.0,3.2,15.0,95.0,84.6,65.99
2016,7,15,6,45,16.0,111.5,3.15,15.5,117.0,103.62,81.43
2016,7,15,7,0,22.0,131.0,3.1,16.0,139.0,123.37,97.2
2016,7,15,7,15,38.5,156.0,3.0,16.5,173.0,145.79,114.51
2016,7,15,7,30,55.0,181.0,2.9,17.0,207.0,173.94,136.41
2016,7,15,7,45,439.5,130.0,2.8,17.5,369.0,224.23,165.28
2016,7,15,8,0,824.0,79.0,2.7,18.0,531.0,325.03,239.19
2016,7,15,8,15,842.0,81.5,2.7,18.0,579.5,378.93,285.97
2016,7,15,8,30,860.0,84.0,2.7,18.0,628.0,429.73,329.65
2016,7,15,8,45,874.5,85.5,2.7,18.5,673.0,479.0,370.5
2016,7,15,9,0,889.0,87.0,2.7,19.0,718.0,528.68,410.43
2016,7,15,9,15,900.0,89.0,2.7,19.0,758.5,577.09,449.05
2016,7,15,9,30,911.0,91.0,2.7,19.0,799.0,625.18,486.43
2016,7,15,9,45,917.0,93.5,2.7,19.5,833.5,670.02,519.52
2016,7,15,10,0,923.0,96.0,2.7,20.0,868.0,713.72,550.67
2016,7,15,10,15,929.5,97.0,2.7,20.0,897.0,755.06,578.88
2016,7,15,10,30,936.0,98.0,2.7,20.0,926.0,794.92,605.79
2016,7,15,10,45,941.0,98.5,2.75,20.5,948.5,831.47,629.31
2016,7,15,11,0,946.0,99.0,2.8,21.0,971.0,866.08,651.3
2016,7,15,11,15,949.5,99.5,2.8,21.0,986.0,897.35,671.77
2016,7,15,11,30,953.0,100.0,2.8,21.0,1001.0,926.3,690.63
2016,7,15,11,45,955.5,99.5,2.85,21.5,1009.5,950.96,705.64
2016,7,15,12,0,958.0,99.0,2.9,22.0,1018.0,973.01,718.93
2016,7,15,12,15,958.0,99.5,2.95,22.0,1018.0,991.01,730.98
2016,7,15,12,30,958.0,100.0,3.0,22.0,1018.0,1006.16,741.26
2016,7,15,12,45,948.5,105.0,3.05,22.0,1008.5,1013.8,746.73
2016,7,15,13,0,939.0,110.0,3.1,22.0,999.0,1018.38,750.38
2016,7,15,13,15,936.0,109.0,3.1,22.0,983.5,1020.13,751.89
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,1018.84,751.55
2016,7,15,13,45,928.5,107.0,3.1,22.0,946.0,1013.05,748.4
2016,7,15,14,0,924.0,106.0,3.1,22.0,924.0,1004.27,743.43
2016,7,15,14,15,917.5,105.0,3.1,22.0,895.0,990.64,735.38
2016,7,15,14,30,911.0,104.0,3.1,22.0,866.0,974.2,725.58
2016,7,15,14,45,900.0,103.5,3.1,22.0,830.5,951.41,711.6
2016,7,15,15,0,889.0,103.0,3.1,22.0,795.0,926.19,696.03
2016,7,15,15,15,877.5,101.5,3.1,21.5,754.5,897.18,679.18
2016,7,15,15,30,866.0,100.0,3.1,21.0,714.0,866.1,660.76
2016,7,15,15,45,847.5,99.0,3.1,21.0,668.0,827.8,635.88
2016,7,15,16,0,829.0,98.0,3.1,21.0,622.0,793.18,613.4
2016,7,15,16,15,809.0,95.0,3.15,20.5,573.5,749.03,585.19
2016,7,15,16,30,789.0,92.0,3.2,20.0,525.0,704.13,555.88
2016,7,15,16,45,758.5,90.0,3.25,19.5,473.5,652.4,520.79
2016,7,15,17,0,728.0,88.0,3.3,19.0,422.0,603.58,485.97
2016,7,15,17,15,692.5,83.0,3.35,18.5,370.5,546.84,443.33
2016,7,15,17,30,657.0,78.0,3.4,18.0,319.0,491.7,400.5
2016,7,15,17,45,599.5,74.0,3.45,17.5,267.5,427.58,348.89
2016,7,15,18,0,542.0,70.0,3.5,17.0,216.0,367.49,298.82
2016,7,15,18,15,470.0,61.5,3.45,16.5,169.0,300.09,241.34
2016,7,15,18,30,398.0,53.0,3.4,16.0,122.0,238.73,187.58
2016,7,15,18,45,291.0,41.0,3.35,16.0,82.5,167.18,124.97
2016,7,15,19,0,184.0,29.0,3.3,16.0,43.0,105.42,60.78
2016,7,15,19,15,92.0,14.5,3.25,15.5,21.5,38.75,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.0,12.78,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,44.0,20.62,8.39
2016,7,16,5,45,350.5,35.5,3.45,14.5,84.0,26.85,17.36
2016,7,16,6,0,460.0,45.0,3.5,15.0,124.0,32.67,23.08
2016,7,16,6,15,528.5,52.0,3.4,15.0,172.0,35.94,26.32
2016,7,16,6,30,597.0,59.0,3.3,15.0,220.0,51.13,29.75
2016,7,16,6,45,332.0,100.0,3.2,15.5,192.5,98.21,65.76
2016,7,16,7,0,67.0,141.0,3.1,16.0,165.0,132.25,102.63
2016,7,16,7,15,85.5,164.5,3.0,16.5,200.5,159.97,124.14
2016,7,16,7,30,104.0,188.0,2.9,17.0,236.0,185.34,143.81
2016,7,16,7,45,453.0,136.5,2.85,17.5,380.0,232.36,171.26
2016,7,16,8,0,802.0,85.0,2.8,18.0,524.0,321.91,237.06
2016,7,16,8,15,821.0,87.5,2.75,18.0,572.0,370.97,280.01
2016,7,16,8,30,840.0,90.0,2.7,18.0,620.0,425.37,326.31
2016,7,16,8,45,856.0,91.5,2.7,18.5,665.0,474.45,366.95
2016,7,16,9,0,872.0,93.0,2.7,19.0,710.0,524.11,406.85
2016,7,16,9,15,883.5,95.0,2.7,19.0,750.5,572.1,445.15
2016,7,16,9,30,895.0,97.0,2.7,19.0,791.0,619.84,482.3
2016,7,16,9,45,901.5,99.5,2.75,19.5,825.5,664.4,515.44
2016,7,16,10,0,908.0,102.0,2.8,20.0,860.0,707.89,546.96
2016,7,16,10,15,914.5,103.0,2.85,20.0,889.0,748.74,575.3
2016,7,16,10,30,921.0,104.0,2.9,20.0,918.0,788.13,602.31
2016,7,16,10,45,924.5,106.0,2.95,20.5,940.0,824.49,625.82
2016,7,16,11,0,928.0,108.0,3.0,21.0,962.0,858.86,647.78
2016,7,16,11,15,931.5,108.5,3.05,21.0,977.5,889.71,668.44
2016,7,16,11,30,935.0,109.0,3.1,21.0,993.0,918.29,687.56
2016,7,16,11,45,936.5,109.5,3.2,21.0,1001.0,942.71,704.23
2016,7,16,12,0,938.0,110.0,3.3,21.0,1009.0,964.56,719.25
2016,7,16,12,15,939.0,110.0,3.35,21.0,1009.5,982.79,731.57
2016,7,16,12,30,940.0,110.0,3.4,21.0,1010.0,998.24,742.15
2016,7,16,12,45,937.5,110.5,3.5,21.0,1002.5,1007.99,749.43
2016,7,16,13,0,935.0,111.0,3.6,21.0,995.0,1014.77,754.88
2016,7,16,13,15,932.5,110.5,3.6,21.0,980.5,1017.53,757.07
2016,7,16,13,30,930.0,110.0,3.6,21.0,966.0,1017.26,757.4
2016,7,16,13,45,927.0,108.5,3.65,21.0,944.5,1012.45,755.2
2016,7,16,14,0,924.0,107.0,3.7,21.0,923.0,1004.63,751.13
2016,7,16,14,15,918.0,106.0,3.75,21.0,895.0,991.5,743.61
2016,7,16,14,30,912.0,105.0,3.8,21.0,867.0,975.54,734.28
2016,7,16,14,45,904.0,103.5,3.85,21.0,832.5,954.46,721.53
2016,7,16,15,0,896.0,102.0,3.9,21.0,798.0,930.83,707.05
2016,7,16,15,15,885.5,100.0,3.95,20.5,757.5,902.01,690.28
2016,7,16,15,30,875.0,98.0,4.0,20.0,717.0,871.04,671.85
2016,7,16,15,45,860.5,95.5,4.05,20.0,672.5,834.18,647.77
2016,7,16,16,0,846.0,93.0,4.1,20.0,628.0,795.77,622.35
2016,7,16,16,15,827.5,90.5,4.1,19.5,579.5,757.68,597.81
2016,7,16,16,30,809.0,88.0,4.1,19.0,531.0,713.84,568.59
2016,7,16,16,45,785.0,84.5,4.2,19.0,480.5,664.32,533.79
2016,7,16,17,0,761.0,81.0,4.3,19.0,430.0,614.81,497.76
2016,7,16,17,15,727.5,77.0,4.3,18.5,378.0,559.01,455.34
2016,7,16,17,30,694.0,73.0,4.3,18.0,326.0,506.98,414.4
2016,7,16,17,45,648.0,67.5,4.3,17.5,275.0,445.86,364.82
2016,7,16,18,0,602.0,62.0,4.3,17.0,224.0,387.83,316.01
2016,7,16,18,15,532.0,54.5,4.2,16.5,175.5,319.95,257.57
2016,7,16,18,30,462.0,47.0,4.1,16.0,127.0,257.99,202.68
2016,7,16,18,45,353.0,36.5,4.1,15.5,86.0,185.02,138.35
2016,7,16,19,0,244.0,26.0,4.1,15.0,45.0,120.07,67.69
2016,7,16,19,15,122.0,13.0,4.1,14.5,22.5,45.12,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,12.0,4.45,14.0,22.0,11.8,0.0
2016,7,17,5,30,278.0,24.0,4.5,14.0,44.0,18.77,6.62
2016,7,17,5,45,391.0,32.5,4.6,14.5,85.5,24.18,15.02
2016,7,17,6,0,504.0,41.0,4.7,15.0,127.0,29.25,20.04
2016,7,17,6,15,570.0,47.0,4.65,15.0,175.0,31.88,22.7
2016,7,17,6,30,636.0,53.0,4.6,15.0,223.0,48.69,28.16
2016,7,17,6,45,675.0,58.5,4.6,15.5,273.0,87.39,44.96
2016,7,17,7,0,714.0,64.0,4.6,16.0,323.0,130.35,73.4
2016,7,17,7,15,745.5,68.0,4.55,16.0,374.5,174.94,108.87
2016,7,17,7,30,777.0,72.0,4.5,16.0,426.0,222.82,150.14
2016,7,17,7,45,801.5,74.5,4.45,16.5,476.5,270.7,192.77
2016,7,17,8,0,826.0,77.0,4.4,17.0,527.0,325.13,240.79
2016,7,17,8,15,843.0,79.5,4.4,17.0,575.0,374.53,285.01
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,425.01,329.32
2016,7,17,8,45,874.0,83.5,4.45,17.5,667.5,474.1,371.03
2016,7,17,9,0,888.0,85.0,4.5,18.0,712.0,523.56,411.89
2016,7,17,9,15,898.0,86.5,4.55,18.0,752.0,570.99,450.95
2016,7,17,9,30,908.0,88.0,4.6,18.0,792.0,618.01,488.82
2016,7,17,9,45,900.5,98.5,4.65,18.5,822.5,661.58,521.96
2016,7,17,10,0,893.0,109.0,4.7,19.0,853.0,702.98,552.61
2016,7,17,10,15,899.0,110.0,4.7,19.0,881.5,742.98,581.42
2016,7,17,10,30,905.0,111.0,4.7,19.0,910.0,781.53,608.49
2016,7,17,10,45,907.5,113.0,4.75,19.0,931.0,816.64,633.19
2016,7,17,11,0,910.0,115.0,4.8,19.0,952.0,849.75,656.39
2016,7,17,11,15,913.0,116.0,4.8,19.0,966.5,880.22,677.33
2016,7,17,11,30,916.0,117.0,4.8,19.0,981.0,908.45,696.66
2016,7,17,11,45,918.0,116.5,4.8,19.0,988.5,932.02,712.71
2016,7,17,12,0,920.0,116.0,4.8,19.0,996.0,953.07,727.05
2016,7,17,12,15,919.5,116.0,4.9,19.0,996.0,969.67,739.14
2016,7,17,12,30,919.0,116.0,5.0,19.0,996.0,983.52,749.45
2016,7,17,12,45,916.0,116.5,5.1,19.0,988.0,992.64,756.63
2016,7,17,13,0,913.0,117.0,5.2,19.0,980.0,998.85,761.92
2016,7,17,13,15,909.5,116.5,5.3,19.0,965.0,1000.62,764.27
2016,7,17,13,30,906.0,116.0,5.4,19.0,950.0,999.43,764.7
2016,7,17,13,45,905.0,112.5,5.5,19.0,928.5,994.6,762.71
2016,7,17,14,0,904.0,109.0,5.6,19.0,907.0,986.77,758.72
2016,7,17,14,15,897.5,108.0,5.65,18.5,878.5,973.36,752.04
2016,7,17,14,30,891.0,107.0,5.7,18.0,850.0,957.19,743.46
2016,7,17,14,45,885.0,103.5,5.8,18.0,816.0,936.14,730.28
2016,7,17,15,0,879.0,100.0,5.9,18.0,782.0,912.48,715.21
2016,7,17,15,15,544.0,211.5,5.95,17.5,626.5,726.85,579.23
2016,7,17,15,30,209.0,323.0,6.0,17.0,471.0,525.42,418.42
2016,7,17,15,45,521.0,206.5,6.1,17.0,543.0,674.55,544.26
2016,7,17,16,0,833.0,90.0,6.2,17.0,615.0,781.14,629.51
2016,7,17,16,15,549.0,157.0,6.2,16.5,492.0,616.86,503.63
2016,7,17,16,30,265.0,224.0,6.2,16.0,369.0,449.58,367.2
2016,7,17,16,45,258.5,203.5,6.25,16.0,333.5,414.15,340.12
2016,7,17,17,0,252.0,183.0,6.3,16.0,298.0,378.48,312.04
2016,7,17,17,15,468.0,126.0,6.2,15.5,308.0,449.28,374.09
2016,7,17,17,30,684.0,69.0,6.1,15.0,318.0,493.42,412.36
2016,7,17,17,45,636.5,64.5,6.1,15.0,267.5,435.32,362.6
2016,7,17,18,0,589.0,60.0,6.1,15.0,217.0,378.31,312.7
2016,7,17,18,15,520.5,53.0,6.0,14.5,170.0,312.38,254.67
2016,7,17,18,30,452.0,46.0,5.9,14.0,123.0,252.26,200.32
2016,7,17,18,45,338.5,36.0,5.8,14.0,83.0,178.84,134.47
2016,7,17,19,0,225.0,26.0,5.7,14.0,43.0,113.35,61.87
2016,7,17,19,15,112.5,13.0,5.65,13.5,21.5,42.46,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,11.5,4.1,13.0,20.5,11.3,0.0
2016,7,18,5,30,246.0,23.0,4.1,13.0,41.0,17.91,5.53
2016,7,18,5,45,360.5,32.0,4.1,13.5,81.0,23.82,14.75
2016,7,18,6,0,475.0,41.0,4.1,14.0,121.0,29.34,20.21
2016,7,18,6,15,237.5,51.0,4.05,14.0,91.0,36.54,26.94
2016,7,18,6,30,0.0,61.0,4.0,14.0,61.0,58.46,44.28
2016,7,18,6,45,0.0,75.5,3.95,14.5,75.5,72.01,55.73
2016,7,18,7,0,0.0,90.0,3.9,15.0,90.0,85.62,67.02
2016,7,18,7,15,0.0,110.5,3.85,15.5,110.5,104.6,82.57
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,123.66,97.92
2016,7,18,7,45,0.0,126.0,3.8,16.5,126.0,119.97,94.35
2016,7,18,8,0,0.0,121.0,3.8,17.0,121.0,115.88,90.51
2016,7,18,8,15,26.5,190.0,3.75,17.0,207.0,184.79,145.73
2016,7,18,8,30,53.0,259.0,3.7,17.0,293.0,257.72,203.24
2016,7,18,8,45,100.0,291.5,3.7,17.5,360.5,311.52,244.6
2016,7,18,9,0,147.0,324.0,3.7,18.0,428.0,365.65,285.96
2016,7,18,9,15,87.5,310.0,3.7,18.0,373.0,334.3,261.19
2016,7,18,9,30,28.0,296.0,3.7,18.0,318.0,292.5,227.91
2016,7,18,9,45,130.0,345.0,3.75,18.5,453.0,400.28,311.75
2016,7,18,10,0,232.0,394.0,3.8,19.0,588.0,520.12,402.11
2016,7,18,10,15,151.0,399.5,3.85,19.0,527.5,479.34,369.59
2016,7,18,10,30,70.0,405.0,3.9,19.0,467.0,434.46,333.98
2016,7,18,10,45,494.5,251.5,3.95,19.0,704.0,622.93,486.33
2016,7,18,11,0,919.0,98.0,4.0,19.0,941.0,840.02,646.43
2016,7,18,11,15,609.0,272.5,4.05,19.0,835.5,772.93,594.42
2016,7,18,11,30,299.0,447.0,4.1,19.0,730.0,689.62,525.26
2016,7,18,11,45,369.0,421.0,4.15,19.5,772.5,737.91,561.57
2016,7,18,12,0,439.0,395.0,4.2,20.0,815.0,789.02,598.71
2016,7,18,12,15,684.0,247.0,4.25,20.0,901.0,883.82,673.34
2016,7,18,12,30,929.0,99.0,4.3,20.0,987.0,975.3,736.1
2016,7,18,12,45,933.5,95.0,4.35,20.0,981.5,987.03,743.88
2016,7,18,13,0,938.0,91.0,4.4,20.0,976.0,995.83,750.29
2016,7,18,13,15,935.5,90.5,4.4,20.0,961.5,998.44,752.4
2016,7,18,13,30,933.0,90.0,4.4,20.0,947.0,998.0,752.61
2016,7,18,13,45,931.5,87.5,4.45,20.0,926.5,993.38,750.58
2016,7,18,14,0,930.0,85.0,4.5,20.0,906.0,985.71,746.59
2016,7,18,14,15,925.0,84.0,4.5,19.5,878.0,973.27,740.48
2016,7,18,14,30,920.0,83.0,4.5,19.0,850.0,957.96,732.47
2016,7,18,14,45,914.5,81.0,4.5,19.0,816.5,938.32,720.08
2016,7,18,15,0,909.0,79.0,4.5,19.0,783.0,916.0,705.87
2016,7,18,15,15,899.5,77.5,4.5,19.0,744.0,888.12,687.76
2016,7,18,15,30,890.0,76.0,4.5,19.0,705.0,858.02,668.04
2016,7,18,15,45,879.5,73.5,4.5,19.0,661.5,823.89,645.33
2016,7,18,16,0,869.0,71.0,4.5,19.0,618.0,787.94,621.13
2016,7,18,16,15,853.0,69.0,4.55,18.5,570.5,746.65,594.18
2016,7,18,16,30,837.0,67.0,4.6,18.0,523.0,704.33,565.93
2016,7,18,16,45,816.5,64.0,4.65,18.0,473.5,656.84,532.1
2016,7,18,17,0,796.0,61.0,4.7,18.0,424.0,609.13,497.44
2016,7,18,17,15,766.5,58.0,4.75,17.5,373.0,559.83,459.97
2016,7,18,17,30,737.0,55.0,4.8,17.0,322.0,507.41,418.3
2016,7,18,17,45,695.5,51.0,4.9,17.0,271.5,448.57,369.28
2016,7,18,18,0,654.0,47.0,5.0,17.0,221.0,392.39,320.76
2016,7,18,18,15,591.0,42.0,4.95,16.5,173.5,328.24,264.64
2016,7,18,18,30,528.0,37.0,4.9,16.0,126.0,269.28,211.35
2016,7,18,18,45,421.5,29.0,4.85,15.5,85.0,199.95,148.69
2016,7,18,19,0,315.0,21.0,4.8,15.0,44.0,135.18,70.52
2016,7,18,19,15,157.5,10.5,4.65,14.5,22.0,51.65,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,10.5,3.25,13.0,21.5,10.32,0.0
2016,7,19,5,30,314.0,21.0,3.3,13.0,43.0,16.12,3.8
2016,7,19,5,45,421.5,28.5,3.4,13.5,83.5,22.61,13.66
2016,7,19,6,0,529.0,36.0,3.5,14.0,124.0,27.4,18.49
2016,7,19,6,15,264.5,56.5,3.45,14.0,100.5,40.83,30.74
2016,7,19,6,30,0.0,77.0,3.4,14.0,77.0,71.94,55.7
2016,7,19,6,45,0.0,94.5,3.4,14.5,94.5,88.21,69.39
2016,7,19,7,0,0.0,112.0,3.4,15.0,112.0,104.6,82.92
2016,7,19,7,15,7.0,134.5,3.4,15.0,138.0,126.46,100.61
2016,7,19,7,30,14.0,157.0,3.4,15.0,164.0,149.15,118.79
2016,7,19,7,45,27.0,184.0,3.45,15.5,198.5,173.59,137.82
2016,7,19,8,0,40.0,211.0,3.5,16.0,233.0,203.53,161.22
2016,7,19,8,15,29.0,216.5,3.55,16.5,233.0,208.3,164.67
2016,7,19,8,30,18.0,222.0,3.6,17.0,233.0,216.09,170.37
2016,7,19,8,45,85.5,273.0,3.65,17.5,332.5,288.9,227.06
2016,7,19,9,0,153.0,324.0,3.7,18.0,432.0,368.31,288.11
2016,7,19,9,15,533.5,202.0,3.75,18.0,609.0,468.42,368.93
2016,7,19,9,30,914.0,80.0,3.8,18.0,786.0,611.48,482.24
2016,7,19,9,45,618.5,226.0,3.85,18.5,713.0,593.11,463.74
2016,7,19,10,0,323.0,372.0,3.9,19.0,640.0,557.66,431.12
2016,7,19,10,15,626.0,231.5,3.95,19.0,774.5,656.33,511.59
2016,7,19,10,30,929.0,91.0,4.0,19.0,909.0,778.48,603.62
2016,7,19,10,45,931.5,93.0,4.05,19.0,930.5,814.39,628.02
2016,7,19,11,0,934.0,95.0,4.1,19.0,952.0,848.24,651.4
2016,7,19,11,15,936.5,95.5,4.1,19.0,966.5,878.46,671.92
2016,7,19,11,30,939.0,96.0,4.1,19.0,981.0,906.33,690.77
2016,7,19,11,45,941.5,95.5,4.2,19.5,989.0,930.79,706.42
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,952.66,720.29
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,970.02,732.24
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,984.55,742.32
2016,7,19,12,45,938.0,98.0,4.45,20.0,988.5,993.46,748.9
2016,7,19,13,0,932.0,101.0,4.5,20.0,980.0,999.36,753.58
2016,7,19,13,15,929.0,100.5,4.55,20.0,965.0,1001.58,755.91
2016,7,19,13,30,926.0,100.0,4.6,20.0,950.0,1000.76,756.31
2016,7,19,13,45,925.5,97.0,4.7,20.0,929.5,996.73,755.08
2016,7,19,14,0,925.0,94.0,4.8,20.0,909.0,989.63,751.86
2016,7,19,14,15,919.0,93.0,4.85,20.0,880.5,976.39,744.08
2016,7,19,14,30,913.0,92.0,4.9,20.0,852.0,960.3,734.43
2016,7,19,14,45,907.5,89.0,5.0,20.0,818.0,939.76,722.08
2016,7,19,15,0,902.0,86.0,5.1,20.0,784.0,916.55,707.82
2016,7,19,15,15,891.5,84.5,5.1,19.5,744.5,887.99,690.43
2016,7,19,15,30,881.0,83.0,5.1,19.0,705.0,857.28,671.37
2016,7,19,15,45,870.5,80.0,5.2,19.0,661.0,822.89,648.72
2016,7,19,16,0,860.0,77.0,5.3,19.0,617.0,786.68,624.48
2016,7,19,16,15,843.0,75.0,5.3,18.5,569.5,744.95,596.52
2016,7,19,16,30,826.0,73.0,5.3,18.0,522.0,702.28,567.39
2016,7,19,16,45,806.5,69.0,5.35,18.0,472.5,654.79,533.13
2016,7,19,17,0,787.0,65.0,5.4,18.0,423.0,611.18,501.26
2016,7,19,17,15,757.0,62.0,5.35,17.5,372.0,557.79,459.69
2016,7,19,17,30,727.0,59.0,5.3,17.0,321.0,505.46,417.58
2016,7,19,17,45,686.0,54.0,5.25,17.0,270.5,446.14,367.71
2016,7,19,18,0,645.0,49.0,5.2,17.0,220.0,389.43,318.44
2016,7,19,18,15,580.5,43.5,5.05,16.5,172.5,324.44,261.48
2016,7,19,18,30,516.0,38.0,4.9,16.0,125.0,264.77,207.57
2016,7,19,18,45,410.0,30.0,4.75,15.5,84.0,196.57,145.72
2016,7,19,19,0,304.0,22.0,4.6,15.0,43.0,132.03,65.21
2016,7,19,19,15,152.0,11.0,4.5,15.0,21.5,50.47,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,3.35,13.5,20.5,9.83,0.0
2016,7,20,5,30,314.0,20.0,3.5,14.0,41.0,15.28,2.59
2016,7,20,5,45,421.0,28.0,3.65,14.5,81.5,22.23,13.21
2016,7,20,6,0,528.0,36.0,3.8,15.0,122.0,27.51,18.48
2016,7,20,6,15,592.5,41.5,3.75,15.0,170.0,30.21,21.19
2016,7,20,6,30,657.0,47.0,3.7,15.0,218.0,39.23,23.18
2016,7,20,6,45,699.5,51.0,3.7,15.5,268.5,77.77,37.44
2016,7,20,7,0,742.0,55.0,3.7,16.0,319.0,120.91,64.68
2016,7,20,7,15,772.0,58.0,3.65,16.0,370.5,165.75,99.83
2016,7,20,7,30,802.0,61.0,3.6,16.0,422.0,218.11,144.6
2016,7,20,7,45,824.0,63.5,3.55,16.5,472.5,266.54,187.7
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,316.91,232.6
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.5,366.83,276.72
2016,7,20,8,30,880.0,70.0,3.4,18.0,620.0,417.81,320.68
2016,7,20,8,45,892.5,71.5,3.4,18.5,664.5,467.19,362.31
2016,7,20,9,0,905.0,73.0,3.4,19.0,709.0,516.79,402.87
2016,7,20,9,15,915.0,74.5,3.4,19.0,749.5,565.03,442.04
2016,7,20,9,30,925.0,76.0,3.4,19.0,790.0,612.85,479.87
2016,7,20,9,45,924.0,82.5,3.4,19.5,822.5,657.73,513.46
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,700.91,544.78
2016,7,20,10,15,929.0,90.0,3.45,20.0,884.0,742.08,573.54
2016,7,20,10,30,935.0,91.0,3.5,20.0,913.0,781.72,601.01
2016,7,20,10,45,941.5,91.0,3.55,20.5,936.0,819.11,625.51
2016,7,20,11,0,948.0,91.0,3.6,21.0,959.0,854.64,648.5
2016,7,20,11,15,951.0,91.5,3.65,21.0,974.5,885.7,669.5
2016,7,20,11,30,954.0,92.0,3.7,21.0,990.0,914.4,688.87
2016,7,20,11,45,957.0,91.0,3.8,21.5,998.0,939.16,704.51
2016,7,20,12,0,960.0,90.0,3.9,22.0,1006.0,961.31,718.37
2016,7,20,12,15,960.0,90.0,4.0,22.0,1006.5,978.94,730.64
2016,7,20,12,30,960.0,90.0,4.1,22.0,1007.0,993.67,741.08
2016,7,20,12,45,959.5,90.0,4.25,22.0,1000.0,1004.96,749.62
2016,7,20,13,0,959.0,90.0,4.4,22.0,993.0,1013.21,756.25
2016,7,20,13,15,956.5,89.5,4.5,22.0,978.5,1015.94,759.11
2016,7,20,13,30,954.0,89.0,4.6,22.0,964.0,1015.55,760.27
2016,7,20,13,45,950.5,88.0,4.75,22.0,942.5,1010.55,758.87
2016,7,20,14,0,947.0,87.0,4.9,22.0,921.0,1002.47,755.46
2016,7,20,14,15,941.5,86.0,5.0,21.5,892.5,989.45,749.81
2016,7,20,14,30,936.0,85.0,5.1,21.0,864.0,973.51,742.16
2016,7,20,14,45,929.0,83.5,5.25,21.0,829.5,952.81,730.08
2016,7,20,15,0,922.0,82.0,5.4,21.0,795.0,929.44,716.06
2016,7,20,15,15,912.0,81.0,5.45,20.5,755.0,901.43,699.42
2016,7,20,15,30,902.0,80.0,5.5,20.0,715.0,871.18,681.03
2016,7,20,15,45,889.0,78.0,5.6,20.0,670.0,835.24,657.23
2016,7,20,16,0,876.0,76.0,5.7,20.0,625.0,797.58,631.93
2016,7,20,16,15,859.0,74.0,5.7,19.5,577.0,755.33,603.64
2016,7,20,16,30,842.0,72.0,5.7,19.0,529.0,712.09,574.13
2016,7,20,16,45,819.5,69.0,5.75,19.0,478.0,663.05,538.72
2016,7,20,17,0,797.0,66.0,5.8,19.0,427.0,618.13,505.86
2016,7,20,17,15,766.0,62.5,5.8,18.5,375.0,563.11,463.11
2016,7,20,17,30,735.0,59.0,5.8,18.0,323.0,509.22,419.87
2016,7,20,17,45,691.0,55.0,5.8,17.5,272.0,449.12,370.07
2016,7,20,18,0,647.0,51.0,5.8,17.0,221.0,391.86,320.84
2016,7,20,18,15,581.0,45.0,5.65,16.5,172.5,325.53,262.57
