Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,30,515.0,39.0,5.5,16.0,124.0,267.64,209.86
2016,7,20,18,45,406.0,30.5,5.4,15.5,83.0,195.2,144.36
2016,7,20,19,0,297.0,22.0,5.3,15.0,42.0,128.93,59.4
2016,7,20,19,15,148.5,11.0,5.2,15.0,21.0,49.33,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,150.5,10.0,3.95,13.5,20.0,9.83,0.0
2016,7,21,5,30,301.0,20.0,4.1,14.0,40.0,15.39,1.81
2016,7,21,5,45,411.5,28.5,4.35,14.5,80.5,20.99,12.09
2016,7,21,6,0,522.0,37.0,4.6,15.0,121.0,28.59,19.39
2016,7,21,6,15,381.0,63.5,4.6,15.0,136.5,46.5,35.58
2016,7,21,6,30,240.0,90.0,4.6,15.0,152.0,72.06,58.49
2016,7,21,6,45,255.0,109.0,4.6,15.5,188.0,101.74,72.35
2016,7,21,7,0,270.0,128.0,4.6,16.0,224.0,133.23,95.08
2016,7,21,7,15,534.5,95.0,4.5,16.0,322.5,155.96,101.98
2016,7,21,7,30,799.0,62.0,4.4,16.0,421.0,216.66,143.57
2016,7,21,7,45,821.0,64.5,4.3,16.5,471.5,264.97,186.61
2016,7,21,8,0,843.0,67.0,4.2,17.0,522.0,315.21,231.51
2016,7,21,8,15,859.5,69.0,4.1,17.5,570.0,364.85,275.54
2016,7,21,8,30,876.0,71.0,4.0,18.0,618.0,415.5,319.43
2016,7,21,8,45,889.5,72.5,3.9,18.5,662.5,465.18,361.38
2016,7,21,9,0,903.0,74.0,3.8,19.0,707.0,515.17,402.28
2016,7,21,9,15,913.0,75.5,3.75,19.0,747.0,563.38,441.49
2016,7,21,9,30,923.0,77.0,3.7,19.0,787.0,611.16,479.35
2016,7,21,9,45,929.5,78.5,3.7,19.5,821.5,656.1,513.32
2016,7,21,10,0,936.0,80.0,3.7,20.0,856.0,699.91,545.19
2016,7,21,10,15,942.0,81.0,3.75,20.0,885.0,741.57,574.43
2016,7,21,10,30,948.0,82.0,3.8,20.0,914.0,781.68,602.33
2016,7,21,10,45,953.5,82.0,3.9,20.5,937.0,818.72,626.9
2016,7,21,11,0,959.0,82.0,4.0,21.0,960.0,853.8,649.92
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.5,885.16,671.49
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,914.12,691.41
2016,7,21,11,45,967.5,83.0,4.35,21.0,999.0,939.63,709.23
2016,7,21,12,0,970.0,83.0,4.5,21.0,1007.0,962.48,725.53
2016,7,21,12,15,970.5,83.0,4.65,21.0,1008.0,980.71,739.01
2016,7,21,12,30,971.0,83.0,4.8,21.0,1009.0,996.02,750.62
2016,7,21,12,45,961.5,89.0,4.95,21.0,999.5,1004.9,757.97
2016,7,21,13,0,952.0,95.0,5.1,21.0,990.0,1010.65,763.34
2016,7,21,13,15,949.5,94.5,5.1,21.0,976.0,1013.41,765.61
2016,7,21,13,30,947.0,94.0,5.1,21.0,962.0,1013.07,765.9
2016,7,21,13,45,947.5,90.5,5.15,21.0,941.5,1009.38,764.43
2016,7,21,14,0,948.0,87.0,5.2,21.0,921.0,1002.53,760.92
2016,7,21,14,15,942.5,86.5,5.15,20.5,892.5,990.04,754.38
2016,7,21,14,30,937.0,86.0,5.1,20.0,864.0,974.63,745.92
2016,7,21,14,45,933.5,82.5,5.1,20.0,830.0,954.97,733.47
2016,7,21,15,0,930.0,79.0,5.1,20.0,796.0,932.47,719.09
2016,7,21,15,15,920.5,77.5,5.05,20.0,756.0,904.14,700.28
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,873.51,679.83
2016,7,21,15,45,901.0,73.0,5.0,20.0,672.0,838.65,656.57
2016,7,21,16,0,891.0,70.0,5.0,20.0,628.0,801.86,631.73
2016,7,21,16,15,875.0,68.0,5.0,19.5,579.5,759.83,603.98
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,716.71,574.94
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.0,668.39,540.51
2016,7,21,17,0,818.0,60.0,5.1,19.0,429.0,619.81,505.19
2016,7,21,17,15,788.0,57.0,5.1,18.5,377.0,565.29,463.56
2016,7,21,17,30,758.0,54.0,5.1,18.0,325.0,515.68,423.81
2016,7,21,17,45,715.0,50.5,5.1,17.5,273.5,455.78,374.39
2016,7,21,18,0,672.0,47.0,5.1,17.0,222.0,398.63,325.42
2016,7,21,18,15,607.5,41.5,4.95,16.5,173.5,332.55,267.41
2016,7,21,18,30,543.0,36.0,4.8,16.0,125.0,271.84,212.37
2016,7,21,18,45,431.0,28.0,4.7,15.5,83.5,197.38,145.0
2016,7,21,19,0,319.0,20.0,4.6,15.0,42.0,129.64,54.32
2016,7,21,19,15,159.5,10.0,4.5,14.5,21.0,50.95,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,153.0,9.5,3.75,13.5,19.5,9.34,0.0
2016,7,22,5,30,306.0,19.0,3.9,14.0,39.0,15.82,1.01
2016,7,22,5,45,416.0,27.5,4.05,14.5,79.5,21.97,12.85
2016,7,22,6,0,526.0,36.0,4.2,15.0,120.0,27.75,18.63
2016,7,22,6,15,593.0,41.5,4.1,15.0,168.5,30.41,21.35
2016,7,22,6,30,660.0,47.0,4.0,15.0,217.0,36.09,26.58
2016,7,22,6,45,703.0,51.5,3.95,15.5,268.5,75.12,36.21
2016,7,22,7,0,746.0,56.0,3.9,16.0,320.0,118.81,63.1
2016,7,22,7,15,777.0,59.0,3.8,16.5,372.0,163.97,97.85
2016,7,22,7,30,808.0,62.0,3.7,17.0,424.0,216.77,142.39
2016,7,22,7,45,830.5,65.0,3.65,17.5,475.5,266.1,186.0
2016,7,22,8,0,853.0,68.0,3.6,18.0,527.0,317.42,231.53
2016,7,22,8,15,870.5,70.0,3.55,18.5,575.5,367.93,276.03
2016,7,22,8,30,888.0,72.0,3.5,19.0,624.0,419.56,320.42
2016,7,22,8,45,900.5,74.0,3.5,19.5,669.5,469.85,362.69
2016,7,22,9,0,913.0,76.0,3.5,20.0,715.0,520.37,403.87
2016,7,22,9,15,923.0,77.5,3.5,20.0,755.5,569.08,443.31
2016,7,22,9,30,933.0,79.0,3.5,20.0,796.0,617.35,481.4
2016,7,22,9,45,930.5,86.5,3.55,20.5,829.0,662.67,515.37
2016,7,22,10,0,928.0,94.0,3.6,21.0,862.0,706.16,547.07
2016,7,22,10,15,934.0,95.0,3.65,21.5,891.0,747.64,575.08
2016,7,22,10,30,940.0,96.0,3.7,22.0,920.0,787.58,601.47
2016,7,22,10,45,946.0,96.0,3.75,22.5,942.5,824.86,625.71
2016,7,22,11,0,952.0,96.0,3.8,23.0,965.0,860.24,648.42
2016,7,22,11,15,954.5,96.5,3.9,23.0,980.5,891.11,669.41
2016,7,22,11,30,957.0,97.0,4.0,23.0,996.0,919.58,688.78
2016,7,22,11,45,959.5,96.5,4.1,23.0,1004.0,944.56,705.81
2016,7,22,12,0,962.0,96.0,4.2,23.0,1012.0,966.9,721.12
2016,7,22,12,15,962.0,96.0,4.3,23.0,1012.0,984.68,733.44
2016,7,22,12,30,962.0,96.0,4.4,23.0,1012.0,999.54,743.92
2016,7,22,12,45,959.5,96.0,4.55,23.0,1004.0,1009.06,751.4
2016,7,22,13,0,957.0,96.0,4.7,23.0,996.0,1015.49,757.27
2016,7,22,13,15,954.0,95.5,4.85,23.0,981.0,1017.82,760.49
2016,7,22,13,30,951.0,95.0,5.0,23.0,966.0,1017.02,761.72
2016,7,22,13,45,946.5,94.5,5.15,23.0,943.5,1011.67,759.95
2016,7,22,14,0,942.0,94.0,5.3,23.0,921.0,1003.26,756.17
2016,7,22,14,15,936.0,93.0,5.35,23.0,892.0,989.88,748.33
2016,7,22,14,30,930.0,92.0,5.4,23.0,863.0,973.6,738.58
2016,7,22,14,45,921.5,91.0,5.5,23.0,828.0,952.21,725.65
2016,7,22,15,0,913.0,90.0,5.6,23.0,793.0,928.22,710.89
2016,7,22,15,15,902.5,88.0,5.6,22.5,752.5,898.91,693.11
2016,7,22,15,30,892.0,86.0,5.6,22.0,712.0,867.38,673.63
2016,7,22,15,45,877.5,84.5,5.65,22.0,667.0,831.05,649.44
2016,7,22,16,0,863.0,83.0,5.7,22.0,622.0,793.12,623.87
2016,7,22,16,15,845.5,80.5,5.65,21.5,573.5,750.37,595.21
2016,7,22,16,30,828.0,78.0,5.6,21.0,525.0,711.19,568.81
2016,7,22,16,45,802.0,75.5,5.6,20.5,473.5,660.7,533.47
2016,7,22,17,0,776.0,73.0,5.6,20.0,422.0,610.37,496.98
2016,7,22,17,15,743.5,69.0,5.5,19.5,370.0,554.67,453.66
2016,7,22,17,30,711.0,65.0,5.4,19.0,318.0,500.23,410.03
2016,7,22,17,45,659.5,61.0,5.35,18.5,266.5,437.09,357.99
2016,7,22,18,0,608.0,57.0,5.3,18.0,215.0,380.19,309.27
2016,7,22,18,15,536.0,50.0,5.15,17.5,166.5,312.19,250.13
2016,7,22,18,30,464.0,43.0,5.0,17.0,118.0,250.4,194.88
2016,7,22,18,45,342.0,33.0,4.9,16.5,77.5,174.33,127.23
2016,7,22,19,0,220.0,23.0,4.8,16.0,37.0,104.53,38.08
2016,7,22,19,15,110.0,11.5,4.7,15.5,18.5,39.48,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,111.0,10.5,3.1,14.5,17.0,10.32,0.0
2016,7,23,5,30,222.0,21.0,3.1,15.0,34.0,16.59,0.02
2016,7,23,5,45,343.0,31.0,3.1,15.5,74.0,23.52,14.0
2016,7,23,6,0,464.0,41.0,3.1,16.0,114.0,29.97,20.46
2016,7,23,6,15,536.0,47.5,2.95,16.0,161.5,32.94,23.48
2016,7,23,6,30,608.0,54.0,2.8,16.0,209.0,37.06,27.34
2016,7,23,6,45,659.0,58.5,2.65,16.5,260.5,77.28,39.81
2016,7,23,7,0,710.0,63.0,2.5,17.0,312.0,119.52,65.07
2016,7,23,7,15,743.0,67.0,2.5,17.5,364.0,164.01,98.75
2016,7,23,7,30,776.0,71.0,2.5,18.0,416.0,211.98,138.7
2016,7,23,7,45,802.0,73.0,2.5,19.0,467.5,259.77,180.05
2016,7,23,8,0,828.0,75.0,2.5,20.0,519.0,314.3,226.86
2016,7,23,8,15,846.0,77.5,2.55,20.5,567.5,364.29,270.21
2016,7,23,8,30,864.0,80.0,2.6,21.0,616.0,415.46,313.57
2016,7,23,8,45,877.5,82.0,2.65,21.5,661.0,465.15,354.73
2016,7,23,9,0,891.0,84.0,2.7,22.0,706.0,515.18,394.94
2016,7,23,9,15,901.5,86.0,2.8,22.5,746.5,563.71,433.01
2016,7,23,9,30,912.0,88.0,2.9,23.0,787.0,611.87,469.75
2016,7,23,9,45,922.0,88.0,3.0,23.5,822.5,657.32,503.6
2016,7,23,10,0,932.0,88.0,3.1,24.0,858.0,701.9,536.02
2016,7,23,10,15,938.0,89.0,3.2,24.5,887.5,743.55,563.75
2016,7,23,10,30,944.0,90.0,3.3,25.0,917.0,783.64,590.03
2016,7,23,10,45,945.5,92.5,3.45,25.5,938.5,819.93,613.7
2016,7,23,11,0,947.0,95.0,3.6,26.0,960.0,854.06,635.73
2016,7,23,11,15,950.0,95.5,3.75,26.0,975.5,885.23,656.95
2016,7,23,11,30,953.0,96.0,3.9,26.0,991.0,914.04,676.58
2016,7,23,11,45,952.5,97.5,4.05,26.0,998.0,938.24,693.15
2016,7,23,12,0,952.0,99.0,4.2,26.0,1005.0,959.7,707.99
2016,7,23,12,15,952.5,99.0,4.35,26.0,1005.5,977.82,720.68
2016,7,23,12,30,953.0,99.0,4.5,26.0,1006.0,993.06,731.57
2016,7,23,12,45,950.5,100.0,4.65,26.0,998.5,1003.53,739.66
2016,7,23,13,0,948.0,101.0,4.8,26.0,991.0,1010.95,746.08
2016,7,23,13,15,945.5,100.5,4.9,25.5,976.5,1013.78,750.68
2016,7,23,13,30,943.0,100.0,5.0,25.0,962.0,1013.52,753.34
2016,7,23,13,45,940.0,99.0,5.1,25.0,940.5,1009.16,751.86
2016,7,23,14,0,937.0,98.0,5.2,25.0,919.0,1001.73,748.41
2016,7,23,14,15,931.5,96.5,5.2,24.5,890.5,988.37,741.8
2016,7,23,14,30,926.0,95.0,5.2,24.0,862.0,972.1,733.27
2016,7,23,14,45,918.0,94.0,5.25,24.0,827.5,951.26,720.52
2016,7,23,15,0,910.0,93.0,5.3,24.0,793.0,927.8,705.98
2016,7,23,15,15,900.0,91.0,5.3,23.5,752.5,899.01,688.76
2016,7,23,15,30,890.0,89.0,5.3,23.0,712.0,867.99,669.83
2016,7,23,15,45,876.0,87.5,5.3,23.0,667.0,832.14,645.99
2016,7,23,16,0,862.0,86.0,5.3,23.0,622.0,794.68,620.8
2016,7,23,16,15,844.0,83.0,5.2,22.5,573.5,751.02,591.54
2016,7,23,16,30,826.0,80.0,5.1,22.0,525.0,710.98,564.58
2016,7,23,16,45,800.0,77.5,5.1,22.0,473.5,660.56,528.65
2016,7,23,17,0,774.0,75.0,5.1,22.0,422.0,610.29,491.55
2016,7,23,17,15,741.0,71.0,5.05,21.0,370.0,554.36,449.6
2016,7,23,17,30,708.0,67.0,5.0,20.0,318.0,499.72,407.11
2016,7,23,17,45,655.5,62.5,5.0,19.5,265.5,438.07,356.66
2016,7,23,18,0,603.0,58.0,5.0,19.0,213.0,377.98,305.8
2016,7,23,18,15,529.0,51.0,4.9,18.5,164.5,309.39,246.53
2016,7,23,18,30,455.0,44.0,4.8,18.0,116.0,247.16,191.23
2016,7,23,18,45,330.0,33.5,4.7,17.5,76.0,170.07,122.96
2016,7,23,19,0,205.0,23.0,4.6,17.0,36.0,99.01,29.83
2016,7,23,19,15,102.5,11.5,4.5,16.5,18.0,37.37,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,94.0,10.5,3.1,14.0,16.0,10.32,0.0
2016,7,24,5,30,188.0,21.0,3.1,14.0,32.0,16.72,0.0
2016,7,24,5,45,308.0,32.0,3.15,14.5,70.5,24.61,14.88
2016,7,24,6,0,428.0,43.0,3.2,15.0,109.0,31.93,22.24
2016,7,24,6,15,503.0,50.5,3.05,15.5,156.5,35.63,25.89
2016,7,24,6,30,578.0,58.0,2.9,16.0,204.0,39.13,29.16
2016,7,24,6,45,628.0,63.5,2.8,16.5,255.0,75.08,39.46
2016,7,24,7,0,678.0,69.0,2.7,17.0,306.0,116.68,64.24
2016,7,24,7,15,713.0,73.5,2.65,17.5,358.0,163.62,99.69
2016,7,24,7,30,748.0,78.0,2.6,18.0,410.0,210.89,138.76
2016,7,24,7,45,774.5,81.0,2.6,18.5,461.0,258.27,179.9
2016,7,24,8,0,801.0,84.0,2.6,19.0,512.0,308.16,223.43
2016,7,24,8,15,820.5,87.0,2.6,19.5,561.0,357.94,266.63
2016,7,24,8,30,840.0,90.0,2.6,20.0,610.0,413.15,313.02
2016,7,24,8,45,856.5,91.5,2.65,20.5,655.5,462.7,354.1
2016,7,24,9,0,873.0,93.0,2.7,21.0,701.0,512.86,394.51
2016,7,24,9,15,884.5,95.0,2.7,21.0,741.5,561.21,433.08
2016,7,24,9,30,896.0,97.0,2.7,21.0,782.0,609.3,470.47
2016,7,24,9,45,904.5,98.0,2.75,21.5,817.5,654.14,503.84
2016,7,24,10,0,913.0,99.0,2.8,22.0,853.0,698.05,535.69
2016,7,24,10,15,919.5,100.5,2.85,22.5,882.0,739.88,563.96
2016,7,24,10,30,926.0,102.0,2.9,23.0,911.0,780.24,590.29
2016,7,24,10,45,931.5,102.5,3.0,23.5,934.0,817.24,614.3
2016,7,24,11,0,937.0,103.0,3.1,24.0,957.0,852.35,636.85
2016,7,24,11,15,940.0,103.5,3.2,24.0,972.0,883.32,657.72
2016,7,24,11,30,943.0,104.0,3.3,24.0,987.0,911.95,677.04
2016,7,24,11,45,944.5,104.0,3.4,24.0,995.0,936.33,693.53
2016,7,24,12,0,946.0,104.0,3.5,24.0,1003.0,958.06,708.33
2016,7,24,12,15,946.0,104.0,3.65,24.0,1003.0,975.67,720.81
2016,7,24,12,30,946.0,104.0,3.8,24.0,1003.0,990.42,731.5
2016,7,24,12,45,943.5,104.5,4.0,24.0,995.5,1000.37,739.44
2016,7,24,13,0,941.0,105.0,4.2,24.0,988.0,1007.29,745.47
2016,7,24,13,15,938.0,104.5,4.35,24.0,972.5,1009.66,748.29
2016,7,24,13,30,935.0,104.0,4.5,24.0,957.0,1008.95,749.12
2016,7,24,13,45,929.5,103.5,4.65,24.0,934.5,1002.77,746.96
2016,7,24,14,0,924.0,103.0,4.8,24.0,912.0,993.57,742.85
2016,7,24,14,15,917.5,101.5,4.85,23.5,883.0,979.43,736.1
2016,7,24,14,30,911.0,100.0,4.9,23.0,854.0,962.43,727.45
2016,7,24,14,45,901.0,99.0,5.0,23.0,818.5,940.0,713.97
2016,7,24,15,0,891.0,98.0,5.1,23.0,783.0,915.07,698.72
2016,7,24,15,15,880.0,96.5,5.1,22.5,742.5,886.38,681.48
2016,7,24,15,30,869.0,95.0,5.1,22.0,702.0,855.56,662.6
2016,7,24,15,45,852.0,93.5,5.1,22.0,656.0,817.82,637.27
2016,7,24,16,0,835.0,92.0,5.1,22.0,610.0,783.51,614.27
2016,7,24,16,15,815.5,89.0,5.05,21.5,561.5,739.49,584.8
2016,7,24,16,30,796.0,86.0,5.0,21.0,513.0,694.68,554.3
2016,7,24,16,45,768.5,83.0,4.95,21.0,462.0,643.71,517.53
2016,7,24,17,0,741.0,80.0,4.9,21.0,411.0,593.05,479.31
2016,7,24,17,15,706.0,75.5,4.85,20.0,359.0,536.62,436.73
2016,7,24,17,30,671.0,71.0,4.8,19.0,307.0,484.18,395.68
2016,7,24,17,45,622.5,65.0,4.75,18.5,256.5,422.38,344.92
2016,7,24,18,0,574.0,59.0,4.7,18.0,206.0,363.98,295.26
2016,7,24,18,15,500.0,51.5,4.6,17.5,158.5,296.23,236.57
2016,7,24,18,30,426.0,44.0,4.5,17.0,111.0,234.88,181.99
2016,7,24,18,45,310.5,32.5,4.45,16.5,72.0,161.65,116.5
2016,7,24,19,0,195.0,21.0,4.4,16.0,33.0,93.17,21.12
2016,7,24,19,15,97.5,10.5,4.3,15.5,16.5,34.95,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,9.83,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,15.86,0.0
2016,7,25,5,45,296.0,31.5,3.15,14.5,68.0,24.27,14.48
2016,7,25,6,0,415.0,43.0,3.2,15.0,106.0,32.08,22.34
2016,7,25,6,15,490.5,51.0,3.05,15.0,153.5,36.21,26.44
2016,7,25,6,30,566.0,59.0,2.9,15.0,201.0,40.09,30.13
2016,7,25,6,45,312.5,95.5,2.8,15.5,177.0,86.05,58.43
2016,7,25,7,0,59.0,132.0,2.7,16.0,153.0,122.02,94.65
2016,7,25,7,15,97.0,156.5,2.6,16.5,197.0,148.22,114.0
2016,7,25,7,30,135.0,181.0,2.5,17.0,241.0,182.77,140.36
2016,7,25,7,45,185.0,201.0,2.45,17.5,294.0,220.72,169.3
2016,7,25,8,0,235.0,221.0,2.4,18.0,347.0,259.05,198.88
2016,7,25,8,15,531.0,158.5,2.4,18.5,477.0,317.36,240.53
2016,7,25,8,30,827.0,96.0,2.4,19.0,607.0,407.74,309.88
2016,7,25,8,45,839.5,100.0,2.45,19.5,651.5,457.36,350.91
2016,7,25,9,0,852.0,104.0,2.5,20.0,696.0,510.85,393.75
2016,7,25,9,15,864.0,106.0,2.5,20.0,737.0,558.62,431.86
2016,7,25,9,30,876.0,108.0,2.5,20.0,778.0,606.2,468.87
2016,7,25,9,45,882.5,111.0,2.5,20.5,812.5,650.88,501.87
2016,7,25,10,0,889.0,114.0,2.5,21.0,847.0,694.51,533.19
2016,7,25,10,15,896.0,115.5,2.55,21.5,876.5,735.89,561.79
2016,7,25,10,30,903.0,117.0,2.6,22.0,906.0,775.88,587.89
2016,7,25,10,45,909.0,117.5,2.65,22.5,928.5,812.62,611.45
2016,7,25,11,0,915.0,118.0,2.7,23.0,951.0,847.54,633.56
2016,7,25,11,15,918.5,118.5,2.7,23.0,966.5,878.42,653.68
2016,7,25,11,30,922.0,119.0,2.7,23.0,982.0,907.06,672.25
2016,7,25,11,45,926.0,118.0,2.75,23.0,990.5,932.33,688.94
2016,7,25,12,0,930.0,117.0,2.8,23.0,999.0,955.11,704.05
2016,7,25,12,15,930.0,117.0,2.85,23.0,999.5,972.58,715.72
2016,7,25,12,30,930.0,117.0,2.9,23.0,1000.0,987.24,725.67
2016,7,25,12,45,929.5,116.5,2.95,23.5,992.5,998.04,731.79
2016,7,25,13,0,929.0,116.0,3.0,24.0,985.0,1005.87,736.1
2016,7,25,13,15,926.0,115.0,3.05,24.0,970.0,1007.8,738.11
2016,7,25,13,30,923.0,114.0,3.1,24.0,955.0,1006.67,738.29
2016,7,25,13,45,922.0,111.0,3.2,24.0,934.0,1002.33,736.92
2016,7,25,14,0,921.0,108.0,3.3,24.0,913.0,994.92,733.63
2016,7,25,14,15,914.5,107.0,3.35,23.5,884.0,981.38,727.42
2016,7,25,14,30,908.0,106.0,3.4,23.0,855.0,965.0,719.39
2016,7,25,14,45,903.0,102.5,3.45,23.0,821.0,944.56,707.27
2016,7,25,15,0,898.0,99.0,3.5,23.0,787.0,921.41,693.34
2016,7,25,15,15,886.5,97.0,3.45,22.5,746.0,891.58,675.52
2016,7,25,15,30,875.0,95.0,3.4,22.0,705.0,859.62,656.14
2016,7,25,15,45,864.0,91.5,3.4,22.0,660.5,824.45,633.38
2016,7,25,16,0,853.0,88.0,3.4,22.0,616.0,787.49,609.17
2016,7,25,16,15,834.0,85.0,3.35,21.5,567.0,748.01,583.79
2016,7,25,16,30,815.0,82.0,3.3,21.0,518.0,702.92,553.89
2016,7,25,16,45,792.0,78.0,3.25,21.0,467.0,653.25,519.02
2016,7,25,17,0,769.0,74.0,3.2,21.0,416.0,603.53,482.7
2016,7,25,17,15,735.0,70.0,3.15,20.5,364.0,547.2,440.2
2016,7,25,17,30,701.0,66.0,3.1,20.0,312.0,492.27,397.34
2016,7,25,17,45,653.0,60.5,3.05,19.5,260.5,432.2,348.8
2016,7,25,18,0,605.0,55.0,3.0,19.0,209.0,373.36,299.52
2016,7,25,18,15,531.5,48.0,2.9,18.5,160.5,305.14,241.17
2016,7,25,18,30,458.0,41.0,2.8,18.0,112.0,243.34,186.63
2016,7,25,18,45,338.5,30.5,2.75,17.5,72.5,168.58,119.87
2016,7,25,19,0,219.0,20.0,2.7,17.0,33.0,98.35,13.52
2016,7,25,19,15,109.5,10.0,2.6,16.5,16.5,37.28,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,91.5,9.5,0.75,14.5,14.5,9.34,0.0
2016,7,26,5,30,183.0,19.0,0.8,15.0,29.0,15.0,0.0
2016,7,26,5,45,300.0,30.5,0.85,15.5,67.0,23.46,13.66
2016,7,26,6,0,417.0,42.0,0.9,16.0,105.0,31.3,21.58
2016,7,26,6,15,491.5,50.0,0.85,16.5,152.0,35.47,25.65
2016,7,26,6,30,566.0,58.0,0.8,17.0,199.0,39.38,29.29
2016,7,26,6,45,615.0,64.5,0.8,17.5,249.5,72.21,38.47
2016,7,26,7,0,664.0,71.0,0.8,18.0,300.0,113.76,62.42
2016,7,26,7,15,699.5,75.5,0.8,18.5,352.0,156.89,93.89
2016,7,26,7,30,735.0,80.0,0.8,19.0,404.0,206.82,134.21
2016,7,26,7,45,760.0,84.5,0.85,20.0,454.5,254.5,174.38
2016,7,26,8,0,785.0,89.0,0.9,21.0,505.0,304.56,216.58
2016,7,26,8,15,805.0,92.0,0.9,21.5,554.0,353.77,258.0
2016,7,26,8,30,825.0,95.0,0.9,22.0,603.0,404.46,299.56
2016,7,26,8,45,838.5,98.0,0.95,22.5,647.5,453.56,339.06
2016,7,26,9,0,852.0,101.0,1.0,23.0,692.0,506.66,380.14
2016,7,26,9,15,864.0,103.5,1.05,23.5,733.0,554.89,416.56
2016,7,26,9,30,876.0,106.0,1.1,24.0,774.0,602.94,451.79
2016,7,26,9,45,883.5,108.5,1.15,25.0,808.5,647.81,482.86
2016,7,26,10,0,891.0,111.0,1.2,26.0,843.0,691.71,512.29
2016,7,26,10,15,897.5,112.0,1.3,26.0,872.0,732.39,540.64
2016,7,26,10,30,904.0,113.0,1.4,26.0,901.0,771.62,566.76
2016,7,26,10,45,909.0,114.0,1.5,26.5,923.5,808.1,589.76
2016,7,26,11,0,914.0,115.0,1.6,27.0,946.0,842.7,611.37
2016,7,26,11,15,917.0,116.0,1.75,27.0,961.5,873.63,632.25
2016,7,26,11,30,920.0,117.0,1.9,27.0,977.0,902.28,651.68
2016,7,26,11,45,922.0,117.0,2.1,27.5,984.5,926.71,667.6
2016,7,26,12,0,924.0,117.0,2.3,28.0,992.0,948.58,681.86
2016,7,26,12,15,924.0,117.0,2.4,28.0,992.5,965.97,693.69
2016,7,26,12,30,924.0,117.0,2.5,28.0,993.0,980.56,703.84
2016,7,26,12,45,919.0,118.5,2.65,28.0,984.5,989.04,710.68
2016,7,26,13,0,914.0,120.0,2.8,28.0,976.0,994.54,715.73
2016,7,26,13,15,911.0,119.5,2.9,28.0,961.0,996.94,718.48
2016,7,26,13,30,908.0,119.0,3.0,28.0,946.0,996.34,719.42
2016,7,26,13,45,905.0,117.0,3.1,28.0,924.0,991.21,717.55
2016,7,26,14,0,902.0,115.0,3.2,28.0,902.0,983.08,713.85
2016,7,26,14,15,895.0,113.5,3.2,27.5,873.0,968.76,706.87
2016,7,26,14,30,888.0,112.0,3.2,27.0,844.0,951.65,698.15
2016,7,26,14,45,880.5,109.5,3.25,27.0,809.5,930.34,685.66
2016,7,26,15,0,873.0,107.0,3.3,27.0,775.0,906.48,671.47
2016,7,26,15,15,861.0,105.0,3.25,26.5,734.5,876.79,654.01
2016,7,26,15,30,849.0,103.0,3.2,26.0,694.0,845.06,635.06
2016,7,26,15,45,834.5,100.0,3.2,26.0,649.0,813.29,614.98
2016,7,26,16,0,820.0,97.0,3.2,26.0,604.0,774.92,590.13
2016,7,26,16,15,800.0,94.0,3.15,25.5,555.5,730.99,561.95
2016,7,26,16,30,780.0,91.0,3.1,25.0,507.0,686.31,532.77
2016,7,26,16,45,754.0,87.0,3.05,25.0,456.0,635.83,497.74
2016,7,26,17,0,728.0,83.0,3.0,25.0,405.0,585.56,460.87
2016,7,26,17,15,692.0,78.0,2.9,24.0,353.0,530.93,420.89
2016,7,26,17,30,656.0,73.0,2.8,23.0,301.0,475.72,379.04
2016,7,26,17,45,605.5,66.5,2.7,22.5,250.5,413.0,329.06
2016,7,26,18,0,555.0,60.0,2.6,22.0,200.0,353.89,280.23
2016,7,26,18,15,481.0,51.5,2.5,21.0,152.5,286.06,223.53
2016,7,26,18,30,407.0,43.0,2.4,20.0,105.0,224.71,170.59
2016,7,26,18,45,291.0,31.0,2.3,19.5,67.0,152.17,106.35
2016,7,26,19,0,175.0,19.0,2.2,19.0,29.0,83.33,1.16
2016,7,26,19,15,87.5,9.5,2.1,18.5,14.5,31.1,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,43.0,8.0,1.2,16.0,10.0,7.86,0.0
2016,7,27,5,30,86.0,16.0,1.2,16.0,20.0,12.4,0.0
2016,7,27,5,45,178.0,31.5,1.25,16.5,53.5,24.2,14.03
2016,7,27,6,0,270.0,47.0,1.3,17.0,87.0,35.48,25.04
2016,7,27,6,15,339.5,60.0,1.25,17.5,130.5,44.22,33.14
2016,7,27,6,30,409.0,73.0,1.2,18.0,174.0,52.49,40.63
2016,7,27,6,45,466.5,81.5,1.2,18.5,222.0,79.15,48.59
2016,7,27,7,0,524.0,90.0,1.2,19.0,270.0,115.66,69.61
2016,7,27,7,15,562.5,97.5,1.2,19.5,319.0,154.67,97.7
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,197.75,131.88
2016,7,27,7,45,635.5,109.0,1.3,20.5,418.0,240.76,167.71
2016,7,27,8,0,670.0,113.0,1.4,21.0,468.0,287.18,206.78
2016,7,27,8,15,692.5,118.0,1.4,21.5,515.0,333.59,245.77
2016,7,27,8,30,715.0,123.0,1.4,22.0,562.0,381.83,285.4
2016,7,27,8,45,736.5,125.0,1.45,22.5,606.5,431.67,325.37
2016,7,27,9,0,758.0,127.0,1.5,23.0,651.0,479.49,362.88
2016,7,27,9,15,771.5,130.0,1.55,23.5,690.5,525.09,397.77
2016,7,27,9,30,785.0,133.0,1.6,24.0,730.0,570.85,431.81
2016,7,27,9,45,777.0,145.0,1.65,24.5,759.5,611.55,461.05
2016,7,27,10,0,769.0,157.0,1.7,25.0,789.0,650.32,488.13
2016,7,27,10,15,777.5,159.0,1.8,25.0,817.5,689.31,516.42
2016,7,27,10,30,786.0,161.0,1.9,25.0,846.0,727.35,543.62
2016,7,27,10,45,796.5,160.0,2.0,25.5,869.0,762.97,566.71
2016,7,27,11,0,807.0,159.0,2.1,26.0,892.0,797.39,588.72
2016,7,27,11,15,811.0,160.0,2.2,26.0,907.0,826.92,608.52
2016,7,27,11,30,815.0,161.0,2.3,26.0,922.0,854.55,627.08
2016,7,27,11,45,821.5,159.0,2.4,26.5,931.5,879.46,642.61
2016,7,27,12,0,828.0,157.0,2.5,27.0,941.0,902.27,656.74
2016,7,27,12,15,828.5,157.0,2.6,27.0,941.0,919.32,668.45
2016,7,27,12,30,829.0,157.0,2.7,27.0,941.0,933.85,678.65
2016,7,27,12,45,841.0,148.0,2.8,27.0,938.5,943.44,685.73
2016,7,27,13,0,853.0,139.0,2.9,27.0,936.0,954.37,693.83
2016,7,27,13,15,849.5,138.0,2.95,26.5,921.0,955.69,696.75
2016,7,27,13,30,846.0,137.0,3.0,26.0,906.0,954.2,698.02
2016,7,27,13,45,845.0,133.5,3.15,26.0,886.0,949.73,696.83
2016,7,27,14,0,844.0,130.0,3.3,26.0,866.0,942.42,693.82
2016,7,27,14,15,836.5,128.5,3.3,25.5,837.5,928.24,686.66
2016,7,27,14,30,829.0,127.0,3.3,25.0,809.0,911.48,677.85
2016,7,27,14,45,823.5,122.5,3.35,25.0,775.5,896.2,669.1
2016,7,27,15,0,818.0,118.0,3.4,25.0,742.0,873.08,655.02
2016,7,27,15,15,805.0,115.5,3.35,24.5,702.5,843.19,636.99
2016,7,27,15,30,792.0,113.0,3.3,24.0,663.0,811.41,617.55
2016,7,27,15,45,780.0,108.0,3.3,24.0,620.0,775.97,594.44
2016,7,27,16,0,768.0,103.0,3.3,24.0,577.0,738.96,570.01
2016,7,27,16,15,747.0,99.5,3.25,23.5,529.5,695.35,541.4
2016,7,27,16,30,726.0,96.0,3.2,23.0,482.0,651.18,511.89
2016,7,27,16,45,703.5,90.5,3.15,22.5,433.5,605.73,480.49
2016,7,27,17,0,681.0,85.0,3.1,22.0,385.0,558.13,445.63
2016,7,27,17,15,644.5,79.5,3.05,21.5,334.5,502.27,403.27
2016,7,27,17,30,608.0,74.0,3.0,21.0,284.0,448.21,360.97
2016,7,27,17,45,563.0,66.5,2.95,20.5,236.0,389.41,313.47
2016,7,27,18,0,518.0,59.0,2.9,20.0,188.0,333.79,266.86
2016,7,27,18,15,445.0,50.5,2.8,19.5,143.0,268.25,210.96
2016,7,27,18,30,372.0,42.0,2.7,19.0,98.0,209.16,159.21
2016,7,27,18,45,266.5,30.0,2.65,18.5,62.0,142.17,98.79
2016,7,27,19,0,161.0,18.0,2.6,18.0,26.0,77.27,0.0
2016,7,27,19,15,80.5,9.0,2.5,17.5,13.0,28.71,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,88.5,8.5,1.7,14.0,12.5,8.36,0.0
2016,7,28,5,30,177.0,17.0,1.7,14.0,25.0,13.29,0.0
2016,7,28,5,45,291.5,27.5,1.7,14.5,61.0,20.87,11.28
2016,7,28,6,0,406.0,38.0,1.7,15.0,97.0,27.89,18.63
2016,7,28,6,15,479.0,45.5,1.65,15.5,142.5,31.8,22.48
2016,7,28,6,30,552.0,53.0,1.6,16.0,188.0,35.48,25.92
2016,7,28,6,45,601.5,59.0,1.6,16.5,237.5,64.05,33.46
2016,7,28,7,0,651.0,65.0,1.6,17.0,287.0,104.42,56.02
2016,7,28,7,15,685.5,69.0,1.55,17.5,337.0,149.22,88.84
2016,7,28,7,30,720.0,73.0,1.5,18.0,387.0,194.49,125.65
2016,7,28,7,45,745.5,76.5,1.45,18.5,436.5,240.67,165.32
2016,7,28,8,0,771.0,80.0,1.4,19.0,486.0,289.27,207.33
2016,7,28,8,15,790.0,82.5,1.45,19.5,533.5,337.01,248.61
2016,7,28,8,30,809.0,85.0,1.5,20.0,581.0,390.21,293.16
2016,7,28,8,45,823.5,87.5,1.55,20.5,625.0,438.36,332.85
2016,7,28,9,0,838.0,90.0,1.6,21.0,669.0,486.99,371.76
2016,7,28,9,15,849.0,92.0,1.7,21.5,708.0,533.6,408.28
2016,7,28,9,30,860.0,94.0,1.8,22.0,747.0,579.96,443.6
2016,7,28,9,45,870.0,95.0,1.9,22.5,781.5,624.34,476.6
2016,7,28,10,0,880.0,96.0,2.0,23.0,816.0,667.96,508.26
2016,7,28,10,15,886.0,97.0,2.1,23.0,844.5,707.84,536.64
2016,7,28,10,30,892.0,98.0,2.2,23.0,873.0,746.27,562.97
2016,7,28,10,45,895.0,99.5,2.3,23.5,894.0,781.25,585.67
2016,7,28,11,0,898.0,101.0,2.4,24.0,915.0,814.26,606.87
2016,7,28,11,15,900.5,101.5,2.45,24.0,929.5,843.8,626.46
2016,7,28,11,30,903.0,102.0,2.5,24.0,944.0,871.06,644.52
2016,7,28,11,45,902.5,103.5,2.65,24.0,951.0,894.28,660.67
2016,7,28,12,0,902.0,105.0,2.8,24.0,958.0,914.89,675.18
2016,7,28,12,15,902.0,105.0,2.85,24.0,957.5,931.82,686.56
2016,7,28,12,30,902.0,105.0,2.9,24.0,957.0,946.0,696.24
2016,7,28,12,45,895.0,107.5,2.95,24.0,948.0,953.27,701.47
2016,7,28,13,0,888.0,110.0,3.0,24.0,939.0,957.6,704.94
2016,7,28,13,15,884.5,109.5,3.0,24.0,924.0,959.31,706.42
2016,7,28,13,30,881.0,109.0,3.0,24.0,909.0,958.08,706.1
2016,7,28,13,45,876.5,108.0,3.05,24.0,887.5,952.48,703.41
2016,7,28,14,0,872.0,107.0,3.1,24.0,866.0,944.0,698.95
2016,7,28,14,15,865.0,106.0,3.1,23.5,837.5,930.36,692.13
2016,7,28,14,30,858.0,105.0,3.1,23.0,809.0,914.04,683.59
2016,7,28,14,45,849.0,103.0,3.1,23.0,775.0,892.23,670.06
2016,7,28,15,0,840.0,101.0,3.1,23.0,741.0,868.02,654.93
2016,7,28,15,15,828.0,99.0,3.1,22.5,701.5,838.94,637.66
2016,7,28,15,30,816.0,97.0,3.1,22.0,662.0,807.91,618.9
2016,7,28,15,45,801.0,94.5,3.1,22.0,618.5,776.96,598.85
2016,7,28,16,0,786.0,92.0,3.1,22.0,575.0,739.69,574.11
2016,7,28,16,15,766.0,89.0,3.05,21.5,528.0,696.81,545.88
2016,7,28,16,30,746.0,86.0,3.0,21.0,481.0,653.29,516.7
2016,7,28,16,45,720.0,82.0,3.0,21.0,431.5,604.06,481.89
2016,7,28,17,0,694.0,78.0,3.0,21.0,382.0,555.14,445.19
2016,7,28,17,15,658.0,73.5,3.0,20.5,332.5,502.27,404.95
2016,7,28,17,30,622.0,69.0,3.0,20.0,283.0,449.17,363.22
2016,7,28,17,45,572.5,63.0,3.0,19.5,234.0,389.22,314.55
2016,7,28,18,0,523.0,57.0,3.0,19.0,185.0,332.85,267.08
2016,7,28,18,15,450.0,48.5,2.85,18.5,140.5,267.23,210.73
2016,7,28,18,30,377.0,40.0,2.7,18.0,96.0,208.11,158.61
2016,7,28,18,45,267.0,28.5,2.55,17.5,60.5,140.18,96.63
2016,7,28,19,0,157.0,17.0,2.4,17.0,25.0,74.17,0.0
2016,7,28,19,15,78.5,8.5,2.25,17.0,12.5,27.57,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,49.5,7.5,2.1,15.0,10.0,7.37,0.0
2016,7,29,5,30,99.0,15.0,2.1,15.0,20.0,11.65,0.0
2016,7,29,5,45,192.0,29.5,2.15,15.5,52.5,22.68,12.49
2016,7,29,6,0,285.0,44.0,2.2,16.0,85.0,33.21,23.09
2016,7,29,6,15,357.0,55.5,2.15,16.0,128.0,40.84,30.33
2016,7,29,6,30,429.0,67.0,2.1,16.0,171.0,47.6,36.62
2016,7,29,6,45,481.0,75.5,2.05,16.5,218.0,71.98,43.7
2016,7,29,7,0,533.0,84.0,2.0,17.0,265.0,108.59,64.45
2016,7,29,7,15,572.0,91.0,1.95,17.5,314.0,147.62,92.49
2016,7,29,7,30,611.0,98.0,1.9,18.0,363.0,190.76,127.01
2016,7,29,7,45,643.5,102.0,1.9,18.5,412.0,233.77,163.35
2016,7,29,8,0,676.0,106.0,1.9,19.0,461.0,279.96,202.83
2016,7,29,8,15,698.5,110.5,1.95,19.5,508.0,326.21,242.48
2016,7,29,8,30,721.0,115.0,2.0,20.0,555.0,374.29,282.89
2016,7,29,8,45,743.0,116.0,2.05,20.5,599.5,423.51,323.27
2016,7,29,9,0,765.0,117.0,2.1,21.0,644.0,470.99,361.37
2016,7,29,9,15,778.5,119.5,2.1,21.5,683.5,516.48,396.82
2016,7,29,9,30,792.0,122.0,2.1,22.0,723.0,562.1,431.34
2016,7,29,9,45,808.5,121.0,2.15,22.5,759.0,606.29,464.18
2016,7,29,10,0,825.0,120.0,2.2,23.0,795.0,652.46,497.56
2016,7,29,10,15,832.5,121.5,2.25,23.0,823.5,691.88,526.38
2016,7,29,10,30,840.0,123.0,2.3,23.0,852.0,730.09,552.54
2016,7,29,10,45,851.0,120.5,2.4,23.5,875.5,765.88,575.94
2016,7,29,11,0,862.0,118.0,2.5,24.0,899.0,800.28,598.22
2016,7,29,11,15,866.0,119.0,2.55,24.0,914.5,830.62,618.44
2016,7,29,11,30,870.0,120.0,2.6,24.0,930.0,858.88,637.25
2016,7,29,11,45,876.0,117.5,2.65,24.5,939.0,883.33,652.24
2016,7,29,12,0,882.0,115.0,2.7,25.0,948.0,905.49,665.69
2016,7,29,12,15,882.5,115.0,2.75,25.0,948.5,922.62,677.17
2016,7,29,12,30,883.0,115.0,2.8,25.0,949.0,937.09,687.0
2016,7,29,12,45,886.5,112.0,2.9,25.0,943.5,948.64,695.43
2016,7,29,13,0,890.0,109.0,3.0,25.0,938.0,957.37,702.13
2016,7,29,13,15,887.0,108.0,3.05,24.5,923.5,959.05,705.3
2016,7,29,13,30,884.0,107.0,3.1,24.0,909.0,957.77,706.72
2016,7,29,13,45,882.0,105.0,3.2,24.0,888.0,953.48,705.24
2016,7,29,14,0,880.0,103.0,3.3,24.0,867.0,946.25,701.93
2016,7,29,14,15,873.5,102.0,3.3,24.0,839.0,932.97,693.96
2016,7,29,14,30,867.0,101.0,3.3,24.0,811.0,916.96,684.3
2016,7,29,14,45,859.5,98.5,3.3,24.0,777.5,895.79,671.21
2016,7,29,15,0,852.0,96.0,3.3,24.0,744.0,872.14,656.48
2016,7,29,15,15,840.5,94.0,3.25,23.5,704.5,843.18,639.05
2016,7,29,15,30,829.0,92.0,3.2,23.0,665.0,812.21,620.13
2016,7,29,15,45,814.0,90.0,3.2,23.0,621.0,776.54,596.81
2016,7,29,16,0,799.0,88.0,3.2,23.0,577.0,744.2,575.68
2016,7,29,16,15,780.0,85.0,3.15,22.5,530.0,701.65,547.78
2016,7,29,16,30,761.0,82.0,3.1,22.0,483.0,658.36,518.9
2016,7,29,16,45,733.5,79.0,3.1,21.5,433.5,608.7,484.83
2016,7,29,17,0,706.0,76.0,3.1,21.0,384.0,559.43,448.83
2016,7,29,17,15,671.0,71.5,3.05,20.5,334.0,506.62,408.48
2016,7,29,17,30,636.0,67.0,3.0,20.0,284.0,453.56,366.64
2016,7,29,17,45,583.0,61.5,2.95,19.5,234.5,391.82,316.42
2016,7,29,18,0,530.0,56.0,2.9,19.0,185.0,333.98,267.66
2016,7,29,18,15,456.0,47.5,2.7,18.5,140.0,267.73,210.73
2016,7,29,18,30,382.0,39.0,2.5,18.0,95.0,208.11,158.1
2016,7,29,18,45,266.5,27.5,2.4,17.5,59.0,138.36,94.05
2016,7,29,19,0,151.0,16.0,2.3,17.0,23.0,70.47,0.0
2016,7,29,19,15,75.5,8.0,2.15,17.0,11.5,26.19,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,7.5,1.95,14.0,11.0,7.37,0.0
2016,7,30,5,30,161.0,15.0,2.0,14.0,22.0,11.59,0.0
2016,7,30,5,45,279.0,26.5,2.15,14.5,58.0,20.19,10.35
2016,7,30,6,0,397.0,38.0,2.3,15.0,94.0,28.17,18.79
2016,7,30,6,15,472.5,46.0,2.3,15.5,139.5,32.49,23.04
2016,7,30,6,30,548.0,54.0,2.3,16.0,185.0,36.55,26.84
2016,7,30,6,45,289.0,88.5,2.3,16.5,159.0,75.31,51.46
2016,7,30,7,0,30.0,123.0,2.3,17.0,133.0,111.31,86.67
2016,7,30,7,15,18.5,133.5,2.25,17.5,140.5,126.11,98.85
2016,7,30,7,30,7.0,144.0,2.2,18.0,148.0,135.62,106.63
2016,7,30,7,45,13.5,166.0,2.2,18.5,173.5,158.03,124.03
2016,7,30,8,0,20.0,188.0,2.2,19.0,199.0,181.21,141.83
2016,7,30,8,15,83.0,229.5,2.2,19.5,279.5,235.72,183.13
2016,7,30,8,30,146.0,271.0,2.2,20.0,360.0,296.63,229.26
2016,7,30,8,45,181.5,291.0,2.25,20.5,410.0,338.61,260.93
2016,7,30,9,0,217.0,311.0,2.3,21.0,460.0,383.92,294.96
2016,7,30,9,15,542.0,203.0,2.35,21.5,605.5,463.49,357.06
2016,7,30,9,30,867.0,95.0,2.4,22.0,751.0,581.87,447.83
2016,7,30,9,45,879.5,95.0,2.5,22.5,787.0,627.24,481.4
2016,7,30,10,0,892.0,95.0,2.6,23.0,823.0,672.02,514.21
2016,7,30,10,15,898.5,96.0,2.65,23.0,851.5,712.78,543.25
2016,7,30,10,30,905.0,97.0,2.7,23.0,880.0,752.1,570.07
2016,7,30,10,45,910.5,97.5,2.8,23.5,902.5,788.56,593.88
2016,7,30,11,0,916.0,98.0,2.9,24.0,925.0,823.16,616.22
2016,7,30,11,15,919.0,98.5,2.95,24.0,940.5,853.68,636.58
2016,7,30,11,30,922.0,99.0,3.0,24.0,956.0,881.89,655.36
2016,7,30,11,45,924.5,98.5,3.05,24.0,964.0,906.27,671.58
2016,7,30,12,0,927.0,98.0,3.1,24.0,972.0,928.08,686.14
2016,7,30,12,15,927.0,98.0,3.1,24.0,972.5,945.42,697.44
2016,7,30,12,30,927.0,98.0,3.1,24.0,973.0,959.92,706.95
2016,7,30,12,45,917.0,103.5,3.1,24.0,963.0,967.63,712.1
2016,7,30,13,0,907.0,109.0,3.1,24.0,953.0,972.32,715.4
2016,7,30,13,15,904.0,108.5,3.05,23.5,938.5,974.58,718.26
2016,7,30,13,30,901.0,108.0,3.0,23.0,924.0,973.85,719.28
2016,7,30,13,45,900.0,105.5,3.0,23.0,903.0,969.96,717.36
2016,7,30,14,0,899.0,103.0,3.0,23.0,882.0,963.06,713.59
2016,7,30,14,15,893.0,101.5,2.95,23.0,854.0,949.54,705.15
2016,7,30,14,30,887.0,100.0,2.9,23.0,826.0,933.21,694.99
