Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,14,45,883.0,96.5,2.9,23.0,792.5,913.84,683.26
2016,7,30,15,0,879.0,93.0,2.9,23.0,759.0,891.76,669.75
2016,7,30,15,15,868.5,91.0,2.85,22.5,719.5,863.06,652.66
2016,7,30,15,30,858.0,89.0,2.8,22.0,680.0,832.23,634.02
2016,7,30,15,45,849.0,85.0,2.8,21.5,636.5,798.43,613.46
2016,7,30,16,0,840.0,81.0,2.8,21.0,593.0,762.75,591.29
2016,7,30,16,15,821.5,78.0,2.85,20.5,545.0,719.28,563.4
2016,7,30,16,30,803.0,75.0,2.9,20.0,497.0,679.42,537.6
2016,7,30,16,45,784.0,70.5,2.95,20.0,447.5,632.32,504.77
2016,7,30,17,0,765.0,66.0,3.0,20.0,398.0,584.89,470.12
2016,7,30,17,15,732.0,62.5,3.0,19.5,346.5,530.03,428.39
2016,7,30,17,30,699.0,59.0,3.0,19.0,295.0,476.53,386.22
2016,7,30,17,45,656.0,53.5,3.05,18.5,245.0,417.11,337.81
2016,7,30,18,0,613.0,48.0,3.1,18.0,195.0,360.56,289.74
2016,7,30,18,15,540.0,41.0,3.05,17.5,148.0,292.54,230.8
2016,7,30,18,30,467.0,34.0,3.0,17.0,101.0,233.93,177.94
2016,7,30,18,45,350.0,24.5,2.95,16.5,63.5,162.23,109.16
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,91.98,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,35.41,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,105.5,7.0,2.45,13.5,11.5,6.88,0.0
2016,7,31,5,30,211.0,14.0,2.5,14.0,23.0,13.76,0.0
2016,7,31,5,45,333.0,24.0,2.65,14.5,60.0,17.99,8.4
2016,7,31,6,0,455.0,34.0,2.8,15.0,97.0,24.7,15.75
2016,7,31,6,15,529.0,40.5,2.75,15.0,143.5,27.95,19.07
2016,7,31,6,30,603.0,47.0,2.7,15.0,190.0,33.92,24.61
2016,7,31,6,45,304.0,79.5,2.65,15.5,152.0,67.9,45.48
2016,7,31,7,0,5.0,112.0,2.6,16.0,114.0,104.02,81.97
2016,7,31,7,15,20.0,137.0,2.45,16.5,145.5,129.08,101.67
2016,7,31,7,30,35.0,162.0,2.3,17.0,177.0,151.39,118.82
2016,7,31,7,45,68.5,191.5,2.2,17.5,226.0,187.34,146.27
2016,7,31,8,0,102.0,221.0,2.1,18.0,275.0,226.96,176.58
2016,7,31,8,15,197.0,236.5,2.0,18.5,352.5,274.67,212.01
2016,7,31,8,30,292.0,252.0,1.9,19.0,430.0,331.5,255.01
2016,7,31,8,45,574.0,170.5,1.85,19.5,553.0,393.39,301.78
2016,7,31,9,0,856.0,89.0,1.8,20.0,676.0,489.98,375.96
2016,7,31,9,15,867.5,91.0,1.8,20.0,716.5,537.78,413.76
2016,7,31,9,30,879.0,93.0,1.8,20.0,757.0,585.34,450.67
2016,7,31,9,45,869.0,104.5,1.8,20.5,786.5,627.98,481.82
2016,7,31,10,0,859.0,116.0,1.8,21.0,816.0,668.26,510.32
2016,7,31,10,15,866.0,117.5,1.8,21.5,845.0,708.71,538.47
2016,7,31,10,30,873.0,119.0,1.8,22.0,874.0,747.82,563.45
2016,7,31,10,45,873.5,122.5,1.8,22.5,894.5,782.32,584.95
2016,7,31,11,0,874.0,126.0,1.8,23.0,915.0,814.76,604.83
2016,7,31,11,15,878.0,127.0,1.85,23.0,930.5,845.55,625.13
2016,7,31,11,30,882.0,128.0,1.9,23.0,946.0,874.23,643.98
2016,7,31,11,45,883.5,128.5,1.95,23.0,953.5,898.0,659.61
2016,7,31,12,0,885.0,129.0,2.0,23.0,961.0,919.29,673.69
2016,7,31,12,15,885.0,129.0,2.05,23.0,961.5,936.18,684.97
2016,7,31,12,30,885.0,129.0,2.1,23.0,962.0,950.36,694.62
2016,7,31,12,45,894.5,121.5,2.2,23.0,958.0,963.26,704.09
2016,7,31,13,0,904.0,114.0,2.3,23.0,954.0,973.3,711.81
2016,7,31,13,15,901.0,113.5,2.35,23.0,939.0,975.6,714.12
2016,7,31,13,30,898.0,113.0,2.4,23.0,924.0,974.91,714.67
2016,7,31,13,45,897.0,109.5,2.5,23.0,902.5,970.03,713.1
2016,7,31,14,0,896.0,106.0,2.6,23.0,881.0,962.12,709.65
2016,7,31,14,15,889.0,105.0,2.65,22.5,852.0,948.23,703.25
2016,7,31,14,30,882.0,104.0,2.7,22.0,823.0,931.58,695.07
2016,7,31,14,45,876.5,100.5,2.8,22.0,789.0,910.93,683.27
2016,7,31,15,0,871.0,97.0,2.9,22.0,755.0,887.65,669.65
2016,7,31,15,15,859.0,95.0,2.95,21.5,715.0,857.83,652.36
2016,7,31,15,30,847.0,93.0,3.0,21.0,675.0,825.97,633.49
2016,7,31,15,45,835.0,89.5,3.1,21.0,630.5,790.59,610.96
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,753.53,586.92
2016,7,31,16,15,803.5,83.0,3.2,20.5,538.0,714.5,561.71
2016,7,31,16,30,784.0,80.0,3.2,20.0,490.0,670.01,532.01
2016,7,31,16,45,761.0,76.0,3.25,19.5,440.0,621.44,498.76
2016,7,31,17,0,738.0,72.0,3.3,19.0,390.0,572.9,463.33
2016,7,31,17,15,702.5,67.5,3.25,18.5,339.0,516.45,419.84
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,461.6,376.14
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,403.25,327.98
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,346.18,279.15
2016,7,31,18,15,497.5,43.5,3.0,16.5,141.5,278.78,220.53
2016,7,31,18,30,422.0,36.0,2.9,16.0,95.0,218.2,166.15
2016,7,31,18,45,303.0,25.5,2.85,15.5,59.0,147.14,97.39
2016,7,31,19,0,184.0,15.0,2.8,15.0,23.0,66.93,0.0
2016,7,31,19,15,92.0,7.5,2.7,15.0,11.5,29.31,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,91.5,7.0,2.05,14.0,10.5,6.88,0.0
2016,8,1,5,30,183.0,14.0,2.1,14.0,21.0,13.76,0.0
2016,8,1,5,45,308.5,24.0,2.15,14.5,57.0,18.11,8.24
2016,8,1,6,0,434.0,34.0,2.2,15.0,93.0,24.81,15.82
2016,8,1,6,15,509.5,40.5,2.15,15.0,139.0,28.05,19.15
2016,8,1,6,30,585.0,47.0,2.1,15.0,185.0,34.02,24.7
2016,8,1,6,45,300.5,82.0,2.1,15.5,153.5,68.86,46.77
2016,8,1,7,0,16.0,117.0,2.1,16.0,122.0,108.86,85.55
2016,8,1,7,15,25.0,138.5,2.05,16.5,148.5,126.75,99.48
2016,8,1,7,30,34.0,160.0,2.0,17.0,175.0,149.41,117.2
2016,8,1,7,45,39.0,182.0,2.0,17.5,201.5,172.63,135.37
2016,8,1,8,0,44.0,204.0,2.0,18.0,228.0,196.52,153.89
2016,8,1,8,15,45.5,224.0,1.95,18.0,250.5,218.21,170.83
2016,8,1,8,30,47.0,244.0,1.9,18.0,273.0,240.14,187.78
2016,8,1,8,45,459.0,161.0,1.85,18.5,473.0,335.91,260.15
2016,8,1,9,0,871.0,78.0,1.8,19.0,673.0,485.61,374.52
2016,8,1,9,15,882.0,80.0,1.85,19.5,713.5,533.8,411.98
2016,8,1,9,30,893.0,82.0,1.9,20.0,754.0,581.68,448.74
2016,8,1,9,45,893.0,88.0,2.0,20.5,787.0,626.03,482.01
2016,8,1,10,0,893.0,94.0,2.1,21.0,820.0,668.79,513.27
2016,8,1,10,15,899.5,95.0,2.2,21.0,849.0,709.66,542.86
2016,8,1,10,30,906.0,96.0,2.3,21.0,878.0,749.07,570.09
2016,8,1,10,45,911.5,96.5,2.4,21.5,900.5,785.62,594.06
2016,8,1,11,0,917.0,97.0,2.5,22.0,923.0,820.29,616.57
2016,8,1,11,15,920.0,97.5,2.55,22.0,938.5,850.88,637.01
2016,8,1,11,30,923.0,98.0,2.6,22.0,954.0,879.16,655.89
2016,8,1,11,45,925.0,98.0,2.7,22.0,962.0,903.64,672.61
2016,8,1,12,0,927.0,98.0,2.8,22.0,970.0,925.52,687.66
2016,8,1,12,15,927.5,98.0,2.9,22.0,970.0,943.34,700.09
2016,8,1,12,30,928.0,98.0,3.0,22.0,970.0,958.32,710.75
2016,8,1,12,45,925.0,99.0,3.1,22.5,962.0,968.12,716.71
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,974.91,720.78
2016,8,1,13,15,919.0,99.5,3.3,22.5,939.0,977.15,724.76
2016,8,1,13,30,916.0,99.0,3.4,22.0,924.0,976.33,726.86
2016,8,1,13,45,914.0,96.5,3.5,22.0,903.0,971.33,724.87
2016,8,1,14,0,912.0,94.0,3.6,22.0,882.0,963.27,720.95
2016,8,1,14,15,906.0,93.0,3.65,21.5,853.5,950.05,714.69
2016,8,1,14,30,900.0,92.0,3.7,21.0,825.0,933.99,706.55
2016,8,1,14,45,893.5,89.5,3.8,21.0,790.5,913.09,694.07
2016,8,1,15,0,887.0,87.0,3.9,21.0,756.0,889.56,679.74
2016,8,1,15,15,876.0,85.5,3.9,20.5,716.0,860.71,662.41
2016,8,1,15,30,865.0,84.0,3.9,20.0,676.0,829.74,643.45
2016,8,1,15,45,852.0,81.5,3.95,20.0,632.0,794.06,619.94
2016,8,1,16,0,839.0,79.0,4.0,20.0,588.0,756.74,595.01
2016,8,1,16,15,820.5,76.5,3.95,19.5,539.5,713.83,566.38
2016,8,1,16,30,802.0,74.0,3.9,19.0,491.0,674.53,539.98
2016,8,1,16,45,776.5,71.0,3.9,19.0,441.0,624.74,504.25
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,575.15,466.77
2016,8,1,17,15,717.0,64.0,3.85,18.0,339.5,519.7,424.55
2016,8,1,17,30,683.0,60.0,3.8,17.0,288.0,465.72,381.85
2016,8,1,17,45,630.0,55.5,3.8,16.5,237.5,403.05,329.8
2016,8,1,18,0,577.0,51.0,3.8,16.0,187.0,346.8,281.08
2016,8,1,18,15,500.0,43.5,3.7,15.5,140.5,278.73,221.38
2016,8,1,18,30,423.0,36.0,3.6,15.0,94.0,217.6,166.04
2016,8,1,18,45,294.0,25.5,3.5,15.0,57.5,143.54,92.95
2016,8,1,19,0,165.0,15.0,3.4,15.0,21.0,61.13,0.0
2016,8,1,19,15,82.5,7.5,3.35,14.5,10.5,7.37,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,74.0,7.0,2.8,13.5,10.0,0.0,0.0
2016,8,2,5,30,148.0,14.0,2.9,14.0,20.0,13.76,0.0
2016,8,2,5,45,282.0,25.0,3.0,14.5,56.0,19.18,8.74
2016,8,2,6,0,416.0,36.0,3.1,15.0,92.0,26.77,17.45
2016,8,2,6,15,496.5,44.0,3.05,15.0,139.0,31.17,21.86
2016,8,2,6,30,577.0,52.0,3.0,15.0,186.0,35.3,25.81
2016,8,2,6,45,296.5,84.0,3.0,15.5,154.0,69.43,47.75
2016,8,2,7,0,16.0,116.0,3.0,16.0,122.0,107.89,84.81
2016,8,2,7,15,25.5,138.0,2.95,16.5,148.5,126.23,99.14
2016,8,2,7,30,35.0,160.0,2.9,17.0,175.0,149.39,117.3
2016,8,2,7,45,53.0,186.5,2.9,17.5,212.5,179.24,140.47
2016,8,2,8,0,71.0,213.0,2.9,18.0,250.0,211.16,165.19
2016,8,2,8,15,90.5,239.0,2.85,18.0,290.5,245.19,191.76
2016,8,2,8,30,110.0,265.0,2.8,18.0,331.0,281.32,219.9
2016,8,2,8,45,175.0,284.5,2.8,18.5,399.5,329.02,256.24
2016,8,2,9,0,240.0,304.0,2.8,19.0,468.0,387.35,300.64
2016,8,2,9,15,574.5,196.0,2.75,19.0,619.5,470.99,366.96
2016,8,2,9,30,909.0,88.0,2.7,19.0,771.0,594.56,463.3
2016,8,2,9,45,914.0,91.5,2.7,19.5,806.0,640.42,497.28
2016,8,2,10,0,919.0,95.0,2.7,20.0,841.0,685.05,529.85
2016,8,2,10,15,925.5,96.0,2.7,20.0,871.0,726.96,559.95
2016,8,2,10,30,932.0,97.0,2.7,20.0,901.0,767.37,587.47
2016,8,2,10,45,937.0,98.0,2.75,20.5,924.0,804.94,611.92
2016,8,2,11,0,942.0,99.0,2.8,21.0,947.0,840.55,634.78
2016,8,2,11,15,945.0,99.5,2.8,21.0,962.5,871.91,655.47
2016,8,2,11,30,948.0,100.0,2.8,21.0,978.0,900.89,674.49
2016,8,2,11,45,949.5,100.5,2.85,21.5,986.0,926.04,689.97
2016,8,2,12,0,951.0,101.0,2.9,22.0,994.0,948.51,703.65
2016,8,2,12,15,951.0,101.0,2.95,22.0,993.5,966.33,715.64
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,981.23,725.82
2016,8,2,12,45,945.0,103.5,3.05,22.0,984.0,990.02,732.08
2016,8,2,13,0,939.0,106.0,3.1,22.0,975.0,995.71,736.47
2016,8,2,13,15,935.5,105.5,3.15,22.0,959.0,997.6,738.49
2016,8,2,13,30,932.0,105.0,3.2,22.0,943.0,996.39,738.61
2016,8,2,13,45,927.0,104.0,3.3,22.5,920.5,990.13,734.49
2016,8,2,14,0,922.0,103.0,3.4,23.0,898.0,980.82,728.46
2016,8,2,14,15,915.0,101.5,3.45,22.5,868.0,966.13,721.39
2016,8,2,14,30,908.0,100.0,3.5,22.0,838.0,948.57,712.44
2016,8,2,14,45,898.5,98.5,3.6,22.0,802.0,925.98,699.03
2016,8,2,15,0,889.0,97.0,3.7,22.0,766.0,900.85,683.85
2016,8,2,15,15,876.5,95.5,3.8,21.5,724.5,870.74,666.4
2016,8,2,15,30,864.0,94.0,3.9,21.0,683.0,838.56,647.27
2016,8,2,15,45,847.0,92.0,4.0,21.0,637.0,800.27,622.29
2016,8,2,16,0,830.0,90.0,4.1,21.0,591.0,765.35,599.44
2016,8,2,16,15,809.0,87.0,4.15,20.5,541.5,720.26,569.7
2016,8,2,16,30,788.0,84.0,4.2,20.0,492.0,674.48,538.87
2016,8,2,16,45,757.5,81.0,4.3,20.0,440.0,621.77,501.17
2016,8,2,17,0,727.0,78.0,4.4,20.0,388.0,569.64,461.47
2016,8,2,17,15,689.0,73.5,4.4,19.5,336.0,514.48,418.65
2016,8,2,17,30,651.0,69.0,4.4,19.0,284.0,459.09,374.22
2016,8,2,17,45,589.0,63.5,4.45,18.5,232.5,392.31,319.14
2016,8,2,18,0,527.0,58.0,4.5,18.0,181.0,330.19,266.05
2016,8,2,18,15,443.5,49.0,4.45,17.5,135.0,260.0,205.09
2016,8,2,18,30,360.0,40.0,4.4,17.0,89.0,197.28,149.16
2016,8,2,18,45,225.0,27.5,4.35,16.5,53.5,121.44,75.59
2016,8,2,19,0,90.0,15.0,4.3,16.0,18.0,39.81,0.0
2016,8,2,19,15,45.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,6.5,2.5,14.0,8.5,0.0,0.0
2016,8,3,5,30,106.0,13.0,2.5,14.0,17.0,12.78,0.0
2016,8,3,5,45,242.0,25.5,2.55,14.5,52.5,19.79,8.83
2016,8,3,6,0,378.0,38.0,2.6,15.0,88.0,28.79,19.15
2016,8,3,6,15,461.5,46.5,2.45,15.5,134.5,33.5,23.85
2016,8,3,6,30,545.0,55.0,2.3,16.0,181.0,37.94,28.03
2016,8,3,6,45,294.5,88.5,2.15,16.5,159.0,72.03,50.2
2016,8,3,7,0,44.0,122.0,2.0,17.0,137.0,110.65,85.67
2016,8,3,7,15,47.0,143.0,1.9,17.5,161.5,132.56,102.91
2016,8,3,7,30,50.0,164.0,1.8,18.0,186.0,154.96,120.54
2016,8,3,7,45,94.0,192.0,1.7,18.5,238.5,192.64,148.84
2016,8,3,8,0,138.0,220.0,1.6,19.0,291.0,230.53,177.35
2016,8,3,8,15,208.5,236.0,1.6,19.0,355.5,276.42,212.2
2016,8,3,8,30,279.0,252.0,1.6,19.0,420.0,324.56,249.19
2016,8,3,8,45,571.5,173.0,1.65,19.5,551.0,391.09,299.26
2016,8,3,9,0,864.0,94.0,1.7,20.0,682.0,493.27,377.48
2016,8,3,9,15,876.0,96.0,1.8,20.5,723.0,541.83,415.44
2016,8,3,9,30,888.0,98.0,1.9,21.0,764.0,590.18,452.51
2016,8,3,9,45,902.0,97.5,2.0,21.5,801.5,637.03,487.59
2016,8,3,10,0,916.0,97.0,2.1,22.0,839.0,683.37,521.43
2016,8,3,10,15,922.5,98.0,2.2,22.0,868.5,725.22,551.67
2016,8,3,10,30,929.0,99.0,2.3,22.0,898.0,765.56,579.33
2016,8,3,10,45,934.0,100.0,2.45,22.5,921.0,803.07,604.07
2016,8,3,11,0,939.0,101.0,2.6,23.0,944.0,838.61,627.31
2016,8,3,11,15,942.0,101.5,2.75,23.0,959.5,869.93,648.81
2016,8,3,11,30,945.0,102.0,2.9,23.0,975.0,898.86,668.74
2016,8,3,11,45,946.5,102.5,3.05,23.0,983.0,923.97,686.15
2016,8,3,12,0,948.0,103.0,3.2,23.0,991.0,946.4,701.84
2016,8,3,12,15,948.5,103.0,3.3,23.0,991.5,964.65,714.48
2016,8,3,12,30,949.0,103.0,3.4,23.0,992.0,979.99,725.3
2016,8,3,12,45,947.0,103.5,3.55,23.0,984.0,990.51,733.4
2016,8,3,13,0,945.0,104.0,3.7,23.0,976.0,997.96,739.6
2016,8,3,13,15,942.0,103.5,3.85,22.5,961.0,1000.33,743.98
2016,8,3,13,30,939.0,103.0,4.0,22.0,946.0,999.56,746.4
2016,8,3,13,45,934.0,102.0,4.15,22.0,923.0,993.26,743.76
2016,8,3,14,0,929.0,101.0,4.3,22.0,900.0,983.88,739.15
2016,8,3,14,15,922.0,100.0,4.35,21.5,870.5,969.62,732.14
2016,8,3,14,30,915.0,99.0,4.4,21.0,841.0,952.47,723.22
2016,8,3,14,45,905.5,98.0,4.5,21.0,805.0,930.29,709.95
2016,8,3,15,0,896.0,97.0,4.6,21.0,769.0,905.55,694.94
2016,8,3,15,15,884.0,95.0,4.6,20.5,727.5,875.15,676.48
2016,8,3,15,30,872.0,93.0,4.6,20.0,686.0,842.63,656.37
2016,8,3,15,45,856.0,91.0,4.7,20.0,640.0,804.93,631.63
2016,8,3,16,0,840.0,89.0,4.8,20.0,594.0,770.48,608.95
2016,8,3,16,15,819.0,86.0,4.8,19.5,544.0,725.05,578.42
2016,8,3,16,30,798.0,83.0,4.8,19.0,494.0,678.91,546.82
2016,8,3,16,45,770.5,79.5,4.8,18.5,442.5,627.32,510.31
2016,8,3,17,0,743.0,76.0,4.8,18.0,391.0,576.06,471.37
2016,8,3,17,15,705.0,71.0,4.75,17.5,338.0,517.38,425.16
2016,8,3,17,30,667.0,66.0,4.7,17.0,285.0,462.96,380.76
2016,8,3,17,45,612.0,60.5,4.7,16.5,234.0,399.2,327.36
2016,8,3,18,0,557.0,55.0,4.7,16.0,183.0,339.49,275.47
2016,8,3,18,15,474.0,46.5,4.6,15.5,136.0,268.9,213.38
2016,8,3,18,30,391.0,38.0,4.5,15.0,89.0,205.78,156.17
2016,8,3,18,45,252.0,26.0,4.4,15.0,53.0,127.18,76.53
2016,8,3,19,0,113.0,14.0,4.3,15.0,17.0,44.95,0.0
2016,8,3,19,15,56.5,7.0,4.2,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,52.5,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,105.0,13.0,3.5,14.0,16.0,12.78,0.0
2016,8,4,5,45,245.0,25.0,3.55,14.5,51.5,19.46,8.13
2016,8,4,6,0,385.0,37.0,3.6,15.0,87.0,28.0,18.41
2016,8,4,6,15,468.5,45.5,3.55,15.0,133.5,32.76,23.21
2016,8,4,6,30,552.0,54.0,3.5,15.0,180.0,37.24,27.5
2016,8,4,6,45,276.0,56.0,3.45,15.5,119.0,45.85,29.03
2016,8,4,7,0,0.0,58.0,3.4,16.0,58.0,56.05,41.95
2016,8,4,7,15,0.0,75.5,3.4,16.0,75.5,72.78,55.96
2016,8,4,7,30,0.0,93.0,3.4,16.0,93.0,89.13,69.46
2016,8,4,7,45,10.0,138.5,3.4,16.5,144.0,132.8,104.79
2016,8,4,8,0,20.0,184.0,3.4,17.0,195.0,177.18,140.08
2016,8,4,8,15,11.5,180.0,3.45,17.0,186.5,173.23,136.7
2016,8,4,8,30,3.0,176.0,3.5,17.0,178.0,167.94,132.22
2016,8,4,8,45,36.0,235.0,3.6,17.5,259.5,231.58,182.25
2016,8,4,9,0,69.0,294.0,3.7,18.0,341.0,301.68,236.5
2016,8,4,9,15,154.5,319.0,3.75,18.0,432.5,368.88,288.72
2016,8,4,9,30,240.0,344.0,3.8,18.0,524.0,448.07,349.85
2016,8,4,9,45,569.5,221.5,3.85,18.5,675.0,543.01,426.29
2016,8,4,10,0,899.0,99.0,3.9,19.0,826.0,672.68,527.64
2016,8,4,10,15,905.5,100.0,3.95,19.0,855.0,713.9,558.06
2016,8,4,10,30,912.0,101.0,4.0,19.0,884.0,753.65,586.09
2016,8,4,10,45,914.5,103.0,4.05,19.0,905.5,789.66,611.26
2016,8,4,11,0,917.0,105.0,4.1,19.0,927.0,823.6,634.85
2016,8,4,11,15,920.0,105.5,4.15,19.0,941.5,854.31,656.09
2016,8,4,11,30,923.0,106.0,4.2,19.0,956.0,882.7,675.68
2016,8,4,11,45,923.0,106.5,4.3,19.0,963.0,906.04,691.99
2016,8,4,12,0,923.0,107.0,4.4,19.0,970.0,926.69,706.61
2016,8,4,12,15,923.0,107.0,4.4,19.0,970.0,944.08,718.46
2016,8,4,12,30,923.0,107.0,4.4,19.0,970.0,958.62,728.42
2016,8,4,12,45,919.0,108.0,4.4,19.0,961.5,967.52,734.62
2016,8,4,13,0,915.0,109.0,4.4,19.0,953.0,973.4,738.89
2016,8,4,13,15,912.0,108.5,4.4,19.0,938.0,975.66,740.83
2016,8,4,13,30,909.0,108.0,4.4,19.0,923.0,974.89,740.83
2016,8,4,13,45,907.0,105.5,4.4,19.0,901.0,969.95,738.12
2016,8,4,14,0,905.0,103.0,4.4,19.0,879.0,961.96,733.46
2016,8,4,14,15,898.5,101.5,4.4,18.5,850.0,947.83,726.1
2016,8,4,14,30,892.0,100.0,4.4,18.0,821.0,930.88,716.85
2016,8,4,14,45,885.5,97.0,4.4,18.0,786.5,909.57,703.21
2016,8,4,15,0,879.0,94.0,4.4,18.0,752.0,885.62,687.75
2016,8,4,15,15,867.5,92.5,4.45,17.5,711.5,856.52,670.25
2016,8,4,15,30,856.0,91.0,4.5,17.0,671.0,825.32,651.06
2016,8,4,15,45,843.0,87.5,4.55,17.0,626.5,788.76,626.47
2016,8,4,16,0,830.0,84.0,4.6,17.0,582.0,750.57,600.4
2016,8,4,16,15,810.5,81.5,4.6,16.5,533.5,711.78,574.41
2016,8,4,16,30,791.0,79.0,4.6,16.0,485.0,667.58,543.81
2016,8,4,16,45,766.0,75.0,4.65,16.0,434.0,617.38,507.11
2016,8,4,17,0,741.0,71.0,4.7,16.0,383.0,567.35,468.03
2016,8,4,17,15,704.5,66.5,4.65,15.5,331.5,510.29,422.62
2016,8,4,17,30,668.0,62.0,4.6,15.0,280.0,454.92,377.08
2016,8,4,17,45,614.5,56.5,4.6,15.0,229.0,394.18,324.92
2016,8,4,18,0,561.0,51.0,4.6,15.0,178.0,335.23,272.73
2016,8,4,18,15,479.0,43.0,4.5,14.5,132.0,265.72,211.16
2016,8,4,18,30,397.0,35.0,4.4,14.0,86.0,203.69,154.38
2016,8,4,18,45,261.0,23.5,4.35,14.0,51.0,125.88,71.96
2016,8,4,19,0,125.0,12.0,4.3,14.0,16.0,45.96,0.0
2016,8,4,19,15,62.5,6.0,4.3,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,90.0,12.0,3.5,14.0,14.0,11.8,0.0
2016,8,5,5,45,224.0,25.0,3.5,14.5,48.5,19.61,7.7
2016,8,5,6,0,358.0,38.0,3.5,15.0,83.0,29.13,19.31
2016,8,5,6,15,443.0,47.5,3.4,15.0,129.5,34.72,24.91
2016,8,5,6,30,528.0,57.0,3.3,15.0,176.0,39.97,29.91
2016,8,5,6,45,338.5,90.5,3.25,15.0,174.5,72.68,51.37
2016,8,5,7,0,149.0,124.0,3.2,15.0,173.0,114.55,85.94
2016,8,5,7,15,131.0,147.5,3.1,15.0,195.5,141.13,107.55
2016,8,5,7,30,113.0,171.0,3.0,15.0,218.0,166.19,128.77
2016,8,5,7,45,102.0,193.0,2.9,15.5,239.5,194.49,152.16
2016,8,5,8,0,91.0,215.0,2.8,16.0,261.0,217.37,170.8
2016,8,5,8,15,78.0,233.0,2.65,16.5,275.5,235.31,185.12
2016,8,5,8,30,65.0,251.0,2.5,17.0,290.0,251.94,197.97
2016,8,5,8,45,80.0,277.0,2.45,17.5,329.0,285.83,223.82
2016,8,5,9,0,95.0,303.0,2.4,18.0,368.0,321.31,250.54
2016,8,5,9,15,187.0,319.0,2.35,18.0,456.0,385.19,299.66
2016,8,5,9,30,279.0,335.0,2.3,18.0,544.0,457.59,354.81
2016,8,5,9,45,278.5,353.5,2.3,18.5,570.0,488.53,376.92
2016,8,5,10,0,278.0,372.0,2.3,19.0,596.0,519.18,398.6
2016,8,5,10,15,246.0,393.5,2.3,19.0,597.5,530.73,406.18
2016,8,5,10,30,214.0,415.0,2.3,19.0,599.0,542.12,413.46
2016,8,5,10,45,312.5,393.0,2.3,19.5,669.0,604.67,460.06
2016,8,5,11,0,411.0,371.0,2.3,20.0,739.0,673.98,510.33
2016,8,5,11,15,660.0,246.5,2.35,20.0,849.0,775.2,588.05
2016,8,5,11,30,909.0,122.0,2.4,20.0,959.0,884.73,664.04
2016,8,5,11,45,911.0,122.0,2.5,20.5,966.5,909.13,678.73
2016,8,5,12,0,913.0,122.0,2.6,21.0,974.0,930.95,692.49
2016,8,5,12,15,912.5,122.0,2.7,21.0,973.5,947.86,704.36
2016,8,5,12,30,912.0,122.0,2.8,21.0,973.0,961.92,714.47
2016,8,5,12,45,911.5,121.0,2.95,21.0,965.5,972.1,722.54
2016,8,5,13,0,911.0,120.0,3.1,21.0,958.0,979.31,728.76
2016,8,5,13,15,907.0,119.0,3.3,21.0,942.0,980.21,731.25
2016,8,5,13,30,903.0,118.0,3.5,21.0,926.0,978.05,731.79
2016,8,5,13,45,893.5,119.5,3.7,21.0,901.5,970.28,728.58
2016,8,5,14,0,884.0,121.0,3.9,21.0,877.0,959.63,723.47
2016,8,5,14,15,875.5,119.5,4.0,20.5,847.0,943.99,715.74
2016,8,5,14,30,867.0,118.0,4.1,20.0,817.0,925.62,706.16
2016,8,5,14,45,851.0,118.5,4.25,20.0,779.5,900.02,690.42
2016,8,5,15,0,835.0,119.0,4.4,20.0,742.0,877.53,676.85
2016,8,5,15,15,821.0,116.5,4.4,19.5,700.5,846.29,657.56
2016,8,5,15,30,807.0,114.0,4.4,19.0,659.0,813.13,636.76
2016,8,5,15,45,782.0,113.5,4.45,19.0,612.0,771.55,608.65
2016,8,5,16,0,757.0,113.0,4.5,19.0,565.0,729.1,579.56
2016,8,5,16,15,732.5,109.0,4.45,18.5,516.0,685.35,549.68
2016,8,5,16,30,708.0,105.0,4.4,18.0,467.0,638.72,516.86
2016,8,5,16,45,669.0,102.0,4.4,18.0,414.5,583.41,474.57
2016,8,5,17,0,630.0,99.0,4.4,18.0,362.0,529.47,432.39
2016,8,5,17,15,586.5,92.0,4.35,17.5,311.0,470.02,385.47
2016,8,5,17,30,543.0,85.0,4.3,17.0,260.0,413.01,339.08
2016,8,5,17,45,478.0,77.0,4.3,16.5,210.5,346.68,283.69
2016,8,5,18,0,413.0,69.0,4.3,16.0,161.0,283.99,229.81
2016,8,5,18,15,327.5,56.0,4.2,15.5,117.0,215.1,169.89
2016,8,5,18,30,242.0,43.0,4.1,15.0,73.0,154.42,115.91
2016,8,5,18,45,137.0,26.5,4.1,15.0,42.0,87.77,45.67
2016,8,5,19,0,32.0,10.0,4.1,15.0,11.0,18.49,0.0
2016,8,5,19,15,16.0,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,13.0,12.0,10.81,0.0
2016,8,6,5,45,169.0,26.0,3.95,13.5,44.5,20.26,7.53
2016,8,6,6,0,291.0,41.0,4.0,14.0,77.0,31.38,21.26
2016,8,6,6,15,378.0,52.0,3.95,14.0,122.0,39.09,28.83
2016,8,6,6,30,465.0,63.0,3.9,14.0,167.0,45.49,34.92
2016,8,6,6,45,232.5,72.0,3.9,14.5,124.0,55.54,38.88
2016,8,6,7,0,0.0,81.0,3.9,15.0,81.0,76.95,59.79
2016,8,6,7,15,1.5,109.0,3.9,15.0,109.5,102.51,81.09
2016,8,6,7,30,3.0,137.0,3.9,15.0,138.0,128.33,102.3
2016,8,6,7,45,12.0,160.5,3.9,15.5,167.0,152.25,121.16
2016,8,6,8,0,21.0,184.0,3.9,16.0,196.0,177.21,140.7
2016,8,6,8,15,19.5,197.5,3.95,16.5,209.0,191.1,151.37
2016,8,6,8,30,18.0,211.0,4.0,17.0,222.0,204.79,161.75
2016,8,6,8,45,40.0,250.0,4.05,17.5,276.5,245.88,193.63
2016,8,6,9,0,62.0,289.0,4.1,18.0,331.0,293.69,230.45
2016,8,6,9,15,449.0,203.0,4.1,18.0,535.5,409.49,323.04
2016,8,6,9,30,836.0,117.0,4.1,18.0,740.0,570.53,449.96
2016,8,6,9,45,851.5,116.5,4.2,18.5,777.0,619.11,487.08
2016,8,6,10,0,867.0,116.0,4.3,19.0,814.0,664.53,521.61
2016,8,6,10,15,874.5,117.0,4.3,19.0,843.5,705.35,552.66
2016,8,6,10,30,882.0,118.0,4.3,19.0,873.0,744.83,580.89
2016,8,6,10,45,886.5,119.5,4.35,19.0,895.0,780.99,606.4
2016,8,6,11,0,891.0,121.0,4.4,19.0,917.0,815.28,630.47
2016,8,6,11,15,895.0,122.0,4.4,19.0,932.5,846.66,652.08
2016,8,6,11,30,899.0,123.0,4.4,19.0,948.0,875.85,672.08
2016,8,6,11,45,900.0,123.5,4.45,19.5,955.5,899.64,687.3
2016,8,6,12,0,901.0,124.0,4.5,20.0,963.0,920.85,700.75
2016,8,6,12,15,901.5,123.5,4.5,20.0,963.5,937.97,712.41
2016,8,6,12,30,902.0,123.0,4.5,20.0,964.0,952.32,722.24
2016,8,6,12,45,898.0,124.5,4.5,20.0,955.5,961.61,728.71
2016,8,6,13,0,894.0,126.0,4.5,20.0,947.0,967.96,733.31
2016,8,6,13,15,891.0,125.0,4.5,19.5,932.0,969.76,736.38
2016,8,6,13,30,888.0,124.0,4.5,19.0,917.0,968.58,737.55
2016,8,6,13,45,885.0,122.0,4.55,19.0,895.5,963.38,735.07
2016,8,6,14,0,882.0,120.0,4.6,19.0,874.0,955.22,730.68
2016,8,6,14,15,875.5,118.5,4.7,19.0,844.5,941.42,722.85
2016,8,6,14,30,869.0,117.0,4.8,19.0,815.0,924.85,713.14
2016,8,6,14,45,861.0,114.0,4.95,19.0,780.5,902.66,699.8
2016,8,6,15,0,853.0,111.0,5.1,19.0,746.0,877.95,684.58
2016,8,6,15,15,840.5,108.5,5.2,18.5,705.0,852.62,669.8
2016,8,6,15,30,828.0,106.0,5.3,18.0,664.0,820.2,649.63
2016,8,6,15,45,814.5,102.5,5.45,18.0,619.0,784.01,625.41
2016,8,6,16,0,801.0,99.0,5.6,18.0,574.0,746.24,599.65
2016,8,6,16,15,779.0,95.5,5.7,17.5,525.0,700.75,568.51
2016,8,6,16,30,757.0,92.0,5.8,17.0,476.0,654.69,536.26
2016,8,6,16,45,729.5,87.0,5.9,17.0,425.0,602.92,496.96
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,554.07,458.19
2016,8,6,17,15,662.0,77.0,6.05,16.5,322.0,496.19,411.74
2016,8,6,17,30,622.0,72.0,6.1,16.0,270.0,440.41,365.48
2016,8,6,17,45,562.0,65.0,6.15,15.5,219.5,374.57,309.4
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,313.28,255.44
2016,8,6,18,15,412.5,48.0,6.2,14.5,123.5,241.38,191.73
2016,8,6,18,30,323.0,38.0,6.2,14.0,78.0,177.66,133.56
2016,8,6,18,45,187.5,24.0,6.2,14.0,45.0,99.25,47.1
2016,8,6,19,0,52.0,10.0,6.2,14.0,12.0,23.76,0.0
2016,8,6,19,15,26.0,5.0,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,44.5,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,89.0,11.0,5.3,13.0,13.0,10.81,0.0
2016,8,7,5,45,236.5,23.0,5.35,13.5,47.5,17.95,5.31
2016,8,7,6,0,384.0,35.0,5.4,14.0,82.0,26.59,17.08
2016,8,7,6,15,471.5,43.5,5.3,14.0,128.5,31.42,22.04
2016,8,7,6,30,559.0,52.0,5.2,14.0,175.0,35.96,26.43
2016,8,7,6,45,616.5,57.5,5.15,14.5,226.5,46.99,28.12
2016,8,7,7,0,674.0,63.0,5.1,15.0,278.0,90.85,48.07
2016,8,7,7,15,712.5,67.5,5.0,15.5,331.0,134.2,76.76
2016,8,7,7,30,751.0,72.0,4.9,16.0,384.0,181.68,114.36
2016,8,7,7,45,780.5,74.5,4.8,16.5,436.0,229.4,155.57
2016,8,7,8,0,810.0,77.0,4.7,17.0,488.0,279.97,200.37
2016,8,7,8,15,830.0,80.0,4.6,17.0,538.0,330.59,246.02
2016,8,7,8,30,850.0,83.0,4.5,17.0,588.0,386.78,295.49
2016,8,7,8,45,867.5,84.5,4.45,17.5,634.5,437.56,339.26
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,489.03,382.37
2016,8,7,9,15,896.5,87.5,4.3,18.0,722.5,537.92,422.92
2016,8,7,9,30,908.0,89.0,4.2,18.0,764.0,586.52,462.15
2016,8,7,9,45,912.5,93.0,4.15,18.5,799.0,632.69,497.71
2016,8,7,10,0,917.0,97.0,4.1,19.0,834.0,677.58,531.28
2016,8,7,10,15,924.0,98.0,4.05,19.0,863.5,719.92,562.92
2016,8,7,10,30,931.0,99.0,4.0,19.0,893.0,760.77,591.36
2016,8,7,10,45,937.5,99.0,3.95,19.5,916.5,798.63,616.21
2016,8,7,11,0,944.0,99.0,3.9,20.0,940.0,834.59,639.42
2016,8,7,11,15,947.0,99.5,3.85,20.0,955.5,866.11,660.53
2016,8,7,11,30,950.0,100.0,3.8,20.0,971.0,895.21,679.88
2016,8,7,11,45,953.0,99.5,3.8,20.5,979.5,920.8,695.69
2016,8,7,12,0,956.0,99.0,3.8,21.0,988.0,943.71,709.64
2016,8,7,12,15,956.5,99.0,3.8,21.0,988.0,962.07,721.88
2016,8,7,12,30,957.0,99.0,3.8,21.0,988.0,977.47,732.22
2016,8,7,12,45,957.5,97.5,3.85,21.0,981.0,988.32,739.93
2016,8,7,13,0,958.0,96.0,3.9,21.0,974.0,996.05,745.68
2016,8,7,13,15,955.5,95.5,3.95,21.0,958.5,998.81,748.24
2016,8,7,13,30,953.0,95.0,4.0,21.0,943.0,998.38,748.81
2016,8,7,13,45,949.0,94.0,4.1,21.0,920.5,992.82,746.37
2016,8,7,14,0,945.0,93.0,4.2,21.0,898.0,984.12,741.93
2016,8,7,14,15,938.5,92.0,4.3,21.0,868.5,970.01,733.89
2016,8,7,14,30,932.0,91.0,4.4,21.0,839.0,952.93,723.9
2016,8,7,14,45,923.0,89.5,4.5,21.0,802.5,930.22,710.28
2016,8,7,15,0,914.0,88.0,4.6,21.0,766.0,904.87,694.86
2016,8,7,15,15,902.5,86.5,4.6,20.5,724.5,874.88,676.71
2016,8,7,15,30,891.0,85.0,4.6,20.0,683.0,842.7,656.85
2016,8,7,15,45,875.0,83.0,4.65,20.0,636.0,804.33,631.34
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,764.43,604.44
2016,8,7,16,15,838.5,78.5,4.65,19.5,539.0,719.33,573.93
2016,8,7,16,30,818.0,76.0,4.6,19.0,489.0,677.91,545.68
2016,8,7,16,45,788.5,73.0,4.55,19.0,436.5,624.84,506.85
2016,8,7,17,0,759.0,70.0,4.5,19.0,384.0,572.25,465.82
2016,8,7,17,15,720.5,66.0,4.45,18.5,331.0,513.94,419.94
2016,8,7,17,30,682.0,62.0,4.4,18.0,278.0,457.46,373.93
2016,8,7,17,45,622.0,56.5,4.35,17.5,225.5,393.24,319.98
2016,8,7,18,0,562.0,51.0,4.3,17.0,173.0,331.27,266.13
2016,8,7,18,15,472.0,42.5,4.2,16.5,126.0,258.42,202.26
2016,8,7,18,30,382.0,34.0,4.1,16.0,79.0,193.88,143.25
2016,8,7,18,45,228.0,22.0,4.1,15.5,45.0,109.12,44.42
2016,8,7,19,0,74.0,10.0,4.1,15.0,11.0,29.44,0.0
2016,8,7,19,15,37.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,4.0,14.0,12.0,9.83,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,16.64,3.68
2016,8,8,6,0,379.0,33.0,4.3,15.0,78.0,24.85,15.47
2016,8,8,6,15,466.0,41.0,4.2,15.0,124.0,29.33,20.11
2016,8,8,6,30,553.0,49.0,4.1,15.0,170.0,33.56,24.19
2016,8,8,6,45,605.5,55.5,4.0,15.5,220.5,43.56,26.39
2016,8,8,7,0,658.0,62.0,3.9,16.0,271.0,87.22,45.87
2016,8,8,7,15,696.0,66.5,3.8,16.5,323.0,129.67,73.45
2016,8,8,7,30,734.0,71.0,3.7,17.0,375.0,176.19,109.86
2016,8,8,7,45,760.5,75.0,3.65,17.5,426.0,223.71,150.56
2016,8,8,8,0,787.0,79.0,3.6,18.0,477.0,273.77,194.55
2016,8,8,8,15,808.0,81.5,3.55,18.0,526.0,323.13,238.68
2016,8,8,8,30,829.0,84.0,3.5,18.0,575.0,378.17,286.74
2016,8,8,8,45,844.0,86.5,3.5,18.5,620.5,427.8,329.22
2016,8,8,9,0,859.0,89.0,3.5,19.0,666.0,477.93,370.93
2016,8,8,9,15,871.5,91.0,3.55,19.5,707.0,526.63,410.45
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,575.15,448.7
2016,8,8,9,45,895.5,93.5,3.7,20.5,784.5,621.33,484.33
2016,8,8,10,0,907.0,94.0,3.8,21.0,821.0,666.79,518.56
2016,8,8,10,15,914.0,95.0,3.9,21.0,850.5,708.74,550.17
2016,8,8,10,30,921.0,96.0,4.0,21.0,880.0,749.22,578.72
2016,8,8,10,45,924.0,98.0,4.15,21.0,902.5,786.0,604.65
2016,8,8,11,0,927.0,100.0,4.3,21.0,925.0,820.68,629.04
2016,8,8,11,15,930.5,100.5,4.45,21.0,940.5,852.13,651.25
2016,8,8,11,30,934.0,101.0,4.6,21.0,956.0,881.22,672.06
2016,8,8,11,45,934.5,102.5,4.8,21.5,963.5,906.23,689.07
2016,8,8,12,0,935.0,104.0,5.0,22.0,971.0,928.53,704.23
2016,8,8,12,15,935.0,104.0,5.15,21.5,971.0,946.11,718.67
2016,8,8,12,30,935.0,104.0,5.3,21.0,971.0,960.77,731.28
2016,8,8,12,45,934.5,103.5,5.5,21.0,963.5,971.49,740.18
2016,8,8,13,0,934.0,103.0,5.7,21.0,956.0,979.16,747.08
2016,8,8,13,15,931.0,102.5,5.8,21.0,941.0,981.39,749.68
2016,8,8,13,30,928.0,102.0,5.9,21.0,926.0,980.5,750.24
2016,8,8,13,45,924.5,100.0,6.0,21.0,904.0,974.47,747.31
2016,8,8,14,0,921.0,98.0,6.1,21.0,882.0,965.33,742.33
2016,8,8,14,15,914.5,97.0,6.1,20.5,852.0,951.45,734.96
2016,8,8,14,30,908.0,96.0,6.1,20.0,822.0,934.68,725.62
2016,8,8,14,45,900.0,94.0,6.2,20.0,786.5,912.7,711.68
2016,8,8,15,0,892.0,92.0,6.3,20.0,751.0,888.11,695.83
2016,8,8,15,15,880.0,90.5,6.3,19.5,709.5,858.18,676.91
2016,8,8,15,30,868.0,89.0,6.3,19.0,668.0,826.14,656.29
2016,8,8,15,45,852.5,86.5,6.3,19.0,622.0,788.25,629.87
2016,8,8,16,0,837.0,84.0,6.3,19.0,576.0,748.85,602.1
2016,8,8,16,15,816.0,81.0,6.2,18.5,526.5,708.08,573.79
2016,8,8,16,30,795.0,78.0,6.1,18.0,477.0,662.0,540.94
2016,8,8,16,45,768.5,74.0,6.05,18.0,425.5,610.65,502.19
2016,8,8,17,0,742.0,70.0,6.0,18.0,374.0,559.59,461.41
2016,8,8,17,15,703.0,65.5,5.9,17.5,321.5,501.16,414.31
2016,8,8,17,30,664.0,61.0,5.8,17.0,269.0,444.65,367.26
2016,8,8,17,45,611.0,55.0,5.75,16.5,218.5,384.23,315.43
2016,8,8,18,0,558.0,49.0,5.7,16.0,168.0,325.52,263.35
2016,8,8,18,15,467.5,40.5,5.6,15.5,122.0,252.92,198.87
2016,8,8,18,30,377.0,32.0,5.5,15.0,76.0,188.79,139.25
2016,8,8,18,45,188.5,16.0,5.4,15.0,38.0,88.34,27.4
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,188.0,16.5,3.65,14.5,38.0,12.11,0.44
2016,8,9,6,0,376.0,33.0,3.7,15.0,76.0,25.0,15.53
2016,8,9,6,15,464.0,41.0,3.45,15.0,122.0,29.47,20.21
2016,8,9,6,30,552.0,49.0,3.2,15.0,168.0,33.69,24.3
2016,8,9,6,45,602.0,56.0,3.0,15.5,218.0,42.26,32.03
2016,8,9,7,0,652.0,63.0,2.8,16.0,268.0,82.64,42.75
2016,8,9,7,15,494.5,104.5,2.5,16.5,276.0,135.52,86.93
2016,8,9,7,30,337.0,146.0,2.2,17.0,284.0,176.21,126.3
2016,8,9,7,45,242.5,180.0,1.9,17.5,286.5,203.26,152.43
2016,8,9,8,0,148.0,214.0,1.6,18.0,289.0,225.69,173.74
2016,8,9,8,15,146.0,237.5,1.4,18.0,317.5,254.63,196.85
2016,8,9,8,30,144.0,261.0,1.2,18.0,346.0,283.48,219.36
2016,8,9,8,45,125.5,281.5,1.0,18.5,360.0,302.92,233.76
2016,8,9,9,0,107.0,302.0,0.8,19.0,374.0,324.84,249.3
2016,8,9,9,15,108.0,320.5,0.8,19.5,397.0,348.78,266.47
2016,8,9,9,30,109.0,339.0,0.8,20.0,420.0,372.77,283.36
2016,8,9,9,45,109.5,356.0,0.8,20.5,440.5,395.18,298.82
2016,8,9,10,0,110.0,373.0,0.8,21.0,461.0,414.4,311.79
2016,8,9,10,15,516.5,233.0,0.95,21.0,669.0,562.86,427.21
2016,8,9,10,30,923.0,93.0,1.1,21.0,877.0,746.23,559.98
2016,8,9,10,45,929.0,93.0,1.25,21.5,900.0,783.43,582.97
2016,8,9,11,0,935.0,93.0,1.4,22.0,923.0,818.7,606.17
2016,8,9,11,15,938.0,93.5,1.6,22.0,938.0,849.94,628.33
2016,8,9,11,30,941.0,94.0,1.8,22.0,953.0,878.77,648.9
2016,8,9,11,45,942.0,94.5,2.0,22.5,960.5,903.35,665.39
2016,8,9,12,0,943.0,95.0,2.2,23.0,968.0,925.2,680.06
2016,8,9,12,15,943.0,95.0,2.35,23.0,968.0,942.84,692.82
2016,8,9,12,30,943.0,95.0,2.5,23.0,968.0,957.52,703.76
2016,8,9,12,45,937.5,97.5,2.7,23.5,959.0,966.64,710.21
2016,8,9,13,0,932.0,100.0,2.9,24.0,950.0,972.64,714.69
2016,8,9,13,15,929.0,99.0,3.0,23.5,934.5,974.3,718.36
2016,8,9,13,30,926.0,98.0,3.1,23.0,919.0,972.82,720.11
2016,8,9,13,45,920.0,98.0,3.25,23.0,896.0,966.48,717.71
2016,8,9,14,0,914.0,98.0,3.4,23.0,873.0,957.1,713.36
2016,8,9,14,15,907.0,97.0,3.45,23.0,843.5,942.79,705.08
2016,8,9,14,30,900.0,96.0,3.5,23.0,814.0,925.62,694.97
2016,8,9,14,45,889.0,95.5,3.6,23.0,777.5,902.69,681.25
2016,8,9,15,0,878.0,95.0,3.7,23.0,741.0,877.29,665.82
2016,8,9,15,15,866.0,93.0,3.7,22.5,700.0,847.1,647.7
