Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,15,30,854.0,91.0,3.7,22.0,659.0,814.84,627.98
2016,8,9,15,45,835.5,89.5,3.7,22.0,613.0,776.05,602.19
2016,8,9,16,0,817.0,88.0,3.7,22.0,567.0,740.67,578.64
2016,8,9,16,15,796.0,85.0,3.65,21.5,518.0,695.93,548.81
2016,8,9,16,30,775.0,82.0,3.6,21.0,469.0,650.55,517.97
2016,8,9,16,45,743.0,79.0,3.55,21.0,417.0,597.43,478.92
2016,8,9,17,0,711.0,76.0,3.5,21.0,365.0,545.04,438.55
2016,8,9,17,15,670.5,71.0,3.55,20.0,313.0,488.89,395.76
2016,8,9,17,30,630.0,66.0,3.6,19.0,261.0,432.7,351.2
2016,8,9,17,45,564.0,60.0,3.65,18.5,210.0,365.12,295.07
2016,8,9,18,0,498.0,54.0,3.7,18.0,159.0,302.68,241.32
2016,8,9,18,15,404.5,44.5,3.7,17.5,114.0,230.68,178.81
2016,8,9,18,30,311.0,35.0,3.7,17.0,69.0,167.32,121.05
2016,8,9,18,45,155.5,17.5,3.7,16.5,34.5,78.92,14.74
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,17.5,3.05,14.5,35.0,13.1,0.02
2016,8,10,6,0,305.0,35.0,3.1,15.0,70.0,27.08,17.19
2016,8,10,6,15,395.0,45.0,3.0,15.0,114.5,33.22,23.47
2016,8,10,6,30,485.0,55.0,2.9,15.0,159.0,38.98,28.98
2016,8,10,6,45,541.0,63.0,2.8,15.5,208.5,46.0,35.35
2016,8,10,7,0,597.0,71.0,2.7,16.0,258.0,84.41,46.56
2016,8,10,7,15,315.0,112.0,2.55,16.5,212.5,120.98,82.6
2016,8,10,7,30,33.0,153.0,2.4,17.0,167.0,141.81,111.19
2016,8,10,7,45,47.5,178.5,2.25,17.5,201.0,169.67,132.82
2016,8,10,8,0,62.0,204.0,2.1,18.0,235.0,199.26,155.66
2016,8,10,8,15,149.5,228.0,2.05,18.0,313.5,247.55,191.9
2016,8,10,8,30,237.0,252.0,2.0,18.0,392.0,304.64,235.63
2016,8,10,8,45,530.0,178.0,1.95,18.5,522.5,370.92,285.2
2016,8,10,9,0,823.0,104.0,1.9,19.0,653.0,467.72,359.7
2016,8,10,9,15,836.5,106.0,1.9,19.5,694.0,515.66,397.43
2016,8,10,9,30,850.0,108.0,1.9,20.0,735.0,566.61,436.39
2016,8,10,9,45,862.0,109.0,1.95,20.5,771.5,612.22,470.66
2016,8,10,10,0,874.0,110.0,2.0,21.0,808.0,657.21,503.59
2016,8,10,10,15,882.0,111.5,2.1,21.0,837.5,699.14,534.84
2016,8,10,10,30,890.0,113.0,2.2,21.0,867.0,739.75,563.5
2016,8,10,10,45,896.5,113.5,2.3,21.5,890.5,776.8,587.85
2016,8,10,11,0,903.0,114.0,2.4,22.0,914.0,812.04,610.79
2016,8,10,11,15,907.0,114.5,2.45,22.0,929.5,843.3,631.7
2016,8,10,11,30,911.0,115.0,2.5,22.0,945.0,872.3,651.07
2016,8,10,11,45,913.5,114.5,2.65,22.5,953.0,896.67,666.84
2016,8,10,12,0,916.0,114.0,2.8,23.0,961.0,918.43,680.89
2016,8,10,12,15,916.5,114.0,2.9,23.0,961.0,936.2,693.26
2016,8,10,12,30,917.0,114.0,3.0,23.0,961.0,951.13,703.87
2016,8,10,12,45,913.5,115.0,3.15,23.0,952.5,960.44,711.26
2016,8,10,13,0,910.0,116.0,3.3,23.0,944.0,966.74,716.77
2016,8,10,13,15,906.5,115.0,3.45,22.5,928.5,967.97,720.42
2016,8,10,13,30,903.0,114.0,3.6,22.0,913.0,966.14,722.15
2016,8,10,13,45,899.0,112.5,3.75,22.0,890.5,960.28,719.86
2016,8,10,14,0,895.0,111.0,3.9,22.0,868.0,951.42,715.61
2016,8,10,14,15,887.5,109.5,4.0,21.5,838.0,936.38,708.3
2016,8,10,14,30,880.0,108.0,4.1,21.0,808.0,918.55,699.1
2016,8,10,14,45,871.5,105.5,4.2,21.0,772.0,896.07,685.32
2016,8,10,15,0,863.0,103.0,4.3,21.0,736.0,871.07,669.75
2016,8,10,15,15,850.0,101.0,4.25,20.5,694.5,840.4,650.7
2016,8,10,15,30,837.0,99.0,4.2,20.0,653.0,812.62,633.61
2016,8,10,15,45,821.0,96.0,4.2,20.0,607.5,774.62,607.96
2016,8,10,16,0,805.0,93.0,4.2,20.0,562.0,735.17,581.04
2016,8,10,16,15,782.5,89.5,4.1,19.5,512.5,689.15,549.64
2016,8,10,16,30,760.0,86.0,4.0,19.0,463.0,642.6,517.3
2016,8,10,16,45,731.5,81.5,3.95,19.0,412.0,590.68,478.32
2016,8,10,17,0,703.0,77.0,3.9,19.0,361.0,541.57,439.93
2016,8,10,17,15,661.5,71.5,3.8,18.5,308.5,482.41,393.23
2016,8,10,17,30,620.0,66.0,3.7,18.0,256.0,425.53,346.8
2016,8,10,17,45,561.5,59.0,3.65,17.5,206.0,361.09,292.72
2016,8,10,18,0,503.0,52.0,3.6,17.0,156.0,301.15,240.58
2016,8,10,18,15,409.5,42.5,3.5,16.5,111.0,229.23,177.74
2016,8,10,18,30,316.0,33.0,3.4,16.0,66.0,166.07,119.25
2016,8,10,18,45,158.0,16.5,3.3,15.5,33.0,77.3,2.45
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,123.5,18.0,2.0,14.5,31.5,13.89,0.0
2016,8,11,6,0,247.0,36.0,2.2,15.0,63.0,27.63,17.57
2016,8,11,6,15,333.0,48.5,2.25,15.0,106.5,36.31,26.15
2016,8,11,6,30,419.0,61.0,2.3,15.0,150.0,44.59,33.92
2016,8,11,6,45,470.5,72.0,2.4,15.5,197.5,52.11,40.76
2016,8,11,7,0,522.0,83.0,2.5,16.0,245.0,89.14,53.42
2016,8,11,7,15,261.0,101.0,2.45,16.5,182.0,111.06,76.72
2016,8,11,7,30,0.0,119.0,2.4,17.0,119.0,111.97,88.09
2016,8,11,7,45,1.5,138.0,2.35,17.5,139.0,130.08,102.43
2016,8,11,8,0,3.0,157.0,2.3,18.0,159.0,148.42,116.71
2016,8,11,8,15,9.0,180.0,2.25,18.5,185.0,171.93,134.83
2016,8,11,8,30,15.0,203.0,2.2,19.0,211.0,196.15,153.3
2016,8,11,8,45,32.0,239.5,2.2,19.5,260.0,232.82,181.27
2016,8,11,9,0,49.0,276.0,2.2,20.0,309.0,275.56,213.6
2016,8,11,9,15,55.0,298.0,2.2,20.0,337.0,302.11,233.56
2016,8,11,9,30,61.0,320.0,2.2,20.0,365.0,329.32,253.91
2016,8,11,9,45,457.0,221.0,2.2,20.5,583.5,469.54,364.31
2016,8,11,10,0,853.0,122.0,2.2,21.0,802.0,653.21,502.46
2016,8,11,10,15,861.5,123.5,2.2,21.0,831.5,694.75,531.87
2016,8,11,10,30,870.0,125.0,2.2,21.0,861.0,735.04,560.3
2016,8,11,10,45,875.0,126.5,2.25,21.5,883.5,771.3,583.8
2016,8,11,11,0,880.0,128.0,2.3,22.0,906.0,805.72,605.84
2016,8,11,11,15,884.0,129.0,2.35,22.0,921.5,836.88,626.7
2016,8,11,11,30,888.0,130.0,2.4,22.0,937.0,865.85,646.05
2016,8,11,11,45,890.0,130.0,2.45,22.5,945.0,889.83,660.78
2016,8,11,12,0,892.0,130.0,2.5,23.0,953.0,911.29,673.84
2016,8,11,12,15,892.5,130.0,2.55,23.0,953.0,928.76,685.62
2016,8,11,12,30,893.0,130.0,2.6,23.0,953.0,943.47,695.68
2016,8,11,12,45,891.0,130.0,2.7,23.0,945.0,953.04,702.91
2016,8,11,13,0,889.0,130.0,2.8,23.0,937.0,959.67,708.35
2016,8,11,13,15,885.5,129.5,2.85,23.0,921.5,961.43,710.3
2016,8,11,13,30,882.0,129.0,2.9,23.0,906.0,960.2,710.43
2016,8,11,13,45,878.5,126.5,3.0,23.0,883.5,953.95,707.76
2016,8,11,14,0,875.0,124.0,3.1,23.0,861.0,944.72,703.22
2016,8,11,14,15,867.0,122.0,3.15,23.0,831.5,928.98,694.02
2016,8,11,14,30,859.0,120.0,3.2,23.0,802.0,910.5,683.06
2016,8,11,14,45,851.0,117.0,3.25,23.0,766.0,888.34,669.63
2016,8,11,15,0,843.0,114.0,3.3,23.0,730.0,868.78,658.0
2016,8,11,15,15,829.0,111.5,3.3,22.5,688.5,837.21,638.95
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,803.71,618.42
2016,8,11,15,45,799.5,105.0,3.35,21.5,601.5,765.61,594.59
2016,8,11,16,0,784.0,101.0,3.4,21.0,556.0,726.07,569.32
2016,8,11,16,15,760.5,97.5,3.4,20.5,506.5,680.0,538.55
2016,8,11,16,30,737.0,94.0,3.4,20.0,457.0,633.5,506.78
2016,8,11,16,45,706.5,88.5,3.4,20.0,405.5,582.59,468.44
2016,8,11,17,0,676.0,83.0,3.4,20.0,354.0,529.94,427.83
2016,8,11,17,15,633.0,77.0,3.35,19.0,302.0,470.51,382.02
2016,8,11,17,30,590.0,71.0,3.3,18.0,250.0,413.5,336.36
2016,8,11,17,45,528.0,63.0,3.3,17.5,200.0,347.59,281.27
2016,8,11,18,0,466.0,55.0,3.3,17.0,150.0,286.52,228.4
2016,8,11,18,15,373.5,43.5,3.15,16.5,106.0,214.73,165.88
2016,8,11,18,30,281.0,32.0,3.0,16.0,62.0,151.82,107.45
2016,8,11,18,45,140.5,16.0,2.9,16.0,31.0,70.26,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.5,1.9,13.5,33.0,12.39,0.0
2016,8,12,6,0,308.0,33.0,2.0,14.0,66.0,25.47,15.73
2016,8,12,6,15,399.0,43.5,1.95,14.5,111.0,32.17,22.56
2016,8,12,6,30,490.0,54.0,1.9,15.0,156.0,38.43,28.47
2016,8,12,6,45,553.0,61.0,1.85,15.5,207.0,41.32,31.2
2016,8,12,7,0,616.0,68.0,1.8,16.0,258.0,79.67,43.11
2016,8,12,7,15,310.0,101.0,1.8,16.5,197.0,109.8,73.65
2016,8,12,7,30,4.0,134.0,1.8,17.0,136.0,125.41,98.93
2016,8,12,7,45,16.0,159.5,1.8,17.5,167.5,151.57,119.28
2016,8,12,8,0,28.0,185.0,1.8,18.0,199.0,174.55,136.85
2016,8,12,8,15,54.0,217.5,1.8,18.5,247.5,213.19,166.43
2016,8,12,8,30,80.0,250.0,1.8,19.0,296.0,254.73,198.04
2016,8,12,8,45,215.0,260.5,1.85,19.5,399.5,320.52,247.39
2016,8,12,9,0,350.0,271.0,1.9,20.0,503.0,399.08,306.71
2016,8,12,9,15,609.5,186.0,1.9,20.0,621.0,468.14,360.6
2016,8,12,9,30,869.0,101.0,1.9,20.0,739.0,567.34,437.24
2016,8,12,9,45,592.5,228.0,1.95,20.5,672.5,553.95,424.65
2016,8,12,10,0,316.0,355.0,2.0,21.0,606.0,524.13,398.5
2016,8,12,10,15,603.5,234.5,2.1,21.5,736.0,619.63,473.21
2016,8,12,10,30,891.0,114.0,2.2,22.0,866.0,738.16,561.03
2016,8,12,10,45,896.5,114.5,2.3,22.5,888.5,774.53,584.16
2016,8,12,11,0,902.0,115.0,2.4,23.0,911.0,809.02,606.51
2016,8,12,11,15,905.5,115.5,2.5,23.0,926.0,839.86,627.46
2016,8,12,11,30,909.0,116.0,2.6,23.0,941.0,868.41,646.87
2016,8,12,11,45,911.0,116.0,2.75,23.0,948.5,892.79,663.87
2016,8,12,12,0,913.0,116.0,2.9,23.0,956.0,914.55,679.21
2016,8,12,12,15,913.0,116.0,2.95,23.0,956.0,931.81,690.89
2016,8,12,12,30,913.0,116.0,3.0,23.0,956.0,946.21,700.79
2016,8,12,12,45,915.5,113.5,3.15,23.0,949.0,957.49,709.49
2016,8,12,13,0,918.0,111.0,3.3,23.0,942.0,965.77,716.31
2016,8,12,13,15,914.5,110.0,3.35,23.0,926.5,966.94,717.81
2016,8,12,13,30,911.0,109.0,3.4,23.0,911.0,965.01,717.43
2016,8,12,13,45,906.5,108.0,3.45,23.0,888.0,959.07,714.5
2016,8,12,14,0,902.0,107.0,3.5,23.0,865.0,950.11,709.68
2016,8,12,14,15,895.0,105.5,3.5,22.5,835.5,935.37,702.1
2016,8,12,14,30,888.0,104.0,3.5,22.0,806.0,917.79,692.68
2016,8,12,14,45,879.0,102.0,3.5,22.0,770.0,895.18,678.52
2016,8,12,15,0,870.0,100.0,3.5,22.0,734.0,870.04,662.65
2016,8,12,15,15,857.5,98.0,3.45,22.0,692.5,839.56,642.76
2016,8,12,15,30,845.0,96.0,3.4,22.0,651.0,807.06,621.41
2016,8,12,15,45,828.5,93.0,3.4,22.0,605.0,773.18,599.21
2016,8,12,16,0,812.0,90.0,3.4,22.0,559.0,733.08,572.29
2016,8,12,16,15,789.5,87.0,3.3,21.5,509.0,687.38,541.62
2016,8,12,16,30,767.0,84.0,3.2,21.0,459.0,641.16,510.0
2016,8,12,16,45,737.0,79.5,3.15,21.0,407.5,588.02,470.55
2016,8,12,17,0,707.0,75.0,3.1,21.0,356.0,535.48,430.1
2016,8,12,17,15,664.5,70.0,3.05,20.5,303.5,478.58,385.68
2016,8,12,17,30,622.0,65.0,3.0,20.0,251.0,421.79,339.82
2016,8,12,17,45,559.0,58.0,2.95,19.5,200.5,355.33,284.62
2016,8,12,18,0,496.0,51.0,2.9,19.0,150.0,293.8,231.65
2016,8,12,18,15,399.0,41.0,2.85,18.5,105.5,220.83,168.56
2016,8,12,18,30,302.0,31.0,2.8,18.0,61.0,157.11,108.6
2016,8,12,18,45,151.0,15.5,2.8,17.5,30.5,71.64,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,12.5,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,25.65,15.67
2016,8,13,6,15,383.5,43.0,2.35,15.5,108.0,31.87,22.15
2016,8,13,6,30,476.0,53.0,2.3,16.0,152.0,37.69,27.67
2016,8,13,6,45,538.0,60.0,2.25,16.5,201.5,40.57,30.39
2016,8,13,7,0,600.0,67.0,2.2,17.0,251.0,76.39,41.27
2016,8,13,7,15,318.0,109.0,2.15,17.5,208.5,116.17,78.43
2016,8,13,7,30,36.0,151.0,2.1,18.0,166.0,140.03,109.17
2016,8,13,7,45,67.5,179.5,2.1,18.5,211.5,173.76,134.82
2016,8,13,8,0,99.0,208.0,2.1,19.0,257.0,211.03,163.28
2016,8,13,8,15,446.5,150.0,2.0,19.5,405.5,261.84,195.3
2016,8,13,8,30,794.0,92.0,1.9,20.0,554.0,359.7,268.01
2016,8,13,8,45,813.0,94.0,1.85,20.5,600.0,409.1,309.08
2016,8,13,9,0,832.0,96.0,1.8,21.0,646.0,463.14,352.54
2016,8,13,9,15,845.0,98.0,1.85,21.5,687.0,510.99,390.5
2016,8,13,9,30,858.0,100.0,1.9,22.0,728.0,558.73,427.28
2016,8,13,9,45,872.5,99.0,2.0,22.5,764.5,604.31,461.77
2016,8,13,10,0,887.0,98.0,2.1,23.0,801.0,649.44,495.07
2016,8,13,10,15,894.0,99.5,2.2,23.0,830.5,691.19,526.13
2016,8,13,10,30,901.0,101.0,2.3,23.0,860.0,731.49,554.31
2016,8,13,10,45,906.5,101.5,2.45,23.5,882.5,768.13,578.6
2016,8,13,11,0,912.0,102.0,2.6,24.0,905.0,802.85,601.41
2016,8,13,11,15,915.5,103.0,2.7,24.0,920.0,834.38,622.81
2016,8,13,11,30,919.0,104.0,2.8,24.0,935.0,863.58,642.64
2016,8,13,11,45,920.5,104.0,2.95,24.5,942.5,887.66,658.1
2016,8,13,12,0,922.0,104.0,3.1,25.0,950.0,909.06,671.8
2016,8,13,12,15,922.0,104.0,3.25,25.0,950.0,926.36,684.14
2016,8,13,12,30,922.0,104.0,3.4,25.0,950.0,940.77,694.66
2016,8,13,12,45,908.0,111.5,3.55,25.0,938.5,946.91,699.8
2016,8,13,13,0,894.0,119.0,3.7,25.0,927.0,949.92,703.01
2016,8,13,13,15,890.5,118.0,3.8,25.0,911.0,951.04,704.77
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,949.13,704.63
2016,8,13,13,45,883.0,115.0,4.05,25.0,872.5,942.72,701.86
2016,8,13,14,0,879.0,113.0,4.2,25.0,850.0,933.34,697.17
2016,8,13,14,15,871.5,111.5,4.25,24.5,820.5,918.37,689.59
2016,8,13,14,30,864.0,110.0,4.3,24.0,791.0,900.65,680.18
2016,8,13,14,45,856.0,107.5,4.35,24.0,755.5,878.78,666.6
2016,8,13,15,0,848.0,105.0,4.4,24.0,720.0,854.41,651.29
2016,8,13,15,15,834.5,102.5,4.4,23.5,678.5,823.04,632.04
2016,8,13,15,30,821.0,100.0,4.4,23.0,637.0,794.6,614.75
2016,8,13,15,45,805.5,96.5,4.4,23.0,591.5,756.81,589.31
2016,8,13,16,0,790.0,93.0,4.4,23.0,546.0,717.59,562.68
2016,8,13,16,15,767.0,89.5,4.4,22.5,497.0,671.69,531.81
2016,8,13,16,30,744.0,86.0,4.4,22.0,448.0,625.34,499.97
2016,8,13,16,45,714.5,81.5,4.4,22.0,397.0,573.41,460.72
2016,8,13,17,0,685.0,77.0,4.4,22.0,346.0,524.54,422.62
2016,8,13,17,15,642.0,71.5,4.4,21.5,294.5,465.48,376.18
2016,8,13,17,30,599.0,66.0,4.4,21.0,243.0,408.88,330.07
2016,8,13,17,45,537.0,58.5,4.4,20.5,193.5,343.5,275.32
2016,8,13,18,0,475.0,51.0,4.4,20.0,144.0,283.0,222.87
2016,8,13,18,15,376.0,40.5,4.3,19.5,100.5,209.98,159.54
2016,8,13,18,30,277.0,30.0,4.2,19.0,57.0,146.53,98.96
2016,8,13,18,45,138.5,15.0,4.1,18.5,28.5,66.21,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.0,16.0,2.5,14.5,31.0,12.14,0.0
2016,8,14,6,0,284.0,32.0,2.6,15.0,62.0,24.84,14.85
2016,8,14,6,15,378.0,43.0,2.6,15.5,106.0,32.04,22.26
2016,8,14,6,30,472.0,54.0,2.6,16.0,150.0,38.76,28.59
2016,8,14,6,45,532.0,61.5,2.6,16.5,199.5,41.99,31.63
2016,8,14,7,0,592.0,69.0,2.6,17.0,249.0,76.07,41.86
2016,8,14,7,15,634.5,75.0,2.6,17.5,300.5,116.83,66.06
2016,8,14,7,30,677.0,81.0,2.6,18.0,352.0,162.11,99.8
2016,8,14,7,45,706.5,86.0,2.65,18.5,402.5,208.32,138.24
2016,8,14,8,0,736.0,91.0,2.7,19.0,453.0,260.59,183.06
2016,8,14,8,15,759.0,94.5,2.7,19.0,502.0,308.91,225.63
2016,8,14,8,30,782.0,98.0,2.7,19.0,551.0,359.07,269.36
2016,8,14,8,45,798.0,101.5,2.7,19.5,596.5,408.04,310.95
2016,8,14,9,0,814.0,105.0,2.7,20.0,642.0,457.72,351.95
2016,8,14,9,15,827.5,107.5,2.65,20.5,683.0,505.76,390.41
2016,8,14,9,30,841.0,110.0,2.6,21.0,724.0,556.81,429.8
2016,8,14,9,45,834.0,121.0,2.6,21.5,754.5,597.51,460.49
2016,8,14,10,0,827.0,132.0,2.6,22.0,785.0,639.18,490.87
2016,8,14,10,15,835.0,133.5,2.6,22.0,814.5,679.89,521.02
2016,8,14,10,30,843.0,135.0,2.6,22.0,844.0,720.41,550.38
2016,8,14,10,45,851.0,135.0,2.6,22.5,866.5,756.66,573.92
2016,8,14,11,0,859.0,135.0,2.6,23.0,889.0,791.29,595.96
2016,8,14,11,15,862.5,136.0,2.6,23.0,904.5,821.49,615.93
2016,8,14,11,30,866.0,137.0,2.6,23.0,920.0,849.51,634.38
2016,8,14,11,45,870.0,136.0,2.65,23.5,928.0,873.77,649.38
2016,8,14,12,0,874.0,135.0,2.7,24.0,936.0,895.61,662.75
2016,8,14,12,15,874.0,135.0,2.75,24.0,935.5,912.33,674.05
2016,8,14,12,30,874.0,135.0,2.8,24.0,935.0,926.3,683.65
2016,8,14,12,45,871.0,135.5,2.9,24.0,926.5,935.23,690.41
2016,8,14,13,0,868.0,136.0,3.0,24.0,918.0,941.25,695.4
2016,8,14,13,15,864.0,135.0,3.1,24.0,902.0,941.93,696.97
2016,8,14,13,30,860.0,134.0,3.2,24.0,886.0,939.67,696.73
2016,8,14,13,45,852.0,134.0,3.35,24.0,862.5,931.82,693.19
2016,8,14,14,0,844.0,134.0,3.5,24.0,839.0,921.16,687.83
2016,8,14,14,15,835.5,132.0,3.6,23.5,809.0,910.39,683.48
2016,8,14,14,30,827.0,130.0,3.7,23.0,779.0,891.93,673.89
2016,8,14,14,45,816.0,127.5,3.85,23.0,743.0,868.18,659.6
2016,8,14,15,0,805.0,125.0,4.0,23.0,707.0,842.1,643.61
2016,8,14,15,15,790.5,122.0,4.1,22.5,666.0,810.37,624.47
2016,8,14,15,30,776.0,119.0,4.2,22.0,625.0,776.81,603.78
2016,8,14,15,45,759.0,114.5,4.3,22.0,579.5,738.01,577.83
2016,8,14,16,0,742.0,110.0,4.4,22.0,534.0,700.61,552.62
2016,8,14,16,15,717.0,106.0,4.4,21.5,485.0,654.43,521.2
2016,8,14,16,30,692.0,102.0,4.4,21.0,436.0,608.07,487.95
2016,8,14,16,45,662.0,95.5,4.45,20.5,385.5,555.67,449.04
2016,8,14,17,0,632.0,89.0,4.5,20.0,335.0,504.04,409.49
2016,8,14,17,15,586.0,82.0,4.45,19.5,284.0,443.77,361.46
2016,8,14,17,30,540.0,75.0,4.4,19.0,233.0,386.23,314.08
2016,8,14,17,45,477.5,65.5,4.35,18.5,184.5,321.02,259.02
2016,8,14,18,0,415.0,56.0,4.3,18.0,136.0,260.76,206.52
2016,8,14,18,15,317.0,43.5,4.15,17.5,93.5,188.98,144.06
2016,8,14,18,30,219.0,31.0,4.0,17.0,51.0,126.92,83.99
2016,8,14,18,45,109.5,15.5,3.85,17.0,25.5,46.95,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,170.0,15.0,2.7,13.5,32.5,11.32,0.0
2016,8,15,6,0,340.0,30.0,2.8,14.0,65.0,23.08,13.32
2016,8,15,6,15,438.5,39.5,2.7,14.0,111.0,28.99,19.72
2016,8,15,6,30,537.0,49.0,2.6,14.0,157.0,34.52,25.07
2016,8,15,6,45,268.5,63.5,2.55,14.5,117.5,44.95,34.53
2016,8,15,7,0,0.0,78.0,2.5,15.0,78.0,73.88,57.2
2016,8,15,7,15,0.0,94.0,2.45,15.5,94.0,88.85,69.59
2016,8,15,7,30,0.0,110.0,2.4,16.0,110.0,103.9,81.81
2016,8,15,7,45,3.5,136.5,2.4,16.5,138.0,128.92,101.88
2016,8,15,8,0,7.0,163.0,2.4,17.0,166.0,154.42,122.0
2016,8,15,8,15,11.0,181.5,2.4,17.5,187.5,173.55,136.7
2016,8,15,8,30,15.0,200.0,2.4,18.0,209.0,193.14,151.64
2016,8,15,8,45,40.5,241.5,2.4,18.5,268.0,237.34,185.64
2016,8,15,9,0,66.0,283.0,2.4,19.0,327.0,288.43,224.57
2016,8,15,9,15,91.0,310.0,2.4,19.0,375.0,329.52,255.86
2016,8,15,9,30,116.0,337.0,2.4,19.0,423.0,369.28,285.98
2016,8,15,9,45,518.0,217.0,2.45,19.5,622.5,497.83,387.53
2016,8,15,10,0,920.0,97.0,2.5,20.0,822.0,665.67,515.27
2016,8,15,10,15,927.0,98.0,2.55,20.5,852.0,708.28,545.25
2016,8,15,10,30,934.0,99.0,2.6,21.0,882.0,749.35,572.91
2016,8,15,10,45,938.5,100.0,2.7,21.5,904.5,786.86,597.64
2016,8,15,11,0,943.0,101.0,2.8,22.0,927.0,822.32,620.76
2016,8,15,11,15,946.0,101.5,2.9,22.0,942.5,853.87,642.3
2016,8,15,11,30,949.0,102.0,3.0,22.0,958.0,882.98,662.17
2016,8,15,11,45,949.5,103.0,3.1,22.0,965.0,907.86,679.21
2016,8,15,12,0,950.0,104.0,3.2,22.0,972.0,929.94,694.45
2016,8,15,12,15,950.0,104.0,3.3,22.0,971.5,947.7,706.87
2016,8,15,12,30,950.0,104.0,3.4,22.0,971.0,962.46,717.41
2016,8,15,12,45,941.5,107.5,3.5,22.0,960.5,969.93,723.18
2016,8,15,13,0,933.0,111.0,3.6,22.0,950.0,974.2,726.99
2016,8,15,13,15,929.0,110.5,3.65,22.0,933.5,975.39,728.54
2016,8,15,13,30,925.0,110.0,3.7,22.0,917.0,973.44,728.12
2016,8,15,13,45,921.0,108.0,3.75,22.0,893.5,966.79,724.69
2016,8,15,14,0,917.0,106.0,3.8,22.0,870.0,957.04,719.3
2016,8,15,14,15,909.5,105.0,3.8,22.0,839.5,942.13,710.2
2016,8,15,14,30,902.0,104.0,3.8,22.0,809.0,924.34,699.26
2016,8,15,14,45,894.0,101.0,3.85,22.0,772.5,901.2,684.98
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,875.43,668.88
2016,8,15,15,15,872.5,96.0,3.8,21.5,693.5,843.66,649.04
2016,8,15,15,30,859.0,94.0,3.7,21.0,651.0,809.86,627.64
2016,8,15,15,45,844.0,90.5,3.65,21.0,604.5,776.08,605.12
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,735.99,577.84
2016,8,15,16,15,806.5,84.0,3.5,20.5,507.5,689.73,546.57
2016,8,15,16,30,784.0,81.0,3.4,20.0,457.0,642.9,514.31
2016,8,15,16,45,755.5,76.5,3.35,19.5,404.5,590.17,475.57
2016,8,15,17,0,727.0,72.0,3.3,19.0,352.0,537.9,435.67
2016,8,15,17,15,683.5,66.5,3.15,18.5,299.0,476.74,387.15
2016,8,15,17,30,640.0,61.0,3.0,18.0,246.0,420.67,340.91
2016,8,15,17,45,577.0,54.0,2.95,17.5,195.0,353.89,284.65
2016,8,15,18,0,514.0,47.0,2.9,17.0,144.0,292.12,230.62
2016,8,15,18,15,409.0,37.5,2.8,16.5,99.0,216.78,164.67
2016,8,15,18,30,304.0,28.0,2.7,16.0,54.0,151.35,97.29
2016,8,15,18,45,152.0,14.0,2.65,15.5,27.0,57.27,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,140.5,15.5,2.3,13.5,29.5,11.89,0.0
2016,8,16,6,0,281.0,31.0,2.4,14.0,59.0,24.21,14.07
2016,8,16,6,15,378.5,42.0,2.35,14.0,103.5,31.44,21.83
2016,8,16,6,30,476.0,53.0,2.3,14.0,148.0,38.2,28.31
2016,8,16,6,45,537.0,61.5,2.3,14.5,198.0,42.32,32.19
2016,8,16,7,0,598.0,70.0,2.3,15.0,248.0,73.96,41.61
2016,8,16,7,15,299.0,88.5,2.3,15.5,177.5,95.28,62.71
2016,8,16,7,30,0.0,107.0,2.3,16.0,107.0,101.22,79.58
2016,8,16,7,45,3.5,134.5,2.3,16.5,136.0,127.1,100.39
2016,8,16,8,0,7.0,162.0,2.3,17.0,165.0,153.47,121.23
2016,8,16,8,15,22.0,193.5,2.35,17.5,205.5,187.25,147.45
2016,8,16,8,30,37.0,225.0,2.4,18.0,246.0,217.78,170.85
2016,8,16,8,45,141.5,257.5,2.45,18.5,348.5,286.62,223.36
2016,8,16,9,0,246.0,290.0,2.5,19.0,451.0,365.86,283.77
2016,8,16,9,15,191.0,314.5,2.5,19.5,444.5,378.29,292.74
2016,8,16,9,30,136.0,339.0,2.5,20.0,438.0,381.43,294.18
2016,8,16,9,45,215.5,348.0,2.55,20.5,513.5,444.26,341.6
2016,8,16,10,0,295.0,357.0,2.6,21.0,589.0,510.27,390.63
2016,8,16,10,15,582.5,243.0,2.6,21.0,723.0,608.98,468.16
2016,8,16,10,30,870.0,129.0,2.6,21.0,857.0,730.57,560.51
2016,8,16,10,45,876.0,130.0,2.65,21.5,880.0,767.16,583.82
2016,8,16,11,0,882.0,131.0,2.7,22.0,903.0,801.96,606.31
2016,8,16,11,15,886.0,132.0,2.7,22.0,918.0,833.2,627.07
2016,8,16,11,30,890.0,133.0,2.7,22.0,933.0,862.22,646.24
2016,8,16,11,45,892.0,133.0,2.75,22.5,940.5,886.25,661.1
2016,8,16,12,0,894.0,133.0,2.8,23.0,948.0,907.71,674.24
2016,8,16,12,15,894.0,133.0,2.8,23.0,947.5,924.73,685.39
2016,8,16,12,30,894.0,133.0,2.8,23.0,947.0,938.93,694.77
2016,8,16,12,45,885.0,136.5,2.85,23.0,936.5,945.52,699.62
2016,8,16,13,0,876.0,140.0,2.9,23.0,926.0,949.09,702.65
2016,8,16,13,15,872.0,139.0,2.9,23.0,909.5,949.79,703.52
2016,8,16,13,30,868.0,138.0,2.9,23.0,893.0,947.51,702.57
2016,8,16,13,45,863.0,136.0,2.95,23.0,870.0,940.34,698.89
2016,8,16,14,0,858.0,134.0,3.0,23.0,847.0,930.25,693.4
2016,8,16,14,15,849.0,132.5,3.05,23.0,816.0,919.34,687.46
2016,8,16,14,30,840.0,131.0,3.1,23.0,785.0,900.75,676.4
2016,8,16,14,45,829.5,128.0,3.15,23.0,748.5,876.64,661.64
2016,8,16,15,0,819.0,125.0,3.2,23.0,712.0,850.14,645.22
2016,8,16,15,15,804.0,122.0,3.3,22.5,670.0,817.63,626.01
2016,8,16,15,30,789.0,119.0,3.4,22.0,628.0,783.28,605.22
2016,8,16,15,45,770.5,115.0,3.5,22.0,581.5,743.47,579.0
2016,8,16,16,0,752.0,111.0,3.6,22.0,535.0,705.19,553.53
2016,8,16,16,15,726.0,106.5,3.6,21.5,485.0,657.42,521.24
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,609.51,486.93
2016,8,16,16,45,666.5,96.0,3.6,20.5,383.5,555.17,446.61
2016,8,16,17,0,633.0,90.0,3.6,20.0,332.0,501.88,405.83
2016,8,16,17,15,585.5,82.5,3.55,19.5,280.5,440.32,357.05
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,381.63,308.93
2016,8,16,17,45,470.5,65.5,3.5,18.5,179.5,314.43,252.44
2016,8,16,18,0,403.0,56.0,3.5,18.0,130.0,252.6,198.81
2016,8,16,18,15,302.0,42.5,3.4,17.5,88.0,179.35,135.25
2016,8,16,18,30,201.0,29.0,3.3,17.0,46.0,116.02,70.54
2016,8,16,18,45,100.5,14.5,3.25,16.5,23.0,42.66,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,16.0,2.45,14.5,26.0,12.5,0.0
2016,8,17,6,0,211.0,32.0,2.6,15.0,52.0,24.74,14.2
2016,8,17,6,15,304.0,45.0,2.55,15.5,94.0,33.96,23.82
2016,8,17,6,30,397.0,58.0,2.5,16.0,136.0,42.98,32.24
2016,8,17,6,45,461.5,67.0,2.5,16.5,184.0,47.27,36.26
2016,8,17,7,0,526.0,76.0,2.5,17.0,232.0,74.72,44.41
2016,8,17,7,15,263.0,97.5,2.4,17.5,175.5,103.92,70.98
2016,8,17,7,30,0.0,119.0,2.3,18.0,119.0,111.59,87.5
2016,8,17,7,45,48.0,161.5,2.25,18.5,185.0,154.47,120.11
2016,8,17,8,0,96.0,204.0,2.2,19.0,251.0,205.61,159.12
2016,8,17,8,15,154.0,226.0,2.1,19.0,310.5,244.02,188.13
2016,8,17,8,30,212.0,248.0,2.0,19.0,370.0,292.82,225.66
2016,8,17,8,45,243.5,265.5,1.95,19.5,416.5,328.76,253.25
2016,8,17,9,0,275.0,283.0,1.9,20.0,463.0,372.12,286.23
2016,8,17,9,15,540.5,202.5,1.9,20.5,584.5,443.53,341.1
2016,8,17,9,30,806.0,122.0,1.9,21.0,706.0,540.89,415.55
2016,8,17,9,45,820.0,123.5,1.95,21.5,742.5,586.68,449.76
2016,8,17,10,0,834.0,125.0,2.0,22.0,779.0,632.16,483.17
2016,8,17,10,15,842.5,126.5,2.05,22.0,808.5,675.08,514.86
2016,8,17,10,30,851.0,128.0,2.1,22.0,838.0,714.71,543.72
2016,8,17,10,45,856.0,129.5,2.15,22.5,860.0,750.38,566.98
2016,8,17,11,0,861.0,131.0,2.2,23.0,882.0,784.22,588.67
2016,8,17,11,15,865.5,132.0,2.25,23.0,897.5,815.23,609.44
2016,8,17,11,30,870.0,133.0,2.3,23.0,913.0,844.1,628.74
2016,8,17,11,45,871.0,134.0,2.35,23.5,920.5,867.75,643.29
2016,8,17,12,0,872.0,135.0,2.4,24.0,928.0,888.86,656.16
2016,8,17,12,15,872.5,135.0,2.45,24.0,927.5,905.93,667.68
2016,8,17,12,30,873.0,135.0,2.5,24.0,927.0,920.26,677.51
2016,8,17,12,45,865.5,137.5,2.6,24.0,917.0,927.0,682.87
2016,8,17,13,0,858.0,140.0,2.7,24.0,907.0,930.79,686.46
2016,8,17,13,15,854.0,139.0,2.8,24.0,891.0,931.38,688.05
2016,8,17,13,30,850.0,138.0,2.9,24.0,875.0,929.04,687.83
2016,8,17,13,45,845.0,136.0,3.0,24.0,852.0,921.87,684.49
2016,8,17,14,0,840.0,134.0,3.1,24.0,829.0,916.82,682.69
2016,8,17,14,15,831.0,132.0,3.25,23.5,798.5,900.53,674.99
2016,8,17,14,30,822.0,130.0,3.4,23.0,768.0,881.58,665.48
2016,8,17,14,45,811.5,127.0,3.55,23.0,732.0,857.72,651.21
2016,8,17,15,0,801.0,124.0,3.7,23.0,696.0,831.51,635.21
2016,8,17,15,15,785.5,121.0,3.7,22.5,654.0,798.96,615.08
2016,8,17,15,30,770.0,118.0,3.7,22.0,612.0,764.64,593.51
2016,8,17,15,45,751.0,114.0,3.75,22.0,566.5,724.95,566.84
2016,8,17,16,0,732.0,110.0,3.8,22.0,521.0,686.86,541.03
2016,8,17,16,15,705.5,105.5,3.75,21.5,471.5,639.41,508.4
2016,8,17,16,30,679.0,101.0,3.7,21.0,422.0,591.91,473.9
2016,8,17,16,45,644.5,95.0,3.65,20.5,371.0,537.78,433.34
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,484.82,392.49
2016,8,17,17,15,561.5,81.5,3.5,19.0,269.5,423.78,344.47
2016,8,17,17,30,513.0,74.0,3.4,18.0,219.0,365.75,297.13
2016,8,17,17,45,443.0,64.5,3.35,17.5,170.5,298.71,240.43
2016,8,17,18,0,373.0,55.0,3.3,17.0,122.0,236.17,186.06
2016,8,17,18,15,273.5,41.0,3.2,16.5,81.5,165.88,124.75
2016,8,17,18,30,174.0,27.0,3.1,16.0,41.0,102.86,58.45
2016,8,17,18,45,87.0,13.5,3.05,16.0,20.5,37.56,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,2.0,14.5,24.0,12.54,0.0
2016,8,18,6,0,181.0,32.0,2.1,15.0,48.0,24.81,14.0
2016,8,18,6,15,273.0,46.0,2.15,15.0,89.5,34.84,24.6
2016,8,18,6,30,365.0,60.0,2.2,15.0,131.0,44.37,33.58
2016,8,18,6,45,425.5,71.5,2.25,15.5,178.0,51.45,40.11
2016,8,18,7,0,486.0,83.0,2.3,16.0,225.0,78.09,49.03
2016,8,18,7,15,243.0,95.0,2.3,16.5,166.0,99.43,68.43
2016,8,18,7,30,0.0,107.0,2.3,17.0,107.0,101.12,79.2
2016,8,18,7,45,13.5,143.5,2.35,17.5,150.0,136.67,107.47
2016,8,18,8,0,27.0,180.0,2.4,18.0,193.0,169.17,132.83
2016,8,18,8,15,26.0,196.0,2.4,18.5,210.0,190.35,149.28
2016,8,18,8,30,25.0,212.0,2.4,19.0,227.0,206.89,161.81
2016,8,18,8,45,58.5,250.5,2.4,19.5,288.0,251.54,195.88
2016,8,18,9,0,92.0,289.0,2.4,20.0,349.0,304.3,235.87
2016,8,18,9,15,420.5,217.5,2.4,20.0,517.5,397.08,307.97
2016,8,18,9,30,749.0,146.0,2.4,20.0,686.0,528.16,409.21
2016,8,18,9,45,680.0,191.0,2.4,20.5,700.0,563.57,434.55
2016,8,18,10,0,611.0,236.0,2.4,21.0,714.0,592.49,454.5
2016,8,18,10,15,621.5,240.0,2.45,21.0,742.0,629.58,482.2
2016,8,18,10,30,632.0,244.0,2.5,21.0,770.0,666.23,509.11
2016,8,18,10,45,642.0,245.5,2.6,21.5,792.5,699.59,532.61
2016,8,18,11,0,652.0,247.0,2.7,22.0,815.0,732.11,555.19
2016,8,18,11,15,657.0,249.0,2.75,22.0,829.5,760.13,575.1
2016,8,18,11,30,662.0,251.0,2.8,22.0,844.0,786.69,593.86
2016,8,18,11,45,668.5,249.5,2.9,22.5,852.0,809.57,609.22
2016,8,18,12,0,675.0,248.0,3.0,23.0,860.0,830.74,623.31
2016,8,18,12,15,675.0,247.5,3.0,23.0,859.5,845.29,633.33
2016,8,18,12,30,675.0,247.0,3.0,23.0,859.0,857.66,641.91
2016,8,18,12,45,674.5,245.0,3.05,23.0,851.5,865.83,648.03
2016,8,18,13,0,674.0,243.0,3.1,23.0,844.0,871.64,652.64
2016,8,18,13,15,669.0,241.0,3.15,23.0,828.5,870.91,652.82
2016,8,18,13,30,664.0,239.0,3.2,23.0,813.0,867.75,651.45
2016,8,18,13,45,661.0,233.5,3.25,23.0,791.5,860.42,647.46
2016,8,18,14,0,658.0,228.0,3.3,23.0,770.0,850.66,641.87
2016,8,18,14,15,647.0,224.0,3.35,22.5,741.0,832.85,631.81
2016,8,18,14,30,636.0,220.0,3.4,22.0,712.0,812.91,620.25
2016,8,18,14,45,627.5,212.0,3.5,22.0,678.0,788.99,605.03
2016,8,18,15,0,619.0,204.0,3.6,22.0,644.0,763.1,588.28
2016,8,18,15,15,601.0,198.0,3.6,21.5,604.0,729.56,566.33
2016,8,18,15,30,583.0,192.0,3.6,21.0,564.0,691.69,541.04
2016,8,18,15,45,566.5,181.5,3.6,21.0,521.0,652.48,513.41
2016,8,18,16,0,550.0,171.0,3.6,21.0,478.0,612.51,484.78
2016,8,18,16,15,520.5,162.0,3.55,20.5,430.5,564.38,450.02
2016,8,18,16,30,491.0,153.0,3.5,20.0,383.0,516.88,414.97
2016,8,18,16,45,459.5,140.5,3.45,19.5,335.5,465.09,375.78
2016,8,18,17,0,428.0,128.0,3.4,19.0,288.0,414.68,336.59
2016,8,18,17,15,381.0,113.5,3.3,18.5,240.0,355.0,288.73
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,298.66,242.25
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,237.58,190.76
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,174.94,137.15
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,115.84,85.88
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,59.52,28.87
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,22.47,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.0,12.5,2.7,14.5,16.0,12.29,0.0
2016,8,19,6,0,78.0,25.0,2.9,15.0,32.0,21.0,10.73
2016,8,19,6,15,133.0,47.0,2.95,15.5,68.5,38.29,27.45
2016,8,19,6,30,188.0,69.0,3.0,16.0,105.0,54.87,42.58
2016,8,19,6,45,238.0,89.0,3.05,16.5,149.0,69.34,55.64
2016,8,19,7,0,288.0,109.0,3.1,17.0,193.0,95.51,68.4
2016,8,19,7,15,150.0,122.0,2.95,17.0,166.5,116.58,86.32
2016,8,19,7,30,12.0,135.0,2.8,17.0,140.0,126.64,99.8
2016,8,19,7,45,21.5,158.5,2.7,17.5,168.5,150.86,118.75
2016,8,19,8,0,31.0,182.0,2.6,18.0,197.0,171.58,134.68
2016,8,19,8,15,47.5,210.0,2.5,18.5,236.0,203.48,159.25
2016,8,19,8,30,64.0,238.0,2.4,19.0,275.0,237.29,185.12
2016,8,19,8,45,130.5,265.5,2.3,19.5,348.0,287.79,223.25
2016,8,19,9,0,197.0,293.0,2.2,20.0,421.0,349.26,269.65
2016,8,19,9,15,385.5,259.0,2.15,20.0,529.0,419.22,323.35
2016,8,19,9,30,574.0,225.0,2.1,20.0,637.0,505.55,389.55
2016,8,19,9,45,577.5,235.5,2.05,20.5,668.5,544.28,417.86
2016,8,19,10,0,581.0,246.0,2.0,21.0,700.0,582.39,445.19
2016,8,19,10,15,592.0,251.0,2.0,21.0,728.0,619.13,472.16
2016,8,19,10,30,603.0,256.0,2.0,21.0,756.0,655.99,498.75
2016,8,19,10,45,606.0,262.0,2.05,21.5,776.5,687.47,520.33
2016,8,19,11,0,609.0,268.0,2.1,22.0,797.0,717.8,540.77
2016,8,19,11,15,614.0,270.5,2.15,22.0,811.5,745.13,560.06
2016,8,19,11,30,619.0,273.0,2.2,22.0,826.0,771.15,578.3
2016,8,19,11,45,617.5,276.5,2.25,22.5,832.0,791.2,591.1
2016,8,19,12,0,616.0,280.0,2.3,23.0,838.0,809.41,602.59
2016,8,19,12,15,616.0,280.0,2.35,23.0,837.5,823.65,612.65
2016,8,19,12,30,616.0,280.0,2.4,23.0,837.0,835.88,621.4
2016,8,19,12,45,622.5,273.5,2.45,23.0,831.5,845.55,628.76
2016,8,19,13,0,629.0,267.0,2.5,23.0,826.0,853.06,634.75
