Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,13,15,623.5,264.5,2.55,23.0,810.5,851.33,634.29
2016,8,19,13,30,618.0,262.0,2.6,23.0,795.0,847.28,632.38
2016,8,19,13,45,610.5,258.0,2.7,23.0,772.5,837.6,627.08
2016,8,19,14,0,603.0,254.0,2.8,23.0,750.0,825.68,620.29
2016,8,19,14,15,592.0,249.0,2.8,22.5,721.0,807.43,609.69
2016,8,19,14,30,581.0,244.0,2.8,22.0,692.0,785.0,596.22
2016,8,19,14,45,568.5,237.0,2.85,22.0,657.5,759.54,579.68
2016,8,19,15,0,556.0,230.0,2.9,22.0,623.0,732.53,561.9
2016,8,19,15,15,537.5,222.0,2.9,21.5,583.0,698.06,539.36
2016,8,19,15,30,519.0,214.0,2.9,21.0,543.0,662.67,515.84
2016,8,19,15,45,497.5,203.5,2.9,21.0,500.0,621.53,486.77
2016,8,19,16,0,476.0,193.0,2.9,21.0,457.0,580.1,457.06
2016,8,19,16,15,447.5,181.0,2.95,20.5,410.5,531.99,422.68
2016,8,19,16,30,419.0,169.0,3.0,20.0,364.0,484.59,387.98
2016,8,19,16,45,384.5,154.0,3.1,19.5,316.5,431.02,347.6
2016,8,19,17,0,350.0,139.0,3.2,19.0,269.0,371.54,301.51
2016,8,19,17,15,307.5,121.0,3.2,18.5,222.5,314.32,255.58
2016,8,19,17,30,265.0,103.0,3.2,18.0,176.0,260.18,210.87
2016,8,19,17,45,214.0,82.0,3.25,17.5,132.5,201.62,161.48
2016,8,19,18,0,163.0,61.0,3.3,17.0,89.0,147.16,114.71
2016,8,19,18,15,109.0,39.0,3.25,16.5,55.0,94.15,68.65
2016,8,19,18,30,55.0,17.0,3.2,16.0,21.0,41.68,15.68
2016,8,19,18,45,27.5,8.5,3.2,16.0,10.5,15.84,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,11.0,2.1,14.5,14.0,10.81,0.0
2016,8,20,6,0,64.0,22.0,2.2,15.0,28.0,18.58,8.58
2016,8,20,6,15,113.5,44.5,2.2,15.0,63.0,36.37,25.81
2016,8,20,6,30,163.0,67.0,2.2,15.0,98.0,53.38,41.43
2016,8,20,6,45,91.0,85.5,2.2,15.5,103.5,70.93,57.24
2016,8,20,7,0,19.0,104.0,2.2,16.0,109.0,95.27,74.43
2016,8,20,7,15,31.5,125.5,2.15,16.5,136.5,113.2,88.32
2016,8,20,7,30,44.0,147.0,2.1,17.0,164.0,136.31,106.29
2016,8,20,7,45,57.5,171.5,2.1,17.5,197.0,163.43,127.4
2016,8,20,8,0,71.0,196.0,2.1,18.0,230.0,192.18,149.73
2016,8,20,8,15,63.5,214.5,2.05,18.0,247.5,211.55,165.34
2016,8,20,8,30,56.0,233.0,2.0,18.0,265.0,230.17,180.1
2016,8,20,8,45,78.0,261.0,2.0,18.5,309.0,267.51,208.56
2016,8,20,9,0,100.0,289.0,2.0,19.0,353.0,307.19,238.51
2016,8,20,9,15,321.5,263.0,2.0,19.5,489.5,390.91,302.4
2016,8,20,9,30,543.0,237.0,2.0,20.0,626.0,498.58,383.93
2016,8,20,9,45,583.5,229.5,2.05,20.5,667.0,540.67,415.38
2016,8,20,10,0,624.0,222.0,2.1,21.0,708.0,585.15,448.45
2016,8,20,10,15,634.5,226.0,2.15,21.0,736.0,622.68,476.36
2016,8,20,10,30,645.0,230.0,2.2,21.0,764.0,659.73,503.52
2016,8,20,10,45,656.5,230.5,2.25,21.5,786.5,693.59,527.15
2016,8,20,11,0,668.0,231.0,2.3,22.0,809.0,726.65,549.83
2016,8,20,11,15,673.0,232.5,2.4,22.0,823.5,754.53,569.91
2016,8,20,11,30,678.0,234.0,2.5,22.0,838.0,780.89,588.83
2016,8,20,11,45,686.0,231.5,2.65,22.0,846.5,804.25,606.08
2016,8,20,12,0,694.0,229.0,2.8,22.0,855.0,825.86,622.1
2016,8,20,12,15,694.0,229.0,2.85,22.0,854.5,841.03,632.74
2016,8,20,12,30,694.0,229.0,2.9,22.0,854.0,853.95,641.86
2016,8,20,12,45,681.0,234.0,3.0,22.0,842.5,857.83,645.24
2016,8,20,13,0,668.0,239.0,3.1,22.0,831.0,859.2,646.89
2016,8,20,13,15,663.0,237.0,3.1,22.0,816.0,858.37,646.72
2016,8,20,13,30,658.0,235.0,3.1,22.0,801.0,855.12,644.97
2016,8,20,13,45,660.0,227.0,3.15,22.0,781.0,849.7,642.42
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,841.77,638.13
2016,8,20,14,15,651.5,215.0,3.2,21.5,732.0,824.29,628.04
2016,8,20,14,30,641.0,211.0,3.2,21.0,703.0,804.65,616.38
2016,8,20,14,45,636.0,202.0,3.2,21.0,670.0,782.54,601.98
2016,8,20,15,0,631.0,193.0,3.2,21.0,637.0,758.3,586.02
2016,8,20,15,15,613.0,187.0,3.2,20.5,597.0,724.49,563.87
2016,8,20,15,30,595.0,181.0,3.2,20.0,557.0,689.43,540.52
2016,8,20,15,45,580.5,170.5,3.2,20.0,514.5,651.3,513.7
2016,8,20,16,0,566.0,160.0,3.2,20.0,472.0,608.79,483.3
2016,8,20,16,15,537.0,151.5,3.25,19.5,424.5,561.08,449.05
2016,8,20,16,30,508.0,143.0,3.3,19.0,377.0,513.95,414.37
2016,8,20,16,45,477.5,130.5,3.35,19.0,330.0,462.21,374.47
2016,8,20,17,0,447.0,118.0,3.4,19.0,283.0,411.73,334.53
2016,8,20,17,15,399.5,105.0,3.4,18.5,235.0,352.9,287.19
2016,8,20,17,30,352.0,92.0,3.4,18.0,187.0,297.46,241.2
2016,8,20,17,45,294.0,75.0,3.4,17.5,142.5,236.19,189.27
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,179.92,140.46
2016,8,20,18,15,161.0,39.0,3.3,16.5,61.5,120.22,88.02
2016,8,20,18,30,86.0,20.0,3.2,16.0,25.0,55.64,17.31
2016,8,20,18,45,43.0,10.0,3.15,16.0,12.5,21.37,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,13.5,2.8,14.5,17.5,13.27,0.0
2016,8,21,6,0,105.0,27.0,3.0,15.0,35.0,22.58,11.24
2016,8,21,6,15,175.5,46.5,3.0,15.0,73.0,37.91,27.07
2016,8,21,6,30,246.0,66.0,3.0,15.0,111.0,49.44,37.93
2016,8,21,6,45,305.5,81.5,3.05,15.5,156.5,59.52,47.17
2016,8,21,7,0,365.0,97.0,3.1,16.0,202.0,81.85,56.54
2016,8,21,7,15,182.5,109.5,3.05,16.0,162.0,103.7,74.85
2016,8,21,7,30,0.0,122.0,3.0,16.0,122.0,113.86,90.17
2016,8,21,7,45,9.5,146.5,2.95,16.5,151.5,138.18,109.38
2016,8,21,8,0,19.0,171.0,2.9,17.0,181.0,163.64,129.27
2016,8,21,8,15,40.0,203.0,2.85,17.5,225.0,195.12,153.52
2016,8,21,8,30,61.0,235.0,2.8,18.0,269.0,233.27,182.95
2016,8,21,8,45,100.5,263.5,2.75,18.5,326.0,278.01,217.1
2016,8,21,9,0,140.0,292.0,2.7,19.0,383.0,322.63,251.0
2016,8,21,9,15,404.0,235.5,2.7,19.0,520.0,402.2,313.01
2016,8,21,9,30,668.0,179.0,2.7,19.0,657.0,510.51,397.38
2016,8,21,9,45,659.0,194.5,2.7,19.5,685.5,550.53,427.34
2016,8,21,10,0,650.0,210.0,2.7,20.0,714.0,588.76,455.44
2016,8,21,10,15,660.5,213.5,2.75,20.0,742.5,626.79,484.18
2016,8,21,10,30,671.0,217.0,2.8,20.0,771.0,664.27,512.05
2016,8,21,10,45,680.5,218.5,2.85,20.5,793.0,698.43,536.17
2016,8,21,11,0,690.0,220.0,2.9,21.0,815.0,731.58,559.18
2016,8,21,11,15,695.0,222.0,2.95,21.0,830.0,760.48,579.92
2016,8,21,11,30,700.0,224.0,3.0,21.0,845.0,787.8,599.39
2016,8,21,11,45,704.0,223.5,3.1,21.0,852.5,810.15,615.62
2016,8,21,12,0,708.0,223.0,3.2,21.0,860.0,830.55,630.28
2016,8,21,12,15,708.0,223.0,3.3,21.0,859.5,845.88,641.29
2016,8,21,12,30,708.0,223.0,3.4,21.0,859.0,858.92,650.84
2016,8,21,12,45,723.0,212.0,3.5,21.0,856.0,872.03,660.56
2016,8,21,13,0,738.0,201.0,3.6,21.0,853.0,882.71,668.71
2016,8,21,13,15,733.0,199.5,3.65,21.0,837.0,882.34,669.09
2016,8,21,13,30,728.0,198.0,3.7,21.0,821.0,879.34,667.86
2016,8,21,13,45,723.5,194.0,3.8,21.0,798.5,871.6,663.72
2016,8,21,14,0,719.0,190.0,3.9,21.0,776.0,861.27,657.88
2016,8,21,14,15,546.0,256.0,3.9,20.5,691.5,768.52,591.46
2016,8,21,14,30,373.0,322.0,3.9,20.0,607.0,673.64,520.46
2016,8,21,14,45,526.0,246.5,3.95,20.0,627.0,729.88,567.61
2016,8,21,15,0,679.0,171.0,4.0,20.0,647.0,773.63,603.86
2016,8,21,15,15,661.0,166.0,4.0,19.5,606.0,739.78,581.5
2016,8,21,15,30,643.0,161.0,4.0,19.0,565.0,704.59,557.94
2016,8,21,15,45,506.5,183.5,4.05,19.0,486.5,603.49,481.14
2016,8,21,16,0,370.0,206.0,4.1,19.0,408.0,504.61,404.47
2016,8,21,16,15,343.5,189.0,4.1,18.5,362.5,456.3,368.66
2016,8,21,16,30,317.0,172.0,4.1,18.0,317.0,408.84,332.49
2016,8,21,16,45,398.5,141.0,4.15,18.0,300.5,422.77,345.28
2016,8,21,17,0,480.0,110.0,4.2,18.0,284.0,420.45,344.24
2016,8,21,17,15,430.5,98.0,4.15,17.5,235.5,360.35,295.09
2016,8,21,17,30,381.0,86.0,4.1,17.0,187.0,303.79,247.61
2016,8,21,17,45,316.5,71.0,4.1,16.5,142.0,240.71,193.63
2016,8,21,18,0,252.0,56.0,4.1,16.0,97.0,183.33,143.41
2016,8,21,18,15,170.5,37.5,4.0,15.5,61.0,121.42,88.44
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,59.68,11.13
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,21.12,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,5.41,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,10.6,2.06
2016,8,22,6,15,0.0,23.0,3.4,15.0,23.0,22.2,13.49
2016,8,22,6,30,0.0,35.0,3.3,15.0,35.0,33.8,24.17
2016,8,22,6,45,0.0,49.0,3.25,15.5,49.0,47.34,36.42
2016,8,22,7,0,0.0,63.0,3.2,16.0,63.0,60.52,45.7
2016,8,22,7,15,0.0,78.5,3.1,16.0,78.5,74.97,57.87
2016,8,22,7,30,0.0,94.0,3.0,16.0,94.0,89.49,69.91
2016,8,22,7,45,4.0,127.0,2.95,16.5,129.0,120.24,94.88
2016,8,22,8,0,8.0,160.0,2.9,17.0,164.0,151.45,119.78
2016,8,22,8,15,30.5,195.0,2.8,17.5,212.0,185.61,146.14
2016,8,22,8,30,53.0,230.0,2.7,18.0,260.0,226.2,177.47
2016,8,22,8,45,68.5,256.0,2.65,18.5,298.5,259.11,202.6
2016,8,22,9,0,84.0,282.0,2.6,19.0,337.0,293.7,228.8
2016,8,22,9,15,182.0,299.5,2.6,19.0,427.0,358.22,278.47
2016,8,22,9,30,280.0,317.0,2.6,19.0,517.0,431.99,335.0
2016,8,22,9,45,470.0,259.5,2.65,19.5,615.0,501.01,388.65
2016,8,22,10,0,660.0,202.0,2.7,20.0,713.0,586.16,454.05
2016,8,22,10,15,670.0,205.5,2.75,20.0,741.0,624.21,482.57
2016,8,22,10,30,680.0,209.0,2.8,20.0,769.0,661.64,510.45
2016,8,22,10,45,685.5,212.0,2.9,20.5,789.5,694.55,533.87
2016,8,22,11,0,691.0,215.0,3.0,21.0,810.0,726.19,556.04
2016,8,22,11,15,696.0,216.5,3.1,21.0,824.5,754.6,576.76
2016,8,22,11,30,701.0,218.0,3.2,21.0,839.0,781.4,596.21
2016,8,22,11,45,702.5,219.0,3.3,21.5,845.5,803.06,610.77
2016,8,22,12,0,704.0,220.0,3.4,22.0,852.0,822.68,623.62
2016,8,22,12,15,704.0,220.0,3.5,22.0,851.0,837.89,634.52
2016,8,22,12,30,704.0,220.0,3.6,22.0,850.0,850.81,643.97
2016,8,22,12,45,673.0,236.0,3.7,22.0,833.5,849.58,643.58
2016,8,22,13,0,642.0,252.0,3.8,22.0,817.0,845.61,640.73
2016,8,22,13,15,637.0,249.5,3.9,21.5,801.5,844.21,641.92
2016,8,22,13,30,632.0,247.0,4.0,21.0,786.0,840.45,641.49
2016,8,22,13,45,630.0,240.5,4.1,21.0,765.0,833.01,637.47
2016,8,22,14,0,628.0,234.0,4.2,21.0,744.0,823.2,631.84
2016,8,22,14,15,617.0,229.5,4.25,20.5,715.0,805.1,621.14
2016,8,22,14,30,606.0,225.0,4.3,20.0,686.0,784.95,608.95
2016,8,22,14,45,597.0,217.0,4.4,20.0,652.5,760.99,593.2
2016,8,22,15,0,588.0,209.0,4.5,20.0,619.0,735.16,576.06
2016,8,22,15,15,569.5,202.0,4.5,19.5,579.5,697.94,550.85
2016,8,22,15,30,551.0,195.0,4.5,19.0,540.0,662.76,526.72
2016,8,22,15,45,533.0,184.5,4.55,19.0,497.0,623.36,498.3
2016,8,22,16,0,515.0,174.0,4.6,19.0,454.0,583.38,468.97
2016,8,22,16,15,486.0,164.0,4.5,18.5,407.5,535.9,433.58
2016,8,22,16,30,457.0,154.0,4.4,18.0,361.0,489.11,398.0
2016,8,22,16,45,426.5,140.0,4.3,18.0,314.5,437.87,357.47
2016,8,22,17,0,396.0,126.0,4.2,18.0,268.0,388.01,317.17
2016,8,22,17,15,349.0,110.5,4.05,17.5,221.0,329.13,269.07
2016,8,22,17,30,302.0,95.0,3.9,17.0,174.0,273.67,222.55
2016,8,22,17,45,248.5,76.0,3.75,16.5,131.0,208.15,166.83
2016,8,22,18,0,195.0,57.0,3.6,16.0,88.0,154.21,119.79
2016,8,22,18,15,127.0,36.5,3.45,16.0,53.5,97.41,69.2
2016,8,22,18,30,59.0,16.0,3.3,16.0,19.0,40.47,0.0
2016,8,22,18,45,29.5,8.0,3.15,16.0,9.5,15.57,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,67.0,13.0,2.8,15.5,18.5,12.78,0.0
2016,8,23,6,0,134.0,26.0,2.9,16.0,37.0,20.14,8.45
2016,8,23,6,15,220.0,42.5,2.85,16.0,76.0,32.39,22.1
2016,8,23,6,30,306.0,59.0,2.8,16.0,115.0,44.03,32.99
2016,8,23,6,45,370.5,72.0,2.75,16.5,161.0,52.32,40.63
2016,8,23,7,0,435.0,85.0,2.7,17.0,207.0,71.83,47.92
2016,8,23,7,15,302.5,118.0,2.55,17.0,211.0,117.94,82.13
2016,8,23,7,30,170.0,151.0,2.4,17.0,215.0,150.1,112.23
2016,8,23,7,45,138.0,174.5,2.3,17.5,231.5,174.84,133.4
2016,8,23,8,0,106.0,198.0,2.2,18.0,248.0,196.45,151.96
2016,8,23,8,15,106.5,222.0,2.15,18.5,277.0,228.89,177.69
2016,8,23,8,30,107.0,246.0,2.1,19.0,306.0,257.08,199.62
2016,8,23,8,45,404.5,193.0,2.05,19.5,447.5,320.45,245.51
2016,8,23,9,0,702.0,140.0,2.0,20.0,589.0,422.03,322.83
2016,8,23,9,15,718.5,144.0,2.0,20.0,629.5,468.07,359.97
2016,8,23,9,30,735.0,148.0,2.0,20.0,670.0,514.6,396.88
2016,8,23,9,45,724.0,162.5,2.05,20.5,699.0,555.37,427.76
2016,8,23,10,0,713.0,177.0,2.1,21.0,728.0,594.06,456.2
2016,8,23,10,15,723.5,180.0,2.1,21.0,756.5,633.91,485.8
2016,8,23,10,30,734.0,183.0,2.1,21.0,785.0,673.02,514.28
2016,8,23,10,45,743.0,183.5,2.15,21.5,807.5,707.79,538.54
2016,8,23,11,0,752.0,184.0,2.2,22.0,830.0,741.31,561.52
2016,8,23,11,15,757.0,185.5,2.25,22.0,844.5,771.35,582.51
2016,8,23,11,30,762.0,187.0,2.3,22.0,859.0,799.05,601.33
2016,8,23,11,45,766.5,186.0,2.35,22.5,867.0,822.0,615.72
2016,8,23,12,0,771.0,185.0,2.4,23.0,875.0,842.82,628.69
2016,8,23,12,15,771.0,185.0,2.45,23.0,874.0,858.46,639.42
2016,8,23,12,30,771.0,185.0,2.5,23.0,873.0,871.62,648.62
2016,8,23,12,45,773.0,181.5,2.55,23.0,866.0,880.54,655.09
2016,8,23,13,0,775.0,178.0,2.6,23.0,859.0,886.81,659.94
2016,8,23,13,15,770.5,176.5,2.65,23.0,842.5,886.52,660.51
2016,8,23,13,30,766.0,175.0,2.7,23.0,826.0,883.5,659.42
2016,8,23,13,45,760.5,172.0,2.8,23.0,803.5,875.34,655.35
2016,8,23,14,0,755.0,169.0,2.9,23.0,781.0,864.52,649.56
2016,8,23,14,15,745.0,166.5,2.95,22.5,750.5,850.82,642.79
2016,8,23,14,30,735.0,164.0,3.0,22.0,720.0,831.72,632.31
2016,8,23,14,45,724.0,159.5,3.15,22.0,684.5,807.33,617.5
2016,8,23,15,0,713.0,155.0,3.3,22.0,649.0,780.84,601.09
2016,8,23,15,15,695.5,150.5,3.4,21.5,608.0,747.12,580.21
2016,8,23,15,30,678.0,146.0,3.5,21.0,567.0,711.97,557.98
2016,8,23,15,45,658.5,139.5,3.65,21.0,522.0,671.88,530.46
2016,8,23,16,0,639.0,133.0,3.8,21.0,477.0,630.94,501.38
2016,8,23,16,15,609.5,126.5,3.85,20.5,429.0,582.4,466.42
2016,8,23,16,30,580.0,120.0,3.9,20.0,381.0,534.19,430.78
2016,8,23,16,45,544.5,110.5,4.0,19.5,331.5,479.6,389.23
2016,8,23,17,0,509.0,101.0,4.1,19.0,282.0,423.53,345.25
2016,8,23,17,15,457.5,90.5,4.05,18.5,233.0,363.1,296.01
2016,8,23,17,30,406.0,80.0,4.0,18.0,184.0,306.4,248.33
2016,8,23,17,45,339.0,66.0,4.0,17.5,139.0,242.65,193.73
2016,8,23,18,0,272.0,52.0,4.0,17.0,94.0,184.89,143.07
2016,8,23,18,15,181.5,34.5,3.85,16.5,58.0,120.76,85.23
2016,8,23,18,30,91.0,17.0,3.7,16.0,22.0,55.71,0.0
2016,8,23,18,45,45.5,8.5,3.6,16.0,11.0,20.08,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.0,2.4,14.5,19.5,12.78,0.0
2016,8,24,6,0,180.0,26.0,2.5,15.0,39.0,20.22,7.97
2016,8,24,6,15,277.5,40.5,2.5,15.0,80.5,30.86,20.83
2016,8,24,6,30,375.0,55.0,2.5,15.0,122.0,40.96,30.42
2016,8,24,6,45,187.5,64.0,2.5,15.5,97.5,51.03,39.65
2016,8,24,7,0,0.0,73.0,2.5,16.0,73.0,69.04,52.86
2016,8,24,7,15,0.0,90.5,2.45,16.0,90.5,85.29,66.51
2016,8,24,7,30,0.0,108.0,2.4,16.0,108.0,101.65,80.03
2016,8,24,7,45,3.0,131.5,2.35,16.5,133.0,123.84,97.84
2016,8,24,8,0,6.0,155.0,2.3,17.0,158.0,146.47,115.72
2016,8,24,8,15,21.5,186.5,2.3,17.5,198.0,180.02,141.79
2016,8,24,8,30,37.0,218.0,2.3,18.0,238.0,210.46,165.14
2016,8,24,8,45,53.0,246.0,2.3,18.5,278.5,244.29,191.0
2016,8,24,9,0,69.0,274.0,2.3,19.0,319.0,279.92,218.01
2016,8,24,9,15,173.5,294.5,2.35,19.0,415.5,348.94,271.12
2016,8,24,9,30,278.0,315.0,2.4,19.0,512.0,427.89,331.54
2016,8,24,9,45,565.0,216.5,2.45,19.5,642.5,513.4,398.57
2016,8,24,10,0,852.0,118.0,2.5,20.0,773.0,626.53,485.43
2016,8,24,10,15,860.0,119.5,2.55,20.0,802.0,667.72,516.19
2016,8,24,10,30,868.0,121.0,2.6,20.0,831.0,707.57,545.89
2016,8,24,10,45,872.0,123.0,2.7,20.5,853.0,743.48,570.43
2016,8,24,11,0,876.0,125.0,2.8,21.0,875.0,777.44,592.95
2016,8,24,11,15,879.5,126.0,2.9,21.0,889.5,807.97,614.11
2016,8,24,11,30,883.0,127.0,3.0,21.0,904.0,836.22,633.71
2016,8,24,11,45,881.5,129.0,3.1,21.5,910.0,858.89,648.24
2016,8,24,12,0,880.0,131.0,3.2,22.0,916.0,878.85,660.95
2016,8,24,12,15,879.5,131.0,3.3,22.0,915.0,894.96,672.39
2016,8,24,12,30,879.0,131.0,3.4,22.0,914.0,908.23,682.02
2016,8,24,12,45,859.5,140.5,3.5,22.0,899.5,911.1,684.7
2016,8,24,13,0,840.0,150.0,3.6,22.0,885.0,915.03,688.3
2016,8,24,13,15,835.5,149.0,3.7,22.0,868.5,915.25,689.47
2016,8,24,13,30,831.0,148.0,3.8,22.0,852.0,912.54,688.78
2016,8,24,13,45,823.5,146.5,3.9,22.0,828.0,903.71,684.0
2016,8,24,14,0,816.0,145.0,4.0,22.0,804.0,892.06,677.39
2016,8,24,14,15,806.5,143.0,4.1,21.5,773.0,875.38,668.65
2016,8,24,14,30,797.0,141.0,4.2,21.0,742.0,856.12,658.1
2016,8,24,14,45,783.5,138.5,4.3,21.0,704.5,830.44,641.72
2016,8,24,15,0,770.0,136.0,4.4,21.0,667.0,802.61,623.78
2016,8,24,15,15,753.0,132.0,4.4,20.5,625.0,771.28,603.99
2016,8,24,15,30,736.0,128.0,4.4,20.0,583.0,735.55,580.77
2016,8,24,15,45,713.5,124.0,4.45,20.0,536.5,694.28,552.28
2016,8,24,16,0,691.0,120.0,4.5,20.0,490.0,652.23,522.36
2016,8,24,16,15,662.0,114.0,4.5,19.5,440.5,602.9,486.42
2016,8,24,16,30,633.0,108.0,4.5,19.0,391.0,553.78,449.71
2016,8,24,16,45,593.5,101.0,4.5,19.0,340.0,497.56,405.52
2016,8,24,17,0,554.0,94.0,4.5,19.0,289.0,442.99,361.48
2016,8,24,17,15,501.0,84.5,4.45,18.5,238.5,380.43,310.33
2016,8,24,17,30,448.0,75.0,4.4,18.0,188.0,319.57,259.05
2016,8,24,17,45,372.5,62.5,4.35,17.5,141.5,252.1,201.05
2016,8,24,18,0,297.0,50.0,4.3,17.0,95.0,191.48,147.71
2016,8,24,18,15,195.5,33.5,4.2,16.5,58.0,124.04,85.97
2016,8,24,18,30,94.0,17.0,4.1,16.0,21.0,55.77,0.0
2016,8,24,18,45,47.0,8.5,4.05,15.5,10.5,20.3,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.0,2.9,14.5,19.5,11.8,0.0
2016,8,25,6,0,202.0,24.0,3.0,15.0,39.0,18.81,6.34
2016,8,25,6,15,305.0,37.0,2.95,15.0,80.0,28.25,18.53
2016,8,25,6,30,408.0,50.0,2.9,15.0,121.0,37.05,26.96
2016,8,25,6,45,482.0,58.0,2.85,15.5,170.0,40.77,30.57
2016,8,25,7,0,556.0,66.0,2.8,16.0,219.0,55.1,33.96
2016,8,25,7,15,278.0,77.5,2.75,16.5,154.0,77.37,49.72
2016,8,25,7,30,0.0,89.0,2.7,17.0,89.0,84.93,65.85
2016,8,25,7,45,0.0,99.0,2.65,17.5,99.0,94.55,73.51
2016,8,25,8,0,0.0,109.0,2.6,18.0,109.0,104.17,81.02
2016,8,25,8,15,2.5,142.0,2.6,18.0,143.5,135.32,106.09
2016,8,25,8,30,5.0,175.0,2.6,18.0,178.0,166.74,131.02
2016,8,25,8,45,35.5,223.5,2.6,18.5,246.5,218.37,171.07
2016,8,25,9,0,66.0,272.0,2.6,19.0,315.0,276.69,215.85
2016,8,25,9,15,110.0,300.5,2.65,19.0,376.5,327.49,254.84
2016,8,25,9,30,154.0,329.0,2.7,19.0,438.0,378.83,294.12
2016,8,25,9,45,253.0,330.0,2.75,19.5,519.0,441.52,341.86
2016,8,25,10,0,352.0,331.0,2.8,20.0,600.0,515.67,397.63
2016,8,25,10,15,452.5,305.5,2.85,20.0,666.0,572.0,440.94
2016,8,25,10,30,553.0,280.0,2.9,20.0,732.0,636.98,490.29
2016,8,25,10,45,731.0,192.0,2.95,20.5,806.0,703.96,541.95
2016,8,25,11,0,909.0,104.0,3.0,21.0,880.0,780.39,596.5
2016,8,25,11,15,913.0,104.5,3.0,21.0,895.5,811.62,617.29
2016,8,25,11,30,917.0,105.0,3.0,21.0,911.0,840.49,636.71
2016,8,25,11,45,919.5,105.5,3.0,21.0,918.5,865.62,653.53
2016,8,25,12,0,922.0,106.0,3.0,21.0,926.0,888.06,668.54
2016,8,25,12,15,922.0,106.0,3.0,21.0,925.0,905.07,679.9
2016,8,25,12,30,922.0,106.0,3.0,21.0,924.0,919.1,689.37
2016,8,25,12,45,910.5,111.0,3.05,21.0,912.5,924.93,693.78
2016,8,25,13,0,899.0,116.0,3.1,21.0,901.0,927.59,696.24
2016,8,25,13,15,895.5,115.5,3.15,21.0,884.0,928.76,697.84
2016,8,25,13,30,892.0,115.0,3.2,21.0,867.0,926.85,697.49
2016,8,25,13,45,885.5,113.5,3.3,21.0,843.0,918.17,693.01
2016,8,25,14,0,879.0,112.0,3.4,21.0,819.0,906.5,686.61
2016,8,25,14,15,871.0,110.5,3.5,21.0,788.0,890.61,677.37
2016,8,25,14,30,863.0,109.0,3.6,21.0,757.0,871.97,666.26
2016,8,25,14,45,851.0,107.0,3.7,21.0,719.5,846.75,650.53
2016,8,25,15,0,839.0,105.0,3.8,21.0,682.0,823.93,636.47
2016,8,25,15,15,824.0,102.5,3.85,20.5,639.0,791.24,616.2
2016,8,25,15,30,809.0,100.0,3.9,20.0,596.0,756.68,594.37
2016,8,25,15,45,789.0,97.0,3.95,20.0,549.0,716.15,566.71
2016,8,25,16,0,769.0,94.0,4.0,20.0,502.0,674.5,537.86
2016,8,25,16,15,742.5,90.0,4.0,19.5,452.0,626.38,504.27
2016,8,25,16,30,716.0,86.0,4.0,19.0,402.0,580.61,470.29
2016,8,25,16,45,679.0,80.5,4.0,18.5,350.0,524.59,427.3
2016,8,25,17,0,642.0,75.0,4.0,18.0,298.0,469.96,384.0
2016,8,25,17,15,590.0,68.5,3.9,17.5,246.5,407.92,333.07
2016,8,25,17,30,538.0,62.0,3.8,17.0,195.0,349.26,283.15
2016,8,25,17,45,460.0,52.5,3.75,16.5,147.0,279.49,222.84
2016,8,25,18,0,382.0,43.0,3.7,16.0,99.0,216.35,166.61
2016,8,25,18,15,260.5,29.5,3.55,15.5,60.5,141.51,96.12
2016,8,25,18,30,139.0,16.0,3.4,15.0,22.0,56.87,0.0
2016,8,25,18,45,69.5,8.0,3.3,15.0,11.0,7.86,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,102.5,12.0,2.9,15.5,19.5,11.8,0.0
2016,8,26,6,0,205.0,24.0,3.0,16.0,39.0,18.98,5.58
2016,8,26,6,15,313.0,36.5,3.0,16.0,80.5,27.96,18.12
2016,8,26,6,30,421.0,49.0,3.0,16.0,122.0,36.32,26.16
2016,8,26,6,45,210.5,59.0,3.05,16.5,95.5,42.42,31.87
2016,8,26,7,0,0.0,69.0,3.1,17.0,69.0,65.51,49.68
2016,8,26,7,15,0.0,85.5,3.1,17.0,85.5,80.87,62.58
2016,8,26,7,30,0.0,102.0,3.1,17.0,102.0,96.32,75.35
2016,8,26,7,45,13.0,137.5,3.15,17.5,143.5,130.55,102.67
2016,8,26,8,0,26.0,173.0,3.2,18.0,185.0,166.23,130.77
2016,8,26,8,15,43.0,201.0,3.15,18.0,223.5,193.26,151.77
2016,8,26,8,30,60.0,229.0,3.1,18.0,262.0,226.7,177.92
2016,8,26,8,45,49.0,240.5,3.1,18.5,269.0,237.71,186.27
2016,8,26,9,0,38.0,252.0,3.1,19.0,276.0,247.49,193.43
2016,8,26,9,15,440.5,180.0,3.05,19.0,488.5,365.84,286.15
2016,8,26,9,30,843.0,108.0,3.0,19.0,701.0,531.46,414.79
2016,8,26,9,45,818.5,128.0,3.0,19.5,727.5,574.19,447.06
2016,8,26,10,0,794.0,148.0,3.0,20.0,754.0,613.5,476.29
2016,8,26,10,15,803.0,150.0,3.0,20.0,783.0,654.07,507.11
2016,8,26,10,30,812.0,152.0,3.0,20.0,812.0,693.56,536.52
2016,8,26,10,45,818.5,153.0,3.0,20.5,834.0,729.05,561.49
2016,8,26,11,0,825.0,154.0,3.0,21.0,856.0,762.91,584.09
2016,8,26,11,15,829.0,155.0,3.05,21.0,870.5,793.03,604.82
2016,8,26,11,30,833.0,156.0,3.1,21.0,885.0,821.07,624.08
2016,8,26,11,45,835.5,156.0,3.15,21.5,892.0,844.66,639.04
2016,8,26,12,0,838.0,156.0,3.2,22.0,899.0,865.82,652.34
2016,8,26,12,15,837.5,156.0,3.25,22.0,897.5,881.85,663.43
2016,8,26,12,30,837.0,156.0,3.3,22.0,896.0,895.15,672.79
2016,8,26,12,45,843.0,150.5,3.35,22.0,889.5,905.87,680.53
2016,8,26,13,0,849.0,145.0,3.4,22.0,883.0,913.73,686.45
2016,8,26,13,15,844.0,144.0,3.4,22.0,865.5,913.4,686.64
2016,8,26,13,30,839.0,143.0,3.4,22.0,848.0,910.12,685.01
2016,8,26,13,45,835.5,139.5,3.45,22.0,824.5,902.63,680.96
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,892.21,675.03
2016,8,26,14,15,822.5,134.0,3.5,21.5,770.0,875.25,665.69
2016,8,26,14,30,813.0,132.0,3.5,21.0,739.0,855.65,654.58
2016,8,26,14,45,803.5,127.5,3.5,21.0,702.5,830.87,638.59
2016,8,26,15,0,794.0,123.0,3.5,21.0,666.0,803.72,620.94
2016,8,26,15,15,777.5,120.0,3.45,20.5,623.5,770.33,599.68
2016,8,26,15,30,761.0,117.0,3.4,20.0,581.0,735.25,577.0
2016,8,26,15,45,742.5,111.5,3.35,20.0,534.5,697.16,550.77
2016,8,26,16,0,724.0,106.0,3.3,20.0,488.0,655.38,521.53
2016,8,26,16,15,695.5,101.5,3.25,19.5,438.0,607.06,486.71
2016,8,26,16,30,667.0,97.0,3.2,19.0,388.0,558.89,450.96
2016,8,26,16,45,629.5,90.0,3.15,19.0,337.0,502.8,407.23
2016,8,26,17,0,592.0,83.0,3.1,19.0,286.0,448.2,363.47
2016,8,26,17,15,538.0,75.0,3.0,18.5,235.0,385.59,312.5
2016,8,26,17,30,484.0,67.0,2.9,18.0,184.0,326.57,262.76
2016,8,26,17,45,406.0,55.5,2.85,17.5,137.5,257.25,203.43
2016,8,26,18,0,328.0,44.0,2.8,17.0,91.0,194.66,148.35
2016,8,26,18,15,213.5,29.0,2.7,16.5,54.5,123.27,80.26
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,42.66,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.9,15.0,5.0,4.91,0.0
2016,8,27,6,0,0.0,10.0,3.0,15.0,10.0,9.64,0.0
2016,8,27,6,15,0.0,23.0,3.0,15.0,23.0,22.2,13.24
2016,8,27,6,30,0.0,36.0,3.0,15.0,36.0,34.77,24.9
2016,8,27,6,45,0.0,52.0,3.0,15.5,52.0,49.86,38.56
2016,8,27,7,0,0.0,68.0,3.0,16.0,68.0,64.59,49.1
2016,8,27,7,15,0.0,84.5,3.0,16.0,84.5,79.95,62.05
2016,8,27,7,30,0.0,101.0,3.0,16.0,101.0,95.4,74.88
2016,8,27,7,45,4.5,129.0,3.0,16.5,131.0,121.7,96.13
2016,8,27,8,0,9.0,157.0,3.0,17.0,161.0,148.61,117.52
2016,8,27,8,15,14.0,177.5,3.0,17.0,184.5,169.76,134.2
2016,8,27,8,30,19.0,198.0,3.0,17.0,208.0,191.52,151.27
2016,8,27,8,45,26.5,222.5,3.05,17.5,238.5,218.32,171.93
2016,8,27,9,0,34.0,247.0,3.1,18.0,269.0,241.34,189.42
2016,8,27,9,15,68.5,284.0,3.15,18.5,331.0,293.2,229.3
2016,8,27,9,30,103.0,321.0,3.2,19.0,393.0,348.53,271.37
2016,8,27,9,45,156.0,340.5,3.25,19.5,456.0,398.84,309.45
2016,8,27,10,0,209.0,360.0,3.3,20.0,519.0,457.21,353.25
2016,8,27,10,15,378.5,319.5,3.3,20.0,621.5,537.46,415.86
2016,8,27,10,30,548.0,279.0,3.3,20.0,724.0,630.22,486.9
2016,8,27,10,45,692.5,212.0,3.35,20.5,789.5,692.09,534.16
2016,8,27,11,0,837.0,145.0,3.4,21.0,855.0,761.39,585.26
2016,8,27,11,15,841.0,146.0,3.45,21.0,869.0,791.77,606.05
2016,8,27,11,30,845.0,147.0,3.5,21.0,883.0,820.02,625.57
2016,8,27,11,45,848.5,146.0,3.55,21.0,890.5,843.63,641.87
2016,8,27,12,0,852.0,145.0,3.6,21.0,898.0,862.57,654.99
2016,8,27,12,15,851.5,144.5,3.65,21.0,896.5,877.73,665.6
2016,8,27,12,30,851.0,144.0,3.7,21.0,895.0,890.13,674.43
2016,8,27,12,45,844.0,146.0,3.75,21.0,884.0,900.05,681.68
2016,8,27,13,0,837.0,148.0,3.8,21.0,873.0,903.89,684.87
2016,8,27,13,15,832.5,147.0,3.8,21.0,856.5,903.95,685.36
2016,8,27,13,30,828.0,146.0,3.8,21.0,840.0,901.09,683.99
2016,8,27,13,45,827.0,141.0,3.8,21.0,817.0,894.27,680.04
2016,8,27,14,0,826.0,136.0,3.8,21.0,794.0,884.49,674.17
2016,8,27,14,15,816.5,134.0,3.75,21.0,763.0,867.55,663.18
2016,8,27,14,30,807.0,132.0,3.7,21.0,732.0,848.0,650.48
2016,8,27,14,45,801.5,126.5,3.7,21.0,696.5,825.58,636.08
2016,8,27,15,0,796.0,121.0,3.7,21.0,661.0,800.64,619.9
2016,8,27,15,15,779.5,117.5,3.65,20.5,618.5,766.64,598.1
2016,8,27,15,30,763.0,114.0,3.6,20.0,576.0,730.95,574.89
2016,8,27,15,45,748.5,107.5,3.6,20.0,531.0,692.01,548.12
2016,8,27,16,0,734.0,101.0,3.6,20.0,486.0,654.24,521.9
2016,8,27,16,15,706.0,96.5,3.55,19.5,436.0,605.96,487.05
2016,8,27,16,30,678.0,92.0,3.5,19.0,386.0,557.78,451.1
2016,8,27,16,45,646.5,84.5,3.45,18.5,335.5,504.42,410.09
2016,8,27,17,0,615.0,77.0,3.4,18.0,285.0,452.08,368.49
2016,8,27,17,15,561.5,69.5,3.4,17.5,234.0,389.54,317.23
2016,8,27,17,30,508.0,62.0,3.4,17.0,183.0,330.57,267.08
2016,8,27,17,45,433.0,51.0,3.45,17.0,136.0,262.36,207.65
2016,8,27,18,0,358.0,40.0,3.5,17.0,89.0,200.69,152.31
2016,8,27,18,15,236.5,26.0,3.5,16.5,52.5,126.56,78.62
2016,8,27,18,30,115.0,12.0,3.5,16.0,16.0,44.9,0.0
2016,8,27,18,45,57.5,6.0,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,104.0,11.0,2.05,14.5,17.5,10.81,0.0
2016,8,28,6,0,208.0,22.0,2.1,15.0,35.0,17.32,2.63
2016,8,28,6,15,317.5,34.5,2.0,15.0,77.0,26.39,16.74
2016,8,28,6,30,427.0,47.0,1.9,15.0,119.0,34.82,24.94
2016,8,28,6,45,213.5,56.5,1.85,15.5,92.5,40.68,30.45
2016,8,28,7,0,0.0,66.0,1.8,16.0,66.0,62.82,50.16
2016,8,28,7,15,0.0,81.5,1.75,16.0,81.5,77.3,59.82
2016,8,28,7,30,0.0,97.0,1.7,16.0,97.0,91.85,71.88
2016,8,28,7,45,12.0,133.0,1.7,16.5,139.0,126.3,99.49
2016,8,28,8,0,24.0,169.0,1.7,17.0,181.0,162.07,127.67
2016,8,28,8,15,61.0,202.5,1.75,17.5,235.5,198.88,155.59
2016,8,28,8,30,98.0,236.0,1.8,18.0,290.0,244.09,190.21
2016,8,28,8,45,122.5,260.0,1.9,18.5,333.5,276.6,215.02
2016,8,28,9,0,147.0,284.0,2.0,19.0,377.0,315.91,245.02
2016,8,28,9,15,503.5,193.5,2.1,19.0,540.5,404.95,313.93
2016,8,28,9,30,860.0,103.0,2.2,19.0,704.0,534.78,414.52
2016,8,28,9,45,865.0,107.5,2.35,19.5,738.0,580.09,449.49
2016,8,28,10,0,870.0,112.0,2.5,20.0,772.0,624.16,483.15
2016,8,28,10,15,878.0,113.5,2.6,20.0,801.5,665.96,515.21
2016,8,28,10,30,886.0,115.0,2.7,20.0,831.0,706.36,545.68
2016,8,28,10,45,892.5,115.5,2.85,20.5,853.0,743.17,571.35
2016,8,28,11,0,899.0,116.0,3.0,21.0,875.0,778.1,594.85
2016,8,28,11,15,902.5,116.5,3.1,21.0,889.5,808.66,616.09
2016,8,28,11,30,906.0,117.0,3.2,21.0,904.0,836.86,635.68
2016,8,28,11,45,908.0,116.5,3.35,21.5,911.0,860.35,651.1
2016,8,28,12,0,910.0,116.0,3.5,22.0,918.0,881.14,664.69
2016,8,28,12,15,910.0,116.0,3.55,22.0,916.5,897.91,676.3
2016,8,28,12,30,910.0,116.0,3.6,22.0,915.0,911.74,686.03
2016,8,28,12,45,920.5,108.0,3.7,22.0,909.0,923.76,694.95
2016,8,28,13,0,931.0,100.0,3.8,22.0,903.0,932.69,701.9
2016,8,28,13,15,927.0,99.5,3.8,22.0,886.0,933.23,702.69
2016,8,28,13,30,923.0,99.0,3.8,22.0,869.0,930.57,701.5
2016,8,28,13,45,918.0,97.5,3.8,22.0,844.5,922.82,696.98
2016,8,28,14,0,913.0,96.0,3.8,22.0,820.0,911.96,690.47
2016,8,28,14,15,905.0,95.0,3.7,21.5,788.5,895.98,681.32
2016,8,28,14,30,897.0,94.0,3.6,21.0,757.0,877.14,670.28
2016,8,28,14,45,886.0,92.0,3.55,21.0,719.0,851.95,653.84
2016,8,28,15,0,875.0,90.0,3.5,21.0,681.0,824.28,635.69
2016,8,28,15,15,860.5,87.5,3.45,20.5,638.0,790.96,614.66
2016,8,28,15,30,846.0,85.0,3.4,20.0,595.0,755.7,592.04
2016,8,28,15,45,827.0,82.5,3.35,20.0,547.0,719.8,567.6
2016,8,28,16,0,808.0,80.0,3.3,20.0,499.0,678.24,538.69
2016,8,28,16,15,782.0,76.5,3.25,19.5,448.0,629.78,505.18
2016,8,28,16,30,756.0,73.0,3.2,19.0,397.0,581.13,469.17
2016,8,28,16,45,719.0,69.0,3.15,19.0,344.5,525.35,425.51
2016,8,28,17,0,682.0,65.0,3.1,19.0,292.0,470.85,381.55
2016,8,28,17,15,629.5,59.0,3.1,18.5,240.0,410.29,331.97
2016,8,28,17,30,577.0,53.0,3.1,18.0,188.0,350.86,281.46
2016,8,28,17,45,492.0,45.0,3.1,17.5,139.0,279.03,219.45
2016,8,28,18,0,407.0,37.0,3.1,17.0,90.0,214.59,161.72
2016,8,28,18,15,270.5,24.5,3.1,16.5,53.0,133.89,77.74
2016,8,28,18,30,134.0,12.0,3.1,16.0,16.0,49.81,0.0
2016,8,28,18,45,67.0,6.0,3.1,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,96.5,11.0,3.65,13.5,17.0,10.81,0.0
2016,8,29,6,0,193.0,22.0,3.8,14.0,34.0,17.48,1.35
2016,8,29,6,15,307.0,34.5,3.8,14.5,75.0,26.57,16.81
2016,8,29,6,30,421.0,47.0,3.8,15.0,116.0,35.01,25.04
2016,8,29,6,45,210.5,51.0,3.8,15.5,85.5,36.56,26.77
2016,8,29,7,0,0.0,55.0,3.8,16.0,55.0,53.15,41.6
2016,8,29,7,15,0.0,68.5,3.75,16.0,68.5,65.85,50.21
2016,8,29,7,30,0.0,82.0,3.7,16.0,82.0,78.54,60.81
2016,8,29,7,45,0.0,91.0,3.7,16.5,91.0,87.22,67.77
2016,8,29,8,0,0.0,100.0,3.7,17.0,100.0,95.87,74.59
2016,8,29,8,15,6.0,143.0,3.7,17.0,146.5,136.97,107.94
2016,8,29,8,30,12.0,186.0,3.7,17.0,193.0,178.49,141.17
2016,8,29,8,45,85.0,234.0,3.75,17.5,287.0,244.8,192.59
2016,8,29,9,0,158.0,282.0,3.8,18.0,381.0,318.36,249.5
2016,8,29,9,15,250.5,287.5,3.8,18.5,456.5,372.3,291.04
2016,8,29,9,30,343.0,293.0,3.8,19.0,532.0,438.34,341.92
2016,8,29,9,45,621.5,191.5,3.85,19.5,651.0,515.43,403.5
2016,8,29,10,0,900.0,90.0,3.9,20.0,770.0,619.78,485.42
2016,8,29,10,15,693.5,193.0,3.95,20.0,729.5,617.24,481.18
2016,8,29,10,30,487.0,296.0,4.0,20.0,689.0,602.38,466.89
2016,8,29,10,45,707.0,194.0,4.05,20.5,781.0,682.29,530.17
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,773.87,597.23
2016,8,29,11,15,930.5,92.5,4.15,21.0,888.0,805.04,618.58
2016,8,29,11,30,934.0,93.0,4.2,21.0,903.0,833.73,638.52
