Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,11,45,937.0,92.5,4.3,21.5,910.0,858.44,654.62
2016,8,29,12,0,940.0,92.0,4.4,22.0,917.0,880.39,668.81
2016,8,29,12,15,940.0,92.0,4.5,22.0,916.0,897.4,681.1
2016,8,29,12,30,940.0,92.0,4.6,22.0,915.0,911.36,691.51
2016,8,29,12,45,920.5,102.0,4.75,22.0,900.5,915.25,695.43
2016,8,29,13,0,901.0,112.0,4.9,22.0,886.0,915.85,697.23
2016,8,29,13,15,897.0,111.5,5.0,22.0,869.0,916.34,698.74
2016,8,29,13,30,893.0,111.0,5.1,22.0,852.0,913.75,698.21
2016,8,29,13,45,891.5,107.0,5.25,22.0,829.0,906.65,694.96
2016,8,29,14,0,890.0,103.0,5.4,22.0,806.0,896.43,689.59
2016,8,29,14,15,882.0,101.5,5.45,21.5,774.5,880.17,680.76
2016,8,29,14,30,874.0,100.0,5.5,21.0,743.0,861.11,669.96
2016,8,29,14,45,867.5,96.5,5.55,21.0,707.0,838.47,655.26
2016,8,29,15,0,861.0,93.0,5.6,21.0,671.0,813.22,638.65
2016,8,29,15,15,846.0,90.5,5.6,20.5,628.0,779.82,616.98
2016,8,29,15,30,831.0,88.0,5.6,20.0,585.0,749.05,597.07
2016,8,29,15,45,815.0,84.0,5.6,20.0,538.0,709.66,569.28
2016,8,29,16,0,799.0,80.0,5.6,20.0,491.0,668.87,540.14
2016,8,29,16,15,773.0,76.5,5.6,19.5,440.5,620.76,505.76
2016,8,29,16,30,747.0,73.0,5.6,19.0,390.0,572.47,468.88
2016,8,29,16,45,711.5,68.5,5.6,19.0,338.0,517.45,424.66
2016,8,29,17,0,676.0,64.0,5.6,19.0,286.0,463.62,380.1
2016,8,29,17,15,622.0,58.5,5.5,18.5,234.5,403.3,329.33
2016,8,29,17,30,568.0,53.0,5.4,18.0,183.0,344.28,277.97
2016,8,29,17,45,479.5,44.5,5.35,17.5,134.5,271.12,213.91
2016,8,29,18,0,391.0,36.0,5.3,17.0,86.0,205.75,154.63
2016,8,29,18,15,195.5,25.0,5.2,16.5,50.0,106.67,55.42
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,13.76,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,4.35,15.5,7.5,7.37,0.0
2016,8,30,6,0,0.0,15.0,4.5,16.0,15.0,14.48,0.0
2016,8,30,6,15,0.0,33.5,4.55,16.0,33.5,31.65,20.82
2016,8,30,6,30,0.0,52.0,4.6,16.0,52.0,48.36,36.48
2016,8,30,6,45,6.5,72.0,4.65,16.5,73.5,66.11,52.56
2016,8,30,7,0,13.0,92.0,4.7,17.0,95.0,83.82,68.34
2016,8,30,7,15,19.0,112.0,4.65,17.5,118.0,103.53,80.74
2016,8,30,7,30,25.0,132.0,4.6,18.0,141.0,119.98,93.64
2016,8,30,7,45,127.0,158.5,4.6,18.5,215.0,157.13,119.36
2016,8,30,8,0,229.0,185.0,4.6,19.0,289.0,204.96,154.32
2016,8,30,8,15,532.0,129.5,4.55,19.0,408.5,247.29,180.58
2016,8,30,8,30,835.0,74.0,4.5,19.0,528.0,329.43,242.97
2016,8,30,8,45,854.0,75.5,4.5,19.5,574.5,380.05,287.38
2016,8,30,9,0,873.0,77.0,4.5,20.0,621.0,431.47,331.48
2016,8,30,9,15,885.5,78.5,4.5,20.0,662.0,480.44,373.3
2016,8,30,9,30,898.0,80.0,4.5,20.0,703.0,529.14,413.85
2016,8,30,9,45,908.5,81.0,4.55,20.5,739.0,575.77,451.11
2016,8,30,10,0,919.0,82.0,4.6,21.0,775.0,621.49,486.68
2016,8,30,10,15,925.5,83.0,4.6,21.0,804.0,663.56,519.46
2016,8,30,10,30,932.0,84.0,4.6,21.0,833.0,703.98,550.09
2016,8,30,10,45,938.5,83.5,4.7,21.5,855.0,741.14,575.66
2016,8,30,11,0,945.0,83.0,4.8,22.0,877.0,776.26,599.58
2016,8,30,11,15,947.5,83.5,4.8,22.0,891.0,807.08,620.98
2016,8,30,11,30,950.0,84.0,4.8,22.0,905.0,835.32,640.51
2016,8,30,11,45,952.5,83.5,4.8,22.0,911.5,859.86,657.43
2016,8,30,12,0,955.0,83.0,4.8,22.0,918.0,881.57,672.39
2016,8,30,12,15,954.5,83.0,4.8,22.0,916.5,898.28,683.92
2016,8,30,12,30,954.0,83.0,4.8,22.0,915.0,911.87,693.4
2016,8,30,12,45,949.0,84.5,4.85,22.0,904.5,919.88,699.47
2016,8,30,13,0,944.0,86.0,4.9,22.0,894.0,924.65,703.45
2016,8,30,13,15,940.0,85.5,4.9,22.0,876.5,924.98,704.16
2016,8,30,13,30,936.0,85.0,4.9,22.0,859.0,922.07,702.77
2016,8,30,13,45,931.5,83.5,4.95,22.0,834.5,914.46,698.59
2016,8,30,14,0,927.0,82.0,5.0,22.0,810.0,903.68,692.33
2016,8,30,14,15,919.5,81.0,5.0,22.0,778.5,887.75,682.23
2016,8,30,14,30,912.0,80.0,5.0,22.0,747.0,868.91,670.17
2016,8,30,14,45,902.0,78.0,5.0,22.0,709.5,844.07,653.89
2016,8,30,15,0,892.0,76.0,5.0,22.0,672.0,816.68,635.79
2016,8,30,15,15,878.5,74.5,5.0,21.5,629.0,784.68,615.5
2016,8,30,15,30,865.0,73.0,5.0,21.0,586.0,750.68,593.53
2016,8,30,15,45,847.0,70.5,5.0,21.0,538.5,710.42,565.48
2016,8,30,16,0,829.0,68.0,5.0,21.0,491.0,668.87,536.14
2016,8,30,16,15,804.5,65.0,4.95,20.5,440.5,621.36,502.59
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,577.63,469.77
2016,8,30,16,45,744.0,59.0,4.9,19.5,337.5,522.9,426.93
2016,8,30,17,0,708.0,56.0,4.9,19.0,285.0,469.4,383.56
2016,8,30,17,15,656.0,51.0,4.85,18.5,233.0,406.91,331.25
2016,8,30,17,30,604.0,46.0,4.8,18.0,181.0,347.74,279.74
2016,8,30,17,45,516.5,39.0,4.8,18.0,132.5,278.06,217.91
2016,8,30,18,0,429.0,32.0,4.8,18.0,84.0,213.73,158.53
2016,8,30,18,15,214.5,22.5,4.7,17.5,48.5,108.73,47.67
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,128.5,9.5,4.45,14.5,17.0,9.34,0.0
2016,8,31,6,0,257.0,19.0,4.6,15.0,34.0,14.84,0.0
2016,8,31,6,15,380.0,28.5,4.7,15.5,76.5,21.23,12.05
2016,8,31,6,30,503.0,38.0,4.8,16.0,119.0,27.19,18.05
2016,8,31,6,45,573.0,44.5,4.95,16.5,169.0,33.05,23.52
2016,8,31,7,0,643.0,51.0,5.1,17.0,219.0,36.79,26.97
2016,8,31,7,15,688.5,55.5,5.15,17.0,271.5,77.77,38.58
2016,8,31,7,30,734.0,60.0,5.2,17.0,324.0,123.65,67.15
2016,8,31,7,45,764.0,64.0,5.3,17.5,376.0,171.34,104.46
2016,8,31,8,0,794.0,68.0,5.4,18.0,428.0,221.93,147.79
2016,8,31,8,15,817.0,71.0,5.4,18.0,478.0,272.5,193.24
2016,8,31,8,30,840.0,74.0,5.4,18.0,528.0,328.94,243.71
2016,8,31,8,45,855.5,76.5,5.45,18.5,573.5,379.4,288.66
2016,8,31,9,0,871.0,79.0,5.5,19.0,619.0,430.33,333.01
2016,8,31,9,15,571.5,193.5,5.5,19.0,557.5,432.47,338.94
2016,8,31,9,30,272.0,308.0,5.5,19.0,496.0,413.98,324.88
2016,8,31,9,45,590.0,198.5,5.55,19.5,633.5,501.69,396.03
2016,8,31,10,0,908.0,89.0,5.6,20.0,771.0,619.31,489.89
2016,8,31,10,15,915.0,90.0,5.55,20.0,800.0,661.29,522.77
2016,8,31,10,30,922.0,91.0,5.5,20.0,829.0,701.68,554.04
2016,8,31,10,45,926.5,92.0,5.45,20.5,850.5,738.54,579.34
2016,8,31,11,0,931.0,93.0,5.4,21.0,872.0,773.28,602.69
2016,8,31,11,15,934.0,93.5,5.35,21.0,886.5,804.11,624.21
2016,8,31,11,30,937.0,94.0,5.3,21.0,901.0,832.43,643.84
2016,8,31,11,45,939.0,94.0,5.25,21.0,907.5,856.81,660.61
2016,8,31,12,0,941.0,94.0,5.2,21.0,914.0,878.37,675.39
2016,8,31,12,15,940.5,94.0,5.15,21.0,912.0,894.9,686.64
2016,8,31,12,30,940.0,94.0,5.1,21.0,910.0,908.35,695.82
2016,8,31,12,45,933.0,96.0,5.1,21.0,899.0,915.04,700.69
2016,8,31,13,0,926.0,98.0,5.1,21.0,888.0,918.51,703.46
2016,8,31,13,15,921.5,97.5,5.1,21.0,870.5,918.41,703.88
2016,8,31,13,30,917.0,97.0,5.1,21.0,853.0,915.13,702.21
2016,8,31,13,45,913.0,94.5,5.15,21.0,828.5,907.03,697.63
2016,8,31,14,0,909.0,92.0,5.2,21.0,804.0,895.8,690.97
2016,8,31,14,15,900.5,91.0,5.25,21.0,772.0,879.25,680.61
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,859.87,668.31
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,835.59,652.5
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,808.73,634.79
2016,8,31,15,15,860.0,82.0,5.4,20.5,621.5,775.44,613.24
2016,8,31,15,30,845.0,80.0,5.4,20.0,578.0,740.26,590.07
2016,8,31,15,45,828.0,76.5,5.4,20.0,530.5,700.25,561.83
2016,8,31,16,0,811.0,73.0,5.4,20.0,483.0,663.17,535.5
2016,8,31,16,15,784.5,70.0,5.35,19.5,432.5,614.94,500.84
2016,8,31,16,30,758.0,67.0,5.3,19.0,382.0,566.58,463.67
2016,8,31,16,45,722.5,62.5,5.3,19.0,330.0,511.31,419.16
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,457.26,374.27
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,394.53,321.38
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,338.19,271.83
2016,8,31,17,45,488.0,40.0,5.1,17.5,127.0,265.32,207.8
2016,8,31,18,0,398.0,32.0,5.1,17.0,79.0,200.56,148.0
2016,8,31,18,15,199.0,16.0,5.05,16.5,39.5,94.04,30.16
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,6.5,4.2,14.5,6.5,6.39,0.0
2016,9,1,6,0,0.0,13.0,4.3,15.0,13.0,12.54,0.0
2016,9,1,6,15,0.0,30.5,4.35,15.0,30.5,29.0,18.41
2016,9,1,6,30,0.0,48.0,4.4,15.0,48.0,44.94,33.57
2016,9,1,6,45,1.5,68.0,4.45,15.5,68.5,62.76,49.77
2016,9,1,7,0,3.0,88.0,4.5,16.0,89.0,80.39,65.57
2016,9,1,7,15,9.0,107.0,4.4,16.5,110.5,98.64,77.31
2016,9,1,7,30,15.0,126.0,4.3,17.0,132.0,117.66,92.53
2016,9,1,7,45,11.5,139.5,4.25,17.5,144.5,131.29,103.49
2016,9,1,8,0,8.0,153.0,4.2,18.0,157.0,144.44,113.91
2016,9,1,8,15,58.5,193.0,4.1,18.0,224.5,189.37,148.48
2016,9,1,8,30,109.0,233.0,4.0,18.0,292.0,243.56,190.65
2016,9,1,8,45,58.5,215.0,3.95,18.5,247.0,218.23,171.07
2016,9,1,9,0,8.0,197.0,3.9,19.0,202.0,189.77,148.43
2016,9,1,9,15,11.0,214.5,3.9,19.0,221.5,208.29,162.83
2016,9,1,9,30,14.0,232.0,3.9,19.0,241.0,227.15,177.36
2016,9,1,9,45,75.0,293.5,3.9,19.5,349.0,314.28,245.12
2016,9,1,10,0,136.0,355.0,3.9,20.0,457.0,407.27,315.86
2016,9,1,10,15,324.5,319.5,4.0,20.0,575.5,499.17,388.18
2016,9,1,10,30,513.0,284.0,4.1,20.0,694.0,605.18,470.31
2016,9,1,10,45,725.5,190.5,4.2,20.0,787.0,686.87,535.16
2016,9,1,11,0,938.0,97.0,4.3,20.0,880.0,779.9,604.83
2016,9,1,11,15,941.0,97.5,4.45,20.0,894.0,810.94,626.8
2016,9,1,11,30,944.0,98.0,4.6,20.0,908.0,839.43,647.47
2016,9,1,11,45,941.0,100.5,4.8,20.5,913.0,862.36,663.29
2016,9,1,12,0,938.0,103.0,5.0,21.0,918.0,882.29,677.04
2016,9,1,12,15,937.0,103.0,5.1,20.5,916.0,898.39,690.24
2016,9,1,12,30,936.0,103.0,5.2,20.0,914.0,911.4,701.46
2016,9,1,12,45,933.0,103.0,5.3,20.0,904.0,919.54,708.02
2016,9,1,13,0,930.0,103.0,5.4,20.0,894.0,924.48,712.48
2016,9,1,13,15,926.0,102.5,5.25,20.0,876.0,924.84,712.27
2016,9,1,13,30,922.0,102.0,5.1,20.0,858.0,921.99,709.94
2016,9,1,13,45,917.0,100.0,5.0,20.0,833.0,913.53,704.11
2016,9,1,14,0,912.0,98.0,4.9,20.0,808.0,901.94,696.23
2016,9,1,14,15,903.5,96.5,4.9,19.5,776.0,884.84,686.59
2016,9,1,14,30,895.0,95.0,4.9,19.0,744.0,864.88,674.95
2016,9,1,14,45,883.5,93.5,4.9,19.0,705.5,839.73,658.26
2016,9,1,15,0,872.0,92.0,4.9,19.0,667.0,812.13,639.81
2016,9,1,15,15,670.0,146.5,5.0,19.0,571.0,701.68,560.17
2016,9,1,15,30,468.0,201.0,5.1,19.0,475.0,587.75,471.22
2016,9,1,15,45,630.5,142.0,5.2,19.0,478.0,633.13,511.21
2016,9,1,16,0,793.0,83.0,5.3,19.0,481.0,659.04,534.54
2016,9,1,16,15,764.5,79.5,5.3,18.5,429.5,609.56,497.92
2016,9,1,16,30,736.0,76.0,5.3,18.0,378.0,560.1,459.84
2016,9,1,16,45,690.0,72.0,5.3,17.5,324.5,502.56,413.94
2016,9,1,17,0,644.0,68.0,5.3,17.0,271.0,445.03,366.6
2016,9,1,17,15,584.5,61.5,5.25,16.5,219.5,380.32,311.75
2016,9,1,17,30,525.0,55.0,5.2,16.0,168.0,319.73,258.55
2016,9,1,17,45,421.5,46.0,5.2,16.0,120.0,242.76,190.61
2016,9,1,18,0,318.0,37.0,5.2,16.0,72.0,174.81,128.05
2016,9,1,18,15,159.0,18.5,5.15,15.5,36.0,82.77,12.89
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,69.5,9.5,4.25,14.5,13.0,9.34,0.0
2016,9,2,6,0,139.0,19.0,4.4,15.0,26.0,14.89,0.0
2016,9,2,6,15,258.0,32.0,4.4,15.0,64.5,24.84,14.82
2016,9,2,6,30,377.0,45.0,4.4,15.0,103.0,33.87,23.9
2016,9,2,6,45,452.0,54.5,4.45,15.5,151.0,39.09,28.93
2016,9,2,7,0,527.0,64.0,4.5,16.0,199.0,44.0,33.46
2016,9,2,7,15,578.0,70.5,4.4,16.5,249.5,78.02,43.47
2016,9,2,7,30,629.0,77.0,4.3,17.0,300.0,120.38,69.17
2016,9,2,7,45,666.5,81.5,4.25,17.5,351.0,164.31,102.56
2016,9,2,8,0,704.0,86.0,4.2,18.0,402.0,211.96,142.36
2016,9,2,8,15,730.0,90.0,4.15,18.0,450.5,262.82,186.99
2016,9,2,8,30,756.0,94.0,4.1,18.0,499.0,312.52,231.07
2016,9,2,8,45,777.0,96.5,4.05,18.5,544.5,361.0,273.47
2016,9,2,9,0,798.0,99.0,4.0,19.0,590.0,410.64,315.9
2016,9,2,9,15,812.5,101.5,4.05,19.5,630.5,458.26,355.87
2016,9,2,9,30,827.0,104.0,4.1,20.0,671.0,505.95,394.79
2016,9,2,9,45,853.0,98.5,4.15,20.5,710.0,555.14,433.9
2016,9,2,10,0,879.0,93.0,4.2,21.0,749.0,601.67,470.17
2016,9,2,10,15,696.0,188.0,4.3,21.0,720.0,607.61,473.1
2016,9,2,10,30,513.0,283.0,4.4,21.0,691.0,603.01,467.16
2016,9,2,10,45,515.0,293.0,4.5,21.5,712.5,634.51,490.08
2016,9,2,11,0,517.0,303.0,4.6,22.0,734.0,664.98,511.75
2016,9,2,11,15,502.0,315.0,4.6,22.0,738.5,683.37,524.76
2016,9,2,11,30,487.0,327.0,4.6,22.0,743.0,699.71,536.19
2016,9,2,11,45,699.0,213.5,4.6,22.0,816.0,776.56,597.62
2016,9,2,12,0,911.0,100.0,4.6,22.0,889.0,854.51,652.98
2016,9,2,12,15,911.0,100.0,4.6,22.0,887.5,870.91,663.98
2016,9,2,12,30,911.0,100.0,4.6,22.0,886.0,884.34,673.38
2016,9,2,12,45,893.5,108.5,4.65,22.5,872.0,888.19,675.22
2016,9,2,13,0,876.0,117.0,4.7,23.0,858.0,888.85,675.03
2016,9,2,13,15,872.0,116.0,4.8,22.5,841.0,888.59,677.36
2016,9,2,13,30,868.0,115.0,4.9,22.0,824.0,885.31,677.68
2016,9,2,13,45,864.5,112.0,5.05,22.0,800.0,877.38,673.83
2016,9,2,14,0,861.0,109.0,5.2,22.0,776.0,866.47,667.93
2016,9,2,14,15,852.0,107.5,5.4,21.5,745.0,849.53,659.33
2016,9,2,14,30,843.0,106.0,5.6,21.0,714.0,829.92,648.71
2016,9,2,14,45,833.5,103.0,5.8,21.0,677.0,810.24,636.67
2016,9,2,15,0,824.0,100.0,6.0,21.0,640.0,783.71,619.48
2016,9,2,15,15,808.0,97.5,6.05,20.5,597.5,750.4,597.69
2016,9,2,15,30,792.0,95.0,6.1,20.0,555.0,715.34,574.32
2016,9,2,15,45,773.0,91.0,6.15,20.0,508.5,674.9,545.41
2016,9,2,16,0,754.0,87.0,6.2,20.0,462.0,633.36,515.28
2016,9,2,16,15,724.5,83.0,6.15,19.5,412.0,584.04,477.94
2016,9,2,16,30,695.0,79.0,6.1,19.0,362.0,537.3,441.41
2016,9,2,16,45,654.0,74.0,6.05,18.5,311.0,481.09,396.22
2016,9,2,17,0,613.0,69.0,6.0,18.0,260.0,426.71,351.09
2016,9,2,17,15,551.0,62.0,5.9,17.5,209.0,361.71,295.77
2016,9,2,17,30,489.0,55.0,5.8,17.0,158.0,301.11,242.5
2016,9,2,17,45,388.0,45.0,5.75,16.5,112.0,226.15,176.68
2016,9,2,18,0,287.0,35.0,5.7,16.0,66.0,160.25,115.65
2016,9,2,18,15,143.5,17.5,5.65,15.5,33.0,73.66,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,61.0,9.0,5.7,14.0,12.0,8.85,0.0
2016,9,3,6,0,122.0,18.0,5.8,14.0,24.0,14.1,0.0
2016,9,3,6,15,240.5,32.5,5.8,14.0,63.0,25.03,14.87
2016,9,3,6,30,359.0,47.0,5.8,14.0,102.0,36.01,25.82
2016,9,3,6,45,429.5,58.5,5.8,14.5,149.5,42.96,32.44
2016,9,3,7,0,500.0,70.0,5.8,15.0,197.0,49.47,38.44
2016,9,3,7,15,325.0,104.5,5.7,15.5,194.5,93.37,64.35
2016,9,3,7,30,150.0,139.0,5.6,16.0,192.0,132.28,99.56
2016,9,3,7,45,175.0,161.0,5.5,16.5,232.0,164.34,124.27
2016,9,3,8,0,200.0,183.0,5.4,17.0,272.0,199.15,151.91
2016,9,3,8,15,217.0,204.0,5.35,17.0,311.5,233.79,180.37
2016,9,3,8,30,234.0,225.0,5.3,17.0,351.0,265.84,206.88
2016,9,3,8,45,231.0,250.0,5.25,17.5,383.0,304.39,238.36
2016,9,3,9,0,228.0,275.0,5.2,18.0,415.0,338.32,265.54
2016,9,3,9,15,262.0,287.0,5.15,18.0,458.5,373.77,293.93
2016,9,3,9,30,296.0,299.0,5.1,18.0,502.0,415.94,327.41
2016,9,3,9,45,309.0,313.5,5.1,18.5,534.5,451.6,354.86
2016,9,3,10,0,322.0,328.0,5.1,19.0,567.0,487.94,382.41
2016,9,3,10,15,609.0,215.0,5.15,19.0,689.5,576.82,455.42
2016,9,3,10,30,896.0,102.0,5.2,19.0,812.0,688.06,544.74
2016,9,3,10,45,899.0,104.0,5.3,19.0,832.5,723.91,571.65
2016,9,3,11,0,902.0,106.0,5.4,19.0,853.0,757.62,596.25
2016,9,3,11,15,904.5,107.0,5.5,19.0,867.0,787.7,618.18
2016,9,3,11,30,907.0,108.0,5.6,19.0,881.0,815.32,638.32
2016,9,3,11,45,907.0,109.0,5.7,19.0,886.5,838.35,655.18
2016,9,3,12,0,907.0,110.0,5.8,19.0,892.0,858.59,670.12
2016,9,3,12,15,906.5,110.0,5.9,19.0,890.0,874.54,682.06
2016,9,3,12,30,906.0,110.0,6.0,19.0,888.0,887.52,691.99
2016,9,3,12,45,594.0,254.0,6.1,19.0,762.0,778.11,610.27
2016,9,3,13,0,282.0,398.0,6.2,19.0,636.0,652.77,508.54
2016,9,3,13,15,355.5,362.0,6.2,19.0,656.0,684.66,535.71
2016,9,3,13,30,429.0,326.0,6.2,19.0,676.0,720.55,565.13
2016,9,3,13,45,447.0,307.5,6.25,19.0,661.5,718.84,565.27
2016,9,3,14,0,465.0,289.0,6.3,19.0,647.0,714.95,564.01
2016,9,3,14,15,506.5,260.0,6.3,18.5,635.5,717.76,569.51
2016,9,3,14,30,548.0,231.0,6.3,18.0,624.0,717.18,572.5
2016,9,3,14,45,690.0,167.0,6.3,18.0,634.5,761.61,610.38
2016,9,3,15,0,832.0,103.0,6.3,18.0,645.0,790.48,633.37
2016,9,3,15,15,816.0,100.5,6.35,17.5,602.0,756.99,610.88
2016,9,3,15,30,800.0,98.0,6.4,17.0,559.0,721.72,587.01
2016,9,3,15,45,777.5,95.0,6.5,17.0,511.5,679.64,556.56
2016,9,3,16,0,755.0,92.0,6.6,17.0,464.0,636.66,524.75
2016,9,3,16,15,725.0,87.5,6.65,16.5,413.5,588.92,488.04
2016,9,3,16,30,695.0,83.0,6.7,16.0,363.0,539.18,448.74
2016,9,3,16,45,642.5,79.5,6.8,16.0,309.5,478.14,398.2
2016,9,3,17,0,590.0,76.0,6.9,16.0,256.0,419.79,348.51
2016,9,3,17,15,525.0,68.0,6.8,15.5,205.5,353.24,291.2
2016,9,3,17,30,460.0,60.0,6.7,15.0,155.0,291.29,236.21
2016,9,3,17,45,348.0,49.0,6.6,15.0,108.5,211.93,165.99
2016,9,3,18,0,236.0,38.0,6.5,15.0,62.0,145.41,103.55
2016,9,3,18,15,118.0,19.0,6.55,14.5,31.0,66.78,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,8.5,6.75,13.5,9.5,8.36,0.0
2016,9,4,6,0,58.0,17.0,6.8,14.0,19.0,14.41,0.0
2016,9,4,6,15,157.5,36.0,6.75,14.0,56.0,28.01,17.07
2016,9,4,6,30,257.0,55.0,6.7,14.0,93.0,42.03,31.0
2016,9,4,6,45,337.5,69.0,6.65,14.5,140.5,51.3,39.78
2016,9,4,7,0,418.0,83.0,6.6,15.0,188.0,60.1,47.85
2016,9,4,7,15,474.5,93.5,6.45,15.0,239.0,90.1,58.04
2016,9,4,7,30,531.0,104.0,6.3,15.0,290.0,131.16,83.34
2016,9,4,7,45,583.0,108.5,6.2,15.5,342.5,171.88,113.38
2016,9,4,8,0,635.0,113.0,6.1,16.0,395.0,217.84,151.0
2016,9,4,8,15,665.5,119.0,5.95,16.0,444.5,264.9,192.34
2016,9,4,8,30,696.0,125.0,5.8,16.0,494.0,314.67,236.45
2016,9,4,8,45,728.5,125.5,5.65,16.5,542.0,362.75,278.55
2016,9,4,9,0,761.0,126.0,5.5,17.0,590.0,413.2,321.89
2016,9,4,9,15,777.5,129.0,5.45,17.5,631.0,463.66,364.46
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,511.25,403.74
2016,9,4,9,45,838.5,118.5,5.35,18.5,715.5,558.77,442.32
2016,9,4,10,0,883.0,105.0,5.3,19.0,759.0,610.66,483.34
2016,9,4,10,15,890.5,106.5,5.25,19.0,788.0,652.44,516.38
2016,9,4,10,30,898.0,108.0,5.2,19.0,817.0,692.71,547.63
2016,9,4,10,45,902.0,110.0,5.2,19.5,838.5,729.33,574.23
2016,9,4,11,0,906.0,112.0,5.2,20.0,860.0,763.86,597.73
2016,9,4,11,15,909.5,112.5,5.25,20.0,874.0,794.34,619.55
2016,9,4,11,30,913.0,113.0,5.3,20.0,888.0,822.39,639.6
2016,9,4,11,45,913.5,113.5,5.4,20.0,894.0,845.47,656.37
2016,9,4,12,0,914.0,114.0,5.5,20.0,900.0,865.75,671.23
2016,9,4,12,15,913.5,114.0,5.6,20.0,898.0,881.81,683.17
2016,9,4,12,30,913.0,114.0,5.7,20.0,896.0,894.87,693.1
2016,9,4,12,45,918.5,109.0,5.8,20.0,888.0,904.99,701.08
2016,9,4,13,0,924.0,104.0,5.9,20.0,880.0,911.99,706.97
2016,9,4,13,15,920.0,103.5,5.95,20.0,862.0,912.17,707.86
2016,9,4,13,30,916.0,103.0,6.0,20.0,844.0,909.16,706.64
2016,9,4,13,45,907.0,103.0,6.1,20.0,818.0,899.21,700.82
2016,9,4,14,0,898.0,103.0,6.2,20.0,792.0,886.24,692.93
2016,9,4,14,15,889.0,101.5,6.2,20.0,760.0,868.77,681.38
2016,9,4,14,30,880.0,100.0,6.2,20.0,728.0,848.51,667.88
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.5,822.06,650.07
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,797.81,633.87
2016,9,4,15,15,835.5,95.5,6.2,19.5,605.0,763.42,610.66
2016,9,4,15,30,819.0,93.0,6.1,19.0,561.0,727.24,585.91
2016,9,4,15,45,795.5,90.0,6.1,19.0,512.5,683.9,554.61
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,639.69,522.16
2016,9,4,16,15,741.5,83.0,6.05,18.5,413.0,589.19,483.57
2016,9,4,16,30,711.0,79.0,6.0,18.0,362.0,541.42,446.01
2016,9,4,16,45,661.5,75.0,5.95,17.5,308.5,481.1,397.17
2016,9,4,17,0,612.0,71.0,5.9,17.0,255.0,423.25,348.84
2016,9,4,17,15,546.5,63.5,5.8,16.5,203.5,356.4,291.61
2016,9,4,17,30,481.0,56.0,5.7,16.0,152.0,294.23,236.64
2016,9,4,17,45,366.0,45.5,5.65,15.5,105.5,214.24,166.48
2016,9,4,18,0,251.0,35.0,5.6,15.0,59.0,146.05,101.44
2016,9,4,18,15,125.5,17.5,5.45,14.5,29.5,65.86,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,61.5,8.0,2.2,13.5,11.0,7.86,0.0
2016,9,5,6,0,123.0,16.0,2.2,14.0,22.0,12.53,0.0
2016,9,5,6,15,248.0,30.0,2.15,14.0,60.5,23.42,13.18
2016,9,5,6,30,373.0,44.0,2.1,14.0,99.0,33.52,23.61
2016,9,5,6,45,454.0,53.5,2.1,14.5,147.0,38.76,28.73
2016,9,5,7,0,535.0,63.0,2.1,15.0,195.0,43.7,33.34
2016,9,5,7,15,587.5,69.5,2.0,15.5,246.5,72.8,40.98
2016,9,5,7,30,640.0,76.0,1.9,16.0,298.0,115.49,65.47
2016,9,5,7,45,679.0,81.0,1.8,16.5,350.0,160.43,98.76
2016,9,5,8,0,718.0,86.0,1.7,17.0,402.0,209.24,138.85
2016,9,5,8,15,744.5,89.5,1.6,17.5,451.0,260.43,182.84
2016,9,5,8,30,771.0,93.0,1.5,18.0,500.0,310.42,226.01
2016,9,5,8,45,793.0,95.5,1.4,18.5,546.5,359.88,268.2
2016,9,5,9,0,815.0,98.0,1.3,19.0,593.0,410.57,310.19
2016,9,5,9,15,830.0,100.5,1.3,19.0,634.0,459.12,350.32
2016,9,5,9,30,845.0,103.0,1.3,19.0,675.0,507.74,389.38
2016,9,5,9,45,866.0,99.5,1.3,19.5,713.0,556.65,426.82
2016,9,5,10,0,887.0,96.0,1.3,20.0,751.0,602.48,461.0
2016,9,5,10,15,894.5,97.5,1.4,20.5,779.5,644.31,491.98
2016,9,5,10,30,902.0,99.0,1.5,21.0,808.0,684.62,521.2
2016,9,5,10,45,906.5,100.5,1.65,21.5,829.5,721.15,546.98
2016,9,5,11,0,911.0,102.0,1.8,22.0,851.0,755.59,570.06
2016,9,5,11,15,914.5,102.5,1.95,22.0,865.0,786.09,591.46
2016,9,5,11,30,918.0,103.0,2.1,22.0,879.0,814.13,611.22
2016,9,5,11,45,917.5,104.5,2.25,22.5,884.5,837.38,626.55
2016,9,5,12,0,917.0,106.0,2.4,23.0,890.0,857.77,639.99
2016,9,5,12,15,916.5,105.5,2.6,23.0,888.0,873.25,651.81
2016,9,5,12,30,916.0,105.0,2.8,23.0,886.0,885.71,661.7
2016,9,5,12,45,900.5,112.5,3.05,23.0,872.5,890.33,666.71
2016,9,5,13,0,885.0,120.0,3.3,23.0,859.0,891.74,669.63
2016,9,5,13,15,880.5,119.0,3.5,23.0,841.5,890.95,670.79
2016,9,5,13,30,876.0,118.0,3.7,23.0,824.0,887.1,669.93
2016,9,5,13,45,868.0,117.5,3.9,23.0,798.0,877.73,665.33
2016,9,5,14,0,860.0,117.0,4.1,23.0,772.0,865.46,658.76
2016,9,5,14,15,850.0,115.0,4.25,22.5,740.0,851.53,652.09
2016,9,5,14,30,840.0,113.0,4.4,22.0,708.0,830.64,640.45
2016,9,5,14,45,827.0,110.5,4.55,22.0,670.0,804.22,623.97
2016,9,5,15,0,814.0,108.0,4.7,22.0,632.0,775.53,605.69
2016,9,5,15,15,796.5,105.0,4.7,21.5,588.5,740.73,583.14
2016,9,5,15,30,779.0,102.0,4.7,21.0,545.0,704.29,559.09
2016,9,5,15,45,758.0,98.0,4.75,21.0,497.5,662.83,530.04
2016,9,5,16,0,737.0,94.0,4.8,21.0,450.0,622.89,500.9
2016,9,5,16,15,705.5,89.0,4.65,20.5,399.5,572.08,462.48
2016,9,5,16,30,674.0,84.0,4.5,20.0,349.0,521.7,423.41
2016,9,5,16,45,632.0,77.5,4.35,19.5,297.5,464.34,377.68
2016,9,5,17,0,590.0,71.0,4.2,19.0,246.0,408.93,332.06
2016,9,5,17,15,525.0,63.0,4.1,18.5,195.5,342.96,276.55
2016,9,5,17,30,460.0,55.0,4.0,18.0,145.0,281.67,223.23
2016,9,5,17,45,355.5,43.0,3.95,17.5,100.0,205.79,157.33
2016,9,5,18,0,251.0,31.0,3.9,17.0,55.0,139.72,92.83
2016,9,5,18,15,125.5,15.5,3.9,16.5,27.5,52.41,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,67.0,7.5,1.9,13.5,10.5,7.37,0.0
2016,9,6,6,0,134.0,15.0,1.8,14.0,21.0,14.74,0.0
2016,9,6,6,15,263.5,28.0,1.6,14.5,59.0,21.64,11.48
2016,9,6,6,30,393.0,41.0,1.4,15.0,97.0,30.84,21.16
2016,9,6,6,45,475.5,49.5,1.25,15.5,146.0,35.34,25.6
2016,9,6,7,0,558.0,58.0,1.1,16.0,195.0,39.61,29.59
2016,9,6,7,15,610.0,64.0,0.95,16.5,246.5,67.44,36.49
2016,9,6,7,30,662.0,70.0,0.8,17.0,298.0,110.74,60.56
2016,9,6,7,45,699.5,74.5,0.7,17.5,349.5,159.36,96.25
2016,9,6,8,0,737.0,79.0,0.6,18.0,401.0,208.2,135.72
2016,9,6,8,15,763.0,82.5,0.7,18.5,450.5,256.83,177.33
2016,9,6,8,30,789.0,86.0,0.8,19.0,500.0,307.55,220.91
2016,9,6,8,45,808.0,88.5,0.9,20.0,546.0,356.8,262.55
2016,9,6,9,0,827.0,91.0,1.0,21.0,592.0,406.96,303.81
2016,9,6,9,15,841.5,93.5,1.1,21.5,633.0,459.18,345.97
2016,9,6,9,30,856.0,96.0,1.2,22.0,674.0,507.7,384.28
2016,9,6,9,45,865.0,98.5,1.3,22.5,709.0,553.01,419.24
2016,9,6,10,0,874.0,101.0,1.4,23.0,744.0,597.35,452.55
2016,9,6,10,15,882.0,102.5,1.45,23.5,772.5,638.97,482.78
2016,9,6,10,30,890.0,104.0,1.5,24.0,801.0,679.14,511.22
2016,9,6,10,45,896.0,105.0,1.6,24.5,823.0,715.81,536.76
2016,9,6,11,0,902.0,106.0,1.7,25.0,845.0,750.52,559.36
2016,9,6,11,15,905.0,106.5,1.85,25.0,859.0,780.37,580.09
2016,9,6,11,30,908.0,107.0,2.0,25.0,873.0,807.76,599.21
2016,9,6,11,45,909.5,107.5,2.15,25.0,879.0,831.37,615.84
2016,9,6,12,0,911.0,108.0,2.3,25.0,885.0,852.23,630.7
2016,9,6,12,15,910.5,108.0,2.5,25.0,883.0,868.07,642.7
2016,9,6,12,30,910.0,108.0,2.7,25.0,881.0,880.92,652.8
2016,9,6,12,45,904.0,109.5,2.95,25.0,869.5,887.53,659.16
2016,9,6,13,0,898.0,111.0,3.2,25.0,858.0,891.02,663.48
2016,9,6,13,15,894.0,110.0,3.4,25.0,840.5,890.55,664.88
2016,9,6,13,30,890.0,109.0,3.6,25.0,823.0,886.98,664.25
2016,9,6,13,45,884.5,107.5,3.8,25.0,798.0,878.53,660.36
2016,9,6,14,0,879.0,106.0,4.0,25.0,773.0,867.07,654.45
2016,9,6,14,15,870.0,104.5,4.1,24.5,741.0,849.75,645.3
2016,9,6,14,30,861.0,103.0,4.2,24.0,709.0,829.7,634.25
2016,9,6,14,45,850.0,100.0,4.3,24.0,671.0,803.82,617.79
2016,9,6,15,0,839.0,97.0,4.4,24.0,633.0,779.98,602.74
2016,9,6,15,15,822.5,94.0,4.35,24.0,589.0,745.3,579.27
2016,9,6,15,30,806.0,91.0,4.3,24.0,545.0,708.88,554.41
2016,9,6,15,45,786.5,87.0,4.25,24.0,497.5,667.68,525.77
2016,9,6,16,0,767.0,83.0,4.2,24.0,450.0,625.4,495.65
2016,9,6,16,15,736.5,79.0,4.1,23.5,399.0,575.22,458.56
2016,9,6,16,30,706.0,75.0,4.0,23.0,348.0,527.62,422.32
2016,9,6,16,45,666.0,69.0,3.9,22.5,296.5,470.85,377.81
2016,9,6,17,0,626.0,63.0,3.8,22.0,245.0,415.86,333.15
2016,9,6,17,15,561.0,56.0,3.65,21.0,194.0,349.84,278.6
2016,9,6,17,30,496.0,49.0,3.5,20.0,143.0,288.58,225.99
2016,9,6,17,45,393.5,38.5,3.4,19.5,98.0,214.06,161.3
2016,9,6,18,0,291.0,28.0,3.3,19.0,53.0,148.57,93.58
2016,9,6,18,15,145.5,14.0,3.3,18.5,26.5,56.2,0.0
2016,9,6,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,133.0,14.0,1.3,17.0,19.0,13.76,0.0
2016,9,7,6,15,260.0,27.5,1.3,17.5,57.0,21.33,10.77
2016,9,7,6,30,387.0,41.0,1.3,18.0,95.0,31.03,20.99
2016,9,7,6,45,466.0,50.5,1.3,18.5,143.5,36.42,26.17
2016,9,7,7,0,545.0,60.0,1.3,19.0,192.0,41.48,30.83
2016,9,7,7,15,598.0,66.5,1.35,19.5,243.5,67.41,37.05
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,110.47,60.38
2016,9,7,7,45,687.0,78.5,1.5,20.5,346.5,155.83,93.06
2016,9,7,8,0,723.0,84.0,1.6,21.0,398.0,204.74,132.55
2016,9,7,8,15,749.5,88.0,1.7,21.5,447.5,256.47,176.4
2016,9,7,8,30,776.0,92.0,1.8,22.0,497.0,307.05,219.74
2016,9,7,8,45,794.5,95.5,1.9,23.0,542.5,356.36,261.38
2016,9,7,9,0,813.0,99.0,2.0,24.0,588.0,406.55,302.66
2016,9,7,9,15,828.0,101.5,1.95,24.5,629.0,454.93,341.7
2016,9,7,9,30,843.0,104.0,1.9,25.0,670.0,503.39,379.52
2016,9,7,9,45,857.5,104.0,1.9,26.0,706.0,551.81,415.44
2016,9,7,10,0,872.0,104.0,1.9,27.0,742.0,596.7,447.67
2016,9,7,10,15,879.5,105.5,1.85,27.5,771.0,637.92,476.9
2016,9,7,10,30,887.0,107.0,1.8,28.0,800.0,677.65,504.21
2016,9,7,10,45,892.0,108.5,1.8,28.5,821.0,713.99,528.76
2016,9,7,11,0,897.0,110.0,1.8,29.0,842.0,748.3,550.04
2016,9,7,11,15,900.0,110.5,1.85,29.0,855.5,777.99,569.56
2016,9,7,11,30,903.0,111.0,1.9,29.0,869.0,805.24,587.46
2016,9,7,11,45,904.0,111.5,1.95,29.5,875.0,828.32,601.45
2016,9,7,12,0,905.0,112.0,2.0,30.0,881.0,848.64,613.64
2016,9,7,12,15,904.5,112.5,2.15,30.0,878.5,864.87,625.35
2016,9,7,12,30,904.0,113.0,2.3,30.0,876.0,878.12,635.23
2016,9,7,12,45,883.5,122.0,2.5,30.0,861.0,879.87,638.11
2016,9,7,13,0,863.0,131.0,2.7,30.0,846.0,878.42,639.01
2016,9,7,13,15,858.0,130.0,2.85,30.0,827.5,877.13,639.72
2016,9,7,13,30,853.0,129.0,3.0,30.0,809.0,876.88,641.19
2016,9,7,13,45,844.0,128.0,3.15,30.0,783.0,866.48,635.96
2016,9,7,14,0,835.0,127.0,3.3,30.0,757.0,853.21,628.92
2016,9,7,14,15,824.0,125.0,3.35,29.5,724.5,834.43,618.88
2016,9,7,14,30,813.0,123.0,3.4,29.0,692.0,813.07,607.08
2016,9,7,14,45,797.5,121.0,3.5,29.0,653.5,785.64,590.08
2016,9,7,15,0,782.0,119.0,3.6,29.0,615.0,756.12,571.52
2016,9,7,15,15,762.5,115.5,3.6,28.5,571.0,720.02,548.86
2016,9,7,15,30,743.0,112.0,3.6,28.0,527.0,685.15,526.78
2016,9,7,15,45,716.0,108.0,3.65,27.5,479.0,640.75,497.01
2016,9,7,16,0,689.0,104.0,3.7,27.0,431.0,595.9,465.59
2016,9,7,16,15,654.0,98.5,3.6,26.5,380.5,544.11,427.7
2016,9,7,16,30,619.0,93.0,3.5,26.0,330.0,493.08,389.33
2016,9,7,16,45,569.0,86.0,3.45,25.5,278.5,433.02,342.87
2016,9,7,17,0,519.0,79.0,3.4,25.0,227.0,375.59,296.94
2016,9,7,17,15,449.5,68.5,3.2,24.0,177.5,308.13,242.03
2016,9,7,17,30,380.0,58.0,3.0,23.0,128.0,245.17,189.16
2016,9,7,17,45,276.0,43.5,2.85,22.0,85.5,172.18,127.49
2016,9,7,18,0,172.0,29.0,2.7,21.0,43.0,107.16,62.0
2016,9,7,18,15,86.0,14.5,2.5,20.5,21.5,38.95,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,11.8,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,22.47,11.37
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,35.02,24.54
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,43.75,32.77
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,52.03,40.34
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,75.54,47.19
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,115.82,69.54
2016,9,8,7,45,595.0,97.0,2.15,18.5,328.0,157.19,98.99
2016,9,8,8,0,638.0,103.0,2.1,19.0,379.0,202.99,135.57
2016,9,8,8,15,667.0,108.5,2.05,19.0,427.5,249.17,175.04
2016,9,8,8,30,696.0,114.0,2.0,19.0,476.0,297.86,217.05
2016,9,8,8,45,721.5,117.0,2.0,19.5,522.0,345.43,257.66
2016,9,8,9,0,747.0,120.0,2.0,20.0,568.0,394.68,298.78
2016,9,8,9,15,763.5,123.5,1.95,20.0,608.5,444.64,339.96
2016,9,8,9,30,780.0,127.0,1.9,20.0,649.0,491.86,378.05
2016,9,8,9,45,789.5,130.5,1.9,20.5,683.0,535.49,411.9
2016,9,8,10,0,799.0,134.0,1.9,21.0,717.0,578.41,444.22
2016,9,8,10,15,808.0,136.0,1.9,21.0,745.5,618.71,474.69
2016,9,8,10,30,817.0,138.0,1.9,21.0,774.0,657.85,503.67
2016,9,8,10,45,826.0,138.0,1.95,21.5,795.5,693.73,529.16
2016,9,8,11,0,835.0,138.0,2.0,22.0,817.0,728.03,553.02
2016,9,8,11,15,839.0,139.0,2.0,22.0,830.5,757.83,572.98
2016,9,8,11,30,843.0,140.0,2.0,22.0,844.0,785.43,591.39
2016,9,8,11,45,847.0,139.0,2.05,22.0,850.5,808.74,607.26
2016,9,8,12,0,851.0,138.0,2.1,22.0,857.0,829.55,621.5
2016,9,8,12,15,850.5,137.5,2.15,22.0,855.0,844.53,631.9
2016,9,8,12,30,850.0,137.0,2.2,22.0,853.0,856.67,640.52
2016,9,8,12,45,852.0,134.0,2.3,22.0,844.0,862.38,645.37
2016,9,8,13,0,854.0,131.0,2.4,22.0,835.0,867.95,650.29
2016,9,8,13,15,849.0,129.5,2.4,22.0,817.0,869.8,652.0
2016,9,8,13,30,844.0,128.0,2.4,22.0,799.0,865.22,649.53
2016,9,8,13,45,840.0,125.0,2.45,22.0,774.5,856.95,645.12
