Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,14,0,836.0,122.0,2.5,22.0,750.0,845.73,638.83
2016,9,8,14,15,826.0,120.0,2.5,22.0,717.5,827.72,627.59
2016,9,8,14,30,816.0,118.0,2.5,22.0,685.0,807.09,614.64
2016,9,8,14,45,805.5,114.0,2.55,22.0,647.5,781.41,598.51
2016,9,8,15,0,795.0,110.0,2.6,22.0,610.0,753.42,580.69
2016,9,8,15,15,776.5,106.5,2.65,21.5,566.5,717.76,558.31
2016,9,8,15,30,758.0,103.0,2.7,21.0,523.0,680.57,534.47
2016,9,8,15,45,736.5,98.0,2.75,21.0,476.0,640.71,507.05
2016,9,8,16,0,715.0,93.0,2.8,21.0,429.0,597.78,475.76
2016,9,8,16,15,681.5,88.0,2.85,20.5,378.5,546.7,438.22
2016,9,8,16,30,648.0,83.0,2.9,20.0,328.0,496.27,399.94
2016,9,8,16,45,604.5,76.0,3.0,19.5,277.0,438.94,354.94
2016,9,8,17,0,561.0,69.0,3.1,19.0,226.0,383.76,309.9
2016,9,8,17,15,492.0,60.0,3.15,18.5,177.0,316.81,253.69
2016,9,8,17,30,423.0,51.0,3.2,18.0,128.0,255.06,200.06
2016,9,8,17,45,318.0,38.5,3.25,17.5,85.5,181.73,136.06
2016,9,8,18,0,213.0,26.0,3.3,17.0,43.0,114.92,61.24
2016,9,8,18,15,106.5,13.0,3.25,16.5,21.5,42.89,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,53.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,107.0,13.0,1.8,14.0,16.0,12.78,0.0
2016,9,9,6,15,238.0,26.5,1.75,14.5,52.5,20.69,9.72
2016,9,9,6,30,369.0,40.0,1.7,15.0,89.0,30.45,20.67
2016,9,9,6,45,453.0,49.0,1.7,15.5,137.0,35.42,25.59
2016,9,9,7,0,537.0,58.0,1.7,16.0,185.0,40.11,29.99
2016,9,9,7,15,275.0,88.0,1.65,16.0,154.0,72.9,50.5
2016,9,9,7,30,13.0,118.0,1.6,16.0,123.0,109.62,86.24
2016,9,9,7,45,45.5,146.5,1.55,16.5,166.0,136.2,106.27
2016,9,9,8,0,78.0,175.0,1.5,17.0,209.0,170.22,132.19
2016,9,9,8,15,137.5,198.0,1.45,17.5,266.0,205.81,158.46
2016,9,9,8,30,197.0,221.0,1.4,18.0,323.0,251.85,193.41
2016,9,9,8,45,255.0,234.0,1.35,18.5,378.5,290.98,223.2
2016,9,9,9,0,313.0,247.0,1.3,19.0,434.0,339.74,260.47
2016,9,9,9,15,579.5,172.0,1.3,19.5,547.5,403.38,308.54
2016,9,9,9,30,846.0,97.0,1.3,20.0,661.0,497.16,379.97
2016,9,9,9,45,854.0,100.0,1.3,20.5,695.5,541.87,414.07
2016,9,9,10,0,862.0,103.0,1.3,21.0,730.0,585.54,446.67
2016,9,9,10,15,870.5,104.5,1.4,21.5,758.5,626.89,477.4
2016,9,9,10,30,879.0,106.0,1.5,22.0,787.0,666.83,506.42
2016,9,9,10,45,886.0,106.5,1.6,22.5,808.5,703.2,532.39
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,737.68,555.34
2016,9,9,11,15,896.5,107.5,1.8,23.0,844.0,767.5,575.86
2016,9,9,11,30,900.0,108.0,1.9,23.0,858.0,794.9,594.77
2016,9,9,11,45,902.5,107.5,2.0,23.5,864.0,817.98,609.62
2016,9,9,12,0,905.0,107.0,2.1,24.0,870.0,838.34,622.67
2016,9,9,12,15,905.0,107.0,2.25,24.0,868.0,854.32,634.48
2016,9,9,12,30,905.0,107.0,2.4,24.0,866.0,867.32,644.42
2016,9,9,12,45,890.5,113.0,2.55,24.0,852.0,871.11,648.29
2016,9,9,13,0,876.0,119.0,2.7,24.0,838.0,871.74,650.19
2016,9,9,13,15,871.5,118.0,2.85,24.0,820.0,870.69,651.06
2016,9,9,13,30,867.0,117.0,3.0,24.0,802.0,866.62,649.95
2016,9,9,13,45,861.0,115.0,3.15,24.0,776.5,857.23,645.29
2016,9,9,14,0,855.0,113.0,3.3,24.0,751.0,844.91,638.69
2016,9,9,14,15,845.0,111.0,3.4,23.5,718.5,830.7,631.77
2016,9,9,14,30,835.0,109.0,3.5,23.0,686.0,809.71,620.09
2016,9,9,14,45,822.0,106.5,3.6,23.0,647.5,783.25,603.31
2016,9,9,15,0,809.0,104.0,3.7,23.0,609.0,754.56,584.83
2016,9,9,15,15,790.5,101.0,3.7,22.5,565.5,719.11,562.0
2016,9,9,15,30,772.0,98.0,3.7,22.0,522.0,682.09,537.72
2016,9,9,15,45,748.0,94.0,3.75,21.5,474.0,638.82,508.5
2016,9,9,16,0,724.0,90.0,3.8,21.0,426.0,597.23,478.52
2016,9,9,16,15,690.0,85.0,3.75,20.5,375.5,545.61,439.75
2016,9,9,16,30,656.0,80.0,3.7,20.0,325.0,494.67,400.35
2016,9,9,16,45,607.0,74.0,3.7,19.5,273.5,435.29,353.02
2016,9,9,17,0,558.0,68.0,3.7,19.0,222.0,378.52,306.12
2016,9,9,17,15,485.5,59.5,3.6,18.5,172.5,310.91,248.88
2016,9,9,17,30,413.0,51.0,3.5,18.0,123.0,248.77,194.63
2016,9,9,17,45,300.5,38.0,3.4,17.5,81.0,173.06,128.51
2016,9,9,18,0,188.0,25.0,3.3,17.0,39.0,103.3,46.41
2016,9,9,18,15,94.0,12.5,3.15,16.5,19.5,38.45,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,43.0,11.0,2.8,14.0,12.0,10.81,0.0
2016,9,10,6,15,149.0,28.0,2.85,14.0,45.5,21.77,10.05
2016,9,10,6,30,255.0,45.0,2.9,14.0,79.0,34.38,24.07
2016,9,10,6,45,337.0,58.0,2.95,14.5,124.0,43.15,32.45
2016,9,10,7,0,419.0,71.0,3.0,15.0,169.0,51.47,40.14
2016,9,10,7,15,209.5,81.0,2.95,15.5,130.0,70.44,50.17
2016,9,10,7,30,0.0,91.0,2.9,16.0,91.0,85.86,67.0
2016,9,10,7,45,7.0,121.0,2.85,16.5,124.0,113.9,89.75
2016,9,10,8,0,14.0,151.0,2.8,17.0,157.0,142.83,112.83
2016,9,10,8,15,16.5,169.5,2.75,17.5,177.5,161.79,127.64
2016,9,10,8,30,19.0,188.0,2.7,18.0,198.0,181.04,142.53
2016,9,10,8,45,184.5,214.0,2.65,18.5,323.0,253.89,196.93
2016,9,10,9,0,350.0,240.0,2.6,19.0,448.0,347.16,267.95
2016,9,10,9,15,356.5,256.0,2.6,19.0,480.5,382.92,296.56
2016,9,10,9,30,363.0,272.0,2.6,19.0,513.0,418.86,325.02
2016,9,10,9,45,573.0,203.5,2.6,19.5,607.0,482.79,375.19
2016,9,10,10,0,783.0,135.0,2.6,20.0,701.0,566.11,439.75
2016,9,10,10,15,792.5,137.0,2.65,20.0,729.5,606.0,470.48
2016,9,10,10,30,802.0,139.0,2.7,20.0,758.0,644.78,500.08
2016,9,10,10,45,808.5,140.5,2.75,20.5,778.5,679.78,525.43
2016,9,10,11,0,815.0,142.0,2.8,21.0,799.0,713.09,549.09
2016,9,10,11,15,818.5,143.0,2.85,21.0,812.5,741.88,569.6
2016,9,10,11,30,822.0,144.0,2.9,21.0,826.0,768.48,588.12
2016,9,10,11,45,823.5,144.5,2.95,21.5,831.5,790.74,602.46
2016,9,10,12,0,825.0,145.0,3.0,22.0,837.0,810.48,615.06
2016,9,10,12,15,824.5,145.0,3.0,22.0,834.5,825.49,625.33
2016,9,10,12,30,824.0,145.0,3.0,22.0,832.0,837.75,633.83
2016,9,10,12,45,822.0,143.5,3.05,22.0,822.0,844.42,638.9
2016,9,10,13,0,820.0,142.0,3.1,22.0,812.0,848.2,642.15
2016,9,10,13,15,814.5,140.5,3.1,22.0,793.5,846.11,641.19
2016,9,10,13,30,809.0,139.0,3.1,22.0,775.0,841.12,638.4
2016,9,10,13,45,801.0,137.5,3.15,22.0,749.5,831.16,632.6
2016,9,10,14,0,793.0,136.0,3.2,22.0,724.0,818.46,625.01
2016,9,10,14,15,782.0,133.5,3.2,21.5,692.0,799.57,614.07
2016,9,10,14,30,771.0,131.0,3.2,21.0,660.0,778.22,601.41
2016,9,10,14,45,755.5,128.0,3.2,21.0,622.0,750.44,582.99
2016,9,10,15,0,740.0,125.0,3.2,21.0,584.0,723.36,565.03
2016,9,10,15,15,720.0,121.0,3.2,20.5,541.0,687.57,541.62
2016,9,10,15,30,700.0,117.0,3.2,20.0,498.0,650.49,516.59
2016,9,10,15,45,673.5,112.0,3.2,20.0,451.0,606.75,484.48
2016,9,10,16,0,647.0,107.0,3.2,20.0,404.0,562.65,451.46
2016,9,10,16,15,610.5,100.5,3.2,19.5,354.5,510.54,412.24
2016,9,10,16,30,574.0,94.0,3.2,19.0,305.0,459.41,372.61
2016,9,10,16,45,524.5,85.5,3.25,19.0,255.5,400.25,324.73
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,343.82,277.61
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,276.14,220.54
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,216.88,169.01
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,146.96,107.86
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,80.16,25.8
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,29.11,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,9,11,6,0,29.0,9.0,3.0,14.0,9.0,8.85,0.0
2016,9,11,6,15,116.0,28.0,3.05,14.5,41.0,23.33,10.49
2016,9,11,6,30,203.0,47.0,3.1,15.0,73.0,36.12,25.38
2016,9,11,6,45,280.0,62.5,3.15,15.5,117.0,46.85,35.52
2016,9,11,7,0,357.0,78.0,3.2,16.0,161.0,57.04,44.86
2016,9,11,7,15,189.5,99.0,3.1,16.0,144.0,82.65,60.99
2016,9,11,7,30,22.0,120.0,3.0,16.0,127.0,111.59,87.64
2016,9,11,7,45,158.5,140.5,2.95,16.5,206.5,141.47,105.93
2016,9,11,8,0,295.0,161.0,2.9,17.0,286.0,189.24,139.23
2016,9,11,8,15,294.5,186.5,2.8,17.0,324.0,227.91,171.73
2016,9,11,8,30,294.0,212.0,2.7,17.0,362.0,266.62,204.21
2016,9,11,8,45,485.5,175.5,2.65,17.5,450.5,312.88,238.51
2016,9,11,9,0,677.0,139.0,2.6,18.0,539.0,378.92,290.13
2016,9,11,9,15,695.0,143.0,2.6,18.0,578.5,423.84,327.96
2016,9,11,9,30,713.0,147.0,2.6,18.0,618.0,469.37,365.5
2016,9,11,9,45,740.5,143.5,2.6,18.5,655.0,513.38,400.45
2016,9,11,10,0,768.0,140.0,2.6,19.0,692.0,560.25,436.64
2016,9,11,10,15,777.5,142.0,2.6,19.0,720.0,599.53,467.11
2016,9,11,10,30,787.0,144.0,2.6,19.0,748.0,637.74,496.21
2016,9,11,10,45,794.0,145.0,2.65,19.5,769.0,672.06,521.2
2016,9,11,11,0,801.0,146.0,2.7,20.0,790.0,704.77,544.56
2016,9,11,11,15,805.0,147.0,2.75,20.0,803.0,733.49,565.47
2016,9,11,11,30,809.0,148.0,2.8,20.0,816.0,760.1,584.09
2016,9,11,11,45,810.5,148.5,2.9,20.5,821.5,782.04,598.57
2016,9,11,12,0,812.0,149.0,3.0,21.0,827.0,801.5,611.35
2016,9,11,12,15,811.0,149.0,3.05,21.0,824.5,815.87,621.54
2016,9,11,12,30,810.0,149.0,3.1,21.0,822.0,827.52,629.97
2016,9,11,12,45,822.5,140.0,3.2,21.0,815.5,838.56,638.41
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,846.77,645.0
2016,9,11,13,15,830.0,129.5,3.4,20.5,791.0,844.99,646.02
2016,9,11,13,30,825.0,128.0,3.5,20.0,773.0,840.27,645.15
2016,9,11,13,45,817.0,126.5,3.65,20.0,747.5,830.12,639.6
2016,9,11,14,0,809.0,125.0,3.8,20.0,722.0,817.19,632.15
2016,9,11,14,15,798.5,123.0,3.85,19.5,690.0,798.97,621.69
2016,9,11,14,30,788.0,121.0,3.9,19.0,658.0,778.25,609.44
2016,9,11,14,45,773.0,118.0,4.0,19.0,620.0,750.52,591.08
2016,9,11,15,0,758.0,115.0,4.1,19.0,582.0,720.76,571.13
2016,9,11,15,15,738.0,111.5,4.1,18.5,539.0,687.31,548.97
2016,9,11,15,30,718.0,108.0,4.1,18.0,496.0,650.3,523.8
2016,9,11,15,45,693.0,103.5,4.2,18.0,449.0,607.66,492.11
2016,9,11,16,0,668.0,99.0,4.3,18.0,402.0,564.55,459.43
2016,9,11,16,15,632.0,93.0,4.3,17.5,353.0,512.71,419.59
2016,9,11,16,30,596.0,87.0,4.3,17.0,304.0,461.8,379.3
2016,9,11,16,45,549.0,79.0,4.35,17.0,254.5,403.92,331.52
2016,9,11,17,0,502.0,71.0,4.4,17.0,205.0,348.58,284.35
2016,9,11,17,15,429.5,61.0,4.4,16.5,157.5,282.28,227.38
2016,9,11,17,30,357.0,51.0,4.4,16.0,110.0,220.77,173.1
2016,9,11,17,45,250.0,36.5,4.4,15.5,70.5,149.85,109.7
2016,9,11,18,0,143.0,22.0,4.4,15.0,31.0,81.5,12.71
2016,9,11,18,15,71.5,11.0,4.3,14.5,15.5,30.08,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,4.4,13.5,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,4.5,14.0,13.0,11.8,0.0
2016,9,12,6,15,180.0,27.5,4.55,14.0,48.0,21.51,8.52
2016,9,12,6,30,316.0,43.0,4.6,14.0,83.0,32.95,22.68
2016,9,12,6,45,409.0,53.0,4.7,14.5,130.5,39.73,29.37
2016,9,12,7,0,502.0,63.0,4.8,15.0,178.0,45.11,34.46
2016,9,12,7,15,561.5,70.5,4.8,15.0,229.5,61.78,38.06
2016,9,12,7,30,621.0,78.0,4.8,15.0,281.0,103.62,58.91
2016,9,12,7,45,658.5,84.0,4.8,15.5,332.0,147.62,89.87
2016,9,12,8,0,696.0,90.0,4.8,16.0,383.0,195.37,128.65
2016,9,12,8,15,725.0,94.0,4.8,16.0,432.5,242.96,170.36
2016,9,12,8,30,754.0,98.0,4.8,16.0,482.0,296.15,217.58
2016,9,12,8,45,775.5,101.5,4.85,16.5,527.5,345.13,261.17
2016,9,12,9,0,797.0,105.0,4.9,17.0,573.0,395.31,305.06
2016,9,12,9,15,813.5,107.5,4.9,17.0,614.5,443.38,347.0
2016,9,12,9,30,830.0,110.0,4.9,17.0,656.0,491.67,388.19
2016,9,12,9,45,848.5,109.0,4.9,17.5,692.5,537.73,426.0
2016,9,12,10,0,867.0,108.0,4.9,18.0,729.0,585.91,464.37
2016,9,12,10,15,875.5,109.5,4.9,18.0,758.0,627.35,497.64
2016,9,12,10,30,884.0,111.0,4.9,18.0,787.0,667.35,529.17
2016,9,12,10,45,888.5,113.0,4.95,18.0,808.5,703.51,557.43
2016,9,12,11,0,893.0,115.0,5.0,18.0,830.0,737.61,583.14
2016,9,12,11,15,897.0,116.0,5.05,18.0,844.0,768.18,605.3
2016,9,12,11,30,901.0,117.0,5.1,18.0,858.0,796.34,625.69
2016,9,12,11,45,901.5,118.0,5.2,18.0,863.5,819.25,642.55
2016,9,12,12,0,902.0,119.0,5.3,18.0,869.0,839.37,657.49
2016,9,12,12,15,902.0,119.0,5.35,18.0,867.0,855.23,669.17
2016,9,12,12,30,902.0,119.0,5.4,18.0,865.0,868.11,678.84
2016,9,12,12,45,908.5,114.0,5.5,18.0,857.0,878.34,687.01
2016,9,12,13,0,915.0,109.0,5.6,18.0,849.0,885.47,693.08
2016,9,12,13,15,911.5,108.0,5.6,18.0,831.0,885.1,693.35
2016,9,12,13,30,908.0,107.0,5.6,18.0,813.0,881.57,691.5
2016,9,12,13,45,903.0,105.0,5.65,18.0,787.5,872.58,686.12
2016,9,12,14,0,898.0,103.0,5.7,18.0,762.0,860.52,678.62
2016,9,12,14,15,889.0,101.5,5.65,17.5,729.0,842.71,667.81
2016,9,12,14,30,880.0,100.0,5.6,17.0,696.0,822.13,655.0
2016,9,12,14,45,457.0,171.0,5.55,17.0,480.0,554.6,449.5
2016,9,12,15,0,34.0,242.0,5.5,17.0,264.0,275.89,219.76
2016,9,12,15,15,33.5,224.5,5.5,16.5,244.5,257.57,206.56
2016,9,12,15,30,33.0,207.0,5.5,16.0,225.0,239.1,192.62
2016,9,12,15,45,30.5,189.0,5.5,16.0,204.0,218.57,176.42
2016,9,12,16,0,28.0,171.0,5.5,16.0,183.0,198.05,160.08
2016,9,12,16,15,24.5,151.0,5.45,15.5,161.0,168.32,136.17
2016,9,12,16,30,21.0,131.0,5.4,15.0,139.0,145.51,117.61
2016,9,12,16,45,311.5,97.0,5.4,15.0,179.5,291.23,241.99
2016,9,12,17,0,602.0,63.0,5.4,15.0,220.0,386.85,318.76
2016,9,12,17,15,523.5,55.0,5.3,14.5,169.0,316.14,256.5
2016,9,12,17,30,445.0,47.0,5.2,14.0,118.0,251.38,198.13
2016,9,12,17,45,303.0,35.0,5.15,14.0,75.0,166.26,120.92
2016,9,12,18,0,161.0,23.0,5.1,14.0,32.0,87.0,0.0
2016,9,12,18,15,80.5,11.5,5.05,13.5,16.0,32.66,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,8.85,0.0
2016,9,13,6,15,147.0,26.5,3.15,15.0,43.5,20.73,7.12
2016,9,13,6,30,262.0,44.0,3.2,15.0,77.0,33.85,23.28
2016,9,13,6,45,343.0,58.0,3.25,15.5,122.5,43.47,32.5
2016,9,13,7,0,424.0,72.0,3.3,16.0,168.0,52.61,40.93
2016,9,13,7,15,484.0,81.5,3.2,16.0,218.0,68.63,45.71
2016,9,13,7,30,544.0,91.0,3.1,16.0,268.0,107.84,65.4
2016,9,13,7,45,584.0,99.0,3.05,16.5,318.0,149.64,94.32
2016,9,13,8,0,624.0,107.0,3.0,17.0,368.0,195.56,130.77
2016,9,13,8,15,655.0,112.5,2.95,17.0,416.5,241.12,169.74
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,289.41,211.82
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.5,336.84,252.93
2016,9,13,9,0,733.0,127.0,2.8,18.0,556.0,385.76,294.52
2016,9,13,9,15,750.0,130.5,2.75,18.0,596.0,432.28,333.99
2016,9,13,9,30,767.0,134.0,2.7,18.0,636.0,479.19,372.8
2016,9,13,9,45,781.0,136.0,2.7,18.5,671.0,525.72,409.71
2016,9,13,10,0,795.0,138.0,2.7,19.0,706.0,569.19,443.37
2016,9,13,10,15,804.0,140.0,2.7,19.0,734.0,609.11,474.43
2016,9,13,10,30,813.0,142.0,2.7,19.0,762.0,647.85,503.98
2016,9,13,10,45,824.0,141.0,2.75,19.5,784.0,683.7,530.2
2016,9,13,11,0,835.0,140.0,2.8,20.0,806.0,718.08,554.86
2016,9,13,11,15,839.0,141.0,2.8,20.0,819.0,747.61,575.91
2016,9,13,11,30,843.0,142.0,2.8,20.0,832.0,774.93,594.69
2016,9,13,11,45,850.5,139.0,2.8,20.5,839.0,798.68,609.79
2016,9,13,12,0,858.0,136.0,2.8,21.0,846.0,820.0,623.17
2016,9,13,12,15,857.0,136.0,2.75,21.0,843.0,834.88,633.0
2016,9,13,12,30,856.0,136.0,2.7,21.0,840.0,846.88,640.95
2016,9,13,12,45,856.5,133.0,2.7,21.0,830.0,854.14,646.12
2016,9,13,13,0,857.0,130.0,2.7,21.0,820.0,858.39,649.38
2016,9,13,13,15,851.0,129.0,2.65,21.0,801.0,856.24,648.05
2016,9,13,13,30,845.0,128.0,2.6,21.0,782.0,851.07,644.82
2016,9,13,13,45,841.0,124.5,2.6,21.0,756.5,841.97,639.41
2016,9,13,14,0,837.0,121.0,2.6,21.0,731.0,829.93,632.1
2016,9,13,14,15,825.5,119.0,2.6,21.0,698.0,810.49,619.76
2016,9,13,14,30,814.0,117.0,2.6,21.0,665.0,788.5,605.71
2016,9,13,14,45,801.5,113.0,2.6,21.0,626.5,761.13,587.88
2016,9,13,15,0,789.0,109.0,2.6,21.0,588.0,731.56,568.41
2016,9,13,15,15,769.0,106.0,2.6,21.0,544.0,695.52,544.14
2016,9,13,15,30,749.0,103.0,2.6,21.0,500.0,660.48,520.36
2016,9,13,15,45,723.5,98.0,2.65,21.0,452.0,616.07,488.4
2016,9,13,16,0,698.0,93.0,2.7,21.0,404.0,571.17,455.24
2016,9,13,16,15,661.0,88.0,2.65,20.5,353.5,519.03,416.07
2016,9,13,16,30,624.0,83.0,2.6,20.0,303.0,467.84,376.41
2016,9,13,16,45,571.0,75.5,2.6,20.0,252.0,406.57,326.94
2016,9,13,17,0,518.0,68.0,2.6,20.0,201.0,348.3,278.3
2016,9,13,17,15,440.0,58.0,2.55,19.0,152.5,279.49,220.74
2016,9,13,17,30,362.0,48.0,2.5,18.0,104.0,216.75,166.5
2016,9,13,17,45,242.5,33.5,2.5,17.5,65.0,141.7,99.11
2016,9,13,18,0,123.0,19.0,2.5,17.0,26.0,68.44,0.0
2016,9,13,18,15,61.5,9.5,2.45,16.5,13.0,25.38,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.0,3.0,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,24.0,6.0,1.3,14.0,7.0,5.9,0.0
2016,9,14,6,15,115.5,25.0,1.3,14.5,38.0,19.53,5.46
2016,9,14,6,30,207.0,44.0,1.3,15.0,69.0,33.93,23.29
2016,9,14,6,45,289.0,60.0,1.35,15.5,114.0,45.18,33.98
2016,9,14,7,0,371.0,76.0,1.4,16.0,159.0,55.87,43.79
2016,9,14,7,15,429.0,88.0,1.35,16.5,208.0,71.18,49.33
2016,9,14,7,30,487.0,100.0,1.3,17.0,257.0,109.89,69.16
2016,9,14,7,45,534.0,108.0,1.3,17.5,307.0,150.03,96.2
2016,9,14,8,0,581.0,116.0,1.3,18.0,357.0,194.45,130.42
2016,9,14,8,15,612.5,122.5,1.3,18.0,405.0,238.65,167.39
2016,9,14,8,30,644.0,129.0,1.3,18.0,453.0,285.72,207.45
2016,9,14,8,45,672.5,132.5,1.3,18.5,498.5,331.74,246.32
2016,9,14,9,0,701.0,136.0,1.3,19.0,544.0,379.81,286.15
2016,9,14,9,15,719.0,140.0,1.3,19.0,584.0,425.69,324.12
2016,9,14,9,30,737.0,144.0,1.3,19.0,624.0,472.1,361.58
2016,9,14,9,45,805.0,121.0,1.35,19.5,671.5,521.94,400.54
2016,9,14,10,0,873.0,98.0,1.4,20.0,719.0,575.22,441.3
2016,9,14,10,15,881.5,99.5,1.45,20.5,747.0,616.7,472.13
2016,9,14,10,30,890.0,101.0,1.5,21.0,775.0,656.72,501.21
2016,9,14,10,45,896.5,101.5,1.55,21.5,796.5,692.82,526.89
2016,9,14,11,0,903.0,102.0,1.6,22.0,818.0,726.92,549.87
2016,9,14,11,15,906.5,102.5,1.7,22.0,831.5,756.7,570.5
2016,9,14,11,30,910.0,103.0,1.8,22.0,845.0,784.0,589.47
2016,9,14,11,45,912.5,102.5,1.95,22.5,850.5,806.95,604.79
2016,9,14,12,0,915.0,102.0,2.1,23.0,856.0,827.12,618.26
2016,9,14,12,15,914.5,102.0,2.25,23.0,853.0,842.49,629.74
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,854.82,639.3
2016,9,14,12,45,905.0,105.0,2.55,23.0,837.5,860.08,644.19
2016,9,14,13,0,896.0,108.0,2.7,23.0,825.0,862.18,647.08
2016,9,14,13,15,891.0,107.0,2.75,23.0,806.5,860.38,646.74
2016,9,14,13,30,886.0,106.0,2.8,23.0,788.0,855.47,644.43
2016,9,14,13,45,880.5,104.0,2.9,23.0,762.0,846.05,639.48
2016,9,14,14,0,875.0,102.0,3.0,23.0,736.0,833.62,632.56
2016,9,14,14,15,865.0,100.5,3.0,22.5,703.5,815.18,622.12
2016,9,14,14,30,855.0,99.0,3.0,22.0,671.0,794.06,609.86
2016,9,14,14,45,842.5,96.0,3.05,22.0,632.0,771.03,595.32
2016,9,14,15,0,830.0,93.0,3.1,22.0,593.0,741.58,576.13
2016,9,14,15,15,811.5,90.5,3.05,21.5,548.5,706.18,553.11
2016,9,14,15,30,793.0,88.0,3.0,21.0,504.0,669.2,528.65
2016,9,14,15,45,769.5,84.0,3.0,21.0,456.0,625.82,497.8
2016,9,14,16,0,746.0,80.0,3.0,21.0,408.0,581.68,464.83
2016,9,14,16,15,711.5,75.5,2.95,20.5,357.0,529.83,425.69
2016,9,14,16,30,677.0,71.0,2.9,20.0,306.0,481.17,387.69
2016,9,14,16,45,628.5,64.5,2.9,20.0,254.5,421.58,339.19
2016,9,14,17,0,580.0,58.0,2.9,20.0,203.0,364.63,291.16
2016,9,14,17,15,501.5,50.0,2.85,19.5,154.0,295.68,232.57
2016,9,14,17,30,423.0,42.0,2.8,19.0,105.0,232.9,177.39
2016,9,14,17,45,294.0,29.5,2.8,18.5,64.5,154.63,105.13
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,77.67,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,8.36,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,195.0,17.0,2.35,14.5,40.0,12.55,0.71
2016,9,15,6,30,390.0,34.0,2.4,15.0,80.0,25.84,16.31
2016,9,15,6,45,478.5,42.5,2.5,15.5,128.0,30.63,21.22
2016,9,15,7,0,567.0,51.0,2.6,16.0,176.0,35.17,25.53
2016,9,15,7,15,622.5,57.0,2.55,16.0,227.5,46.58,27.64
2016,9,15,7,30,678.0,63.0,2.5,16.0,279.0,93.01,49.04
2016,9,15,7,45,715.5,67.0,2.5,16.5,330.5,137.77,78.95
2016,9,15,8,0,753.0,71.0,2.5,17.0,382.0,186.24,117.51
2016,9,15,8,15,779.5,74.5,2.4,17.5,431.5,235.28,159.72
2016,9,15,8,30,806.0,78.0,2.3,18.0,481.0,286.39,204.47
2016,9,15,8,45,825.5,80.5,2.25,18.5,526.5,336.18,248.17
2016,9,15,9,0,845.0,83.0,2.2,19.0,572.0,390.5,294.43
2016,9,15,9,15,859.5,85.0,2.15,19.0,613.0,439.01,335.73
2016,9,15,9,30,874.0,87.0,2.1,19.0,654.0,487.38,375.81
2016,9,15,9,45,887.0,87.5,2.1,19.5,689.5,533.24,412.31
2016,9,15,10,0,900.0,88.0,2.1,20.0,725.0,578.34,447.14
2016,9,15,10,15,907.5,89.5,2.1,20.5,753.0,620.15,478.52
2016,9,15,10,30,915.0,91.0,2.1,21.0,781.0,660.36,507.88
2016,9,15,10,45,920.0,92.0,2.15,21.5,802.0,696.64,534.0
2016,9,15,11,0,925.0,93.0,2.2,22.0,823.0,730.78,557.02
2016,9,15,11,15,928.5,93.5,2.3,22.0,836.5,761.04,578.1
2016,9,15,11,30,932.0,94.0,2.4,22.0,850.0,788.76,597.44
2016,9,15,11,45,933.0,94.0,2.55,22.0,855.0,811.39,613.65
2016,9,15,12,0,934.0,94.0,2.7,22.0,860.0,831.11,627.97
2016,9,15,12,15,933.5,94.0,2.85,22.0,857.0,846.65,639.51
2016,9,15,12,30,933.0,94.0,3.0,22.0,854.0,859.07,649.06
2016,9,15,12,45,917.0,101.0,3.15,22.0,839.5,862.73,652.71
2016,9,15,13,0,901.0,108.0,3.3,22.0,825.0,863.13,654.28
2016,9,15,13,15,896.0,107.0,3.45,22.0,806.5,861.29,654.42
2016,9,15,13,30,891.0,106.0,3.6,22.0,788.0,856.32,652.49
2016,9,15,13,45,883.0,105.0,3.75,22.0,761.0,845.81,646.78
2016,9,15,14,0,875.0,104.0,3.9,22.0,734.0,832.34,639.08
2016,9,15,14,15,864.5,102.5,4.0,22.0,701.0,813.48,627.37
2016,9,15,14,30,854.0,101.0,4.1,22.0,668.0,796.1,616.74
2016,9,15,14,45,839.0,99.0,4.2,22.0,628.5,768.14,598.48
2016,9,15,15,0,824.0,97.0,4.3,22.0,589.0,738.0,578.55
2016,9,15,15,15,804.5,94.0,4.35,21.5,544.5,701.48,554.62
2016,9,15,15,30,785.0,91.0,4.4,21.0,500.0,663.45,529.34
2016,9,15,15,45,758.0,87.5,4.45,20.5,451.0,618.56,497.49
2016,9,15,16,0,731.0,84.0,4.5,20.0,402.0,575.47,465.54
2016,9,15,16,15,694.0,79.0,4.45,19.5,351.0,522.4,424.56
2016,9,15,16,30,657.0,74.0,4.4,19.0,300.0,470.27,383.05
2016,9,15,16,45,602.5,68.0,4.4,19.0,248.0,409.1,332.31
2016,9,15,17,0,548.0,62.0,4.4,19.0,196.0,351.04,282.53
2016,9,15,17,15,464.5,52.5,4.3,18.0,147.0,279.87,221.78
2016,9,15,17,30,381.0,43.0,4.2,17.0,98.0,215.35,164.93
2016,9,15,17,45,247.0,29.5,4.15,16.5,59.0,136.96,90.61
2016,9,15,18,0,113.0,16.0,4.1,16.0,20.0,49.26,0.0
2016,9,15,18,15,56.5,8.0,4.0,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,16.5,1.8,14.0,38.0,12.2,0.0
2016,9,16,6,30,364.0,33.0,1.7,14.0,76.0,25.05,15.65
2016,9,16,6,45,456.0,42.0,1.65,14.5,123.5,30.34,21.05
2016,9,16,7,0,548.0,51.0,1.6,15.0,171.0,35.33,25.78
2016,9,16,7,15,605.0,57.5,1.5,15.5,222.0,45.04,27.81
2016,9,16,7,30,662.0,64.0,1.4,16.0,273.0,87.61,45.57
2016,9,16,7,45,403.0,117.5,1.3,16.5,251.5,139.5,93.74
2016,9,16,8,0,144.0,171.0,1.2,17.0,230.0,171.37,130.25
2016,9,16,8,15,149.0,192.5,1.1,17.5,260.5,200.35,153.29
2016,9,16,8,30,154.0,214.0,1.0,18.0,291.0,229.89,176.62
2016,9,16,8,45,199.0,231.5,0.95,18.5,340.5,269.51,206.7
2016,9,16,9,0,244.0,249.0,0.9,19.0,390.0,309.62,237.07
2016,9,16,9,15,553.0,169.5,0.85,19.5,518.0,379.31,288.34
2016,9,16,9,30,862.0,90.0,0.8,20.0,646.0,482.11,365.18
2016,9,16,9,45,875.5,90.5,0.8,20.5,681.5,527.67,399.76
2016,9,16,10,0,889.0,91.0,0.8,21.0,717.0,572.52,433.2
2016,9,16,10,15,897.0,92.5,0.9,21.5,745.5,614.17,464.25
2016,9,16,10,30,905.0,94.0,1.0,22.0,774.0,654.26,493.49
2016,9,16,10,45,910.5,94.5,1.1,22.5,794.5,690.02,519.13
2016,9,16,11,0,916.0,95.0,1.2,23.0,815.0,723.67,542.09
2016,9,16,11,15,919.0,95.5,1.4,23.0,828.5,753.28,563.5
2016,9,16,11,30,922.0,96.0,1.6,23.0,842.0,780.33,583.18
2016,9,16,11,45,923.5,96.5,1.85,23.5,847.0,803.56,599.6
2016,9,16,12,0,925.0,97.0,2.1,24.0,852.0,823.95,614.03
2016,9,16,12,15,924.5,97.0,2.3,24.0,849.0,839.3,625.87
2016,9,16,12,30,924.0,97.0,2.5,24.0,846.0,851.58,635.72
2016,9,16,12,45,916.0,99.5,2.7,24.0,833.5,857.13,641.12
2016,9,16,13,0,908.0,102.0,2.9,24.0,821.0,859.48,644.46
2016,9,16,13,15,903.5,101.0,2.95,24.0,802.0,857.95,644.27
2016,9,16,13,30,899.0,100.0,3.0,24.0,783.0,853.27,642.1
2016,9,16,13,45,891.0,99.0,3.05,24.0,756.5,842.61,635.96
2016,9,16,14,0,883.0,98.0,3.1,24.0,730.0,828.98,627.89
2016,9,16,14,15,873.0,96.5,3.05,24.0,697.0,810.34,615.86
2016,9,16,14,30,863.0,95.0,3.0,24.0,664.0,789.01,602.04
2016,9,16,14,45,848.0,93.0,3.0,24.0,624.5,764.85,586.54
2016,9,16,15,0,833.0,91.0,3.0,24.0,585.0,734.48,566.59
2016,9,16,15,15,814.0,88.5,2.95,23.5,540.5,698.66,543.43
2016,9,16,15,30,795.0,86.0,2.9,23.0,496.0,661.3,518.83
2016,9,16,15,45,769.0,82.5,2.85,23.0,447.5,616.84,486.82
2016,9,16,16,0,743.0,79.0,2.8,23.0,399.0,571.79,453.12
2016,9,16,16,15,707.0,74.5,2.75,22.5,347.5,521.65,415.37
2016,9,16,16,30,671.0,70.0,2.7,22.0,296.0,470.32,375.5
2016,9,16,16,45,617.0,64.0,2.65,21.5,244.5,409.09,326.43
2016,9,16,17,0,563.0,58.0,2.6,21.0,193.0,350.97,278.02
2016,9,16,17,15,480.5,49.0,2.6,20.0,144.0,280.59,218.9
2016,9,16,17,30,398.0,40.0,2.6,19.0,95.0,216.84,163.23
2016,9,16,17,45,259.5,27.0,2.6,18.5,56.5,136.5,84.99
2016,9,16,18,0,121.0,14.0,2.6,18.0,18.0,49.09,0.0
2016,9,16,18,15,60.5,7.0,2.6,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,16.5,1.2,14.5,36.5,12.31,0.0
2016,9,17,6,30,358.0,33.0,1.1,15.0,73.0,25.23,15.64
2016,9,17,6,45,454.0,41.5,1.0,15.5,120.5,30.06,20.7
2016,9,17,7,0,550.0,50.0,0.9,16.0,168.0,34.64,25.07
2016,9,17,7,15,607.0,56.0,0.8,16.0,219.0,42.12,31.89
2016,9,17,7,30,664.0,62.0,0.7,16.0,270.0,87.54,45.99
2016,9,17,7,45,338.0,102.5,0.6,16.5,209.0,118.68,79.29
2016,9,17,8,0,12.0,143.0,0.5,17.0,148.0,134.72,105.77
2016,9,17,8,15,33.5,172.0,0.5,17.5,188.5,162.32,126.68
2016,9,17,8,30,55.0,201.0,0.5,18.0,229.0,196.17,152.37
2016,9,17,8,45,56.0,220.0,0.55,19.0,250.5,217.63,168.4
2016,9,17,9,0,57.0,239.0,0.6,20.0,272.0,239.23,184.3
2016,9,17,9,15,104.0,267.0,0.65,20.5,332.0,287.71,220.44
2016,9,17,9,30,151.0,295.0,0.7,21.0,392.0,337.46,257.13
2016,9,17,9,45,522.5,191.0,0.8,21.5,552.5,435.31,331.27
2016,9,17,10,0,894.0,87.0,0.9,22.0,713.0,568.95,430.74
2016,9,17,10,15,901.5,88.0,1.0,22.5,741.0,609.94,460.46
2016,9,17,10,30,909.0,89.0,1.1,23.0,769.0,649.31,489.22
2016,9,17,10,45,914.0,90.0,1.25,23.5,789.5,685.25,515.43
2016,9,17,11,0,919.0,91.0,1.4,24.0,810.0,719.04,538.93
2016,9,17,11,15,922.0,91.5,1.55,24.0,822.5,748.63,559.75
2016,9,17,11,30,925.0,92.0,1.7,24.0,835.0,775.66,578.86
2016,9,17,11,45,926.0,92.0,1.9,24.5,840.0,797.98,594.12
2016,9,17,12,0,927.0,92.0,2.1,25.0,845.0,817.41,607.43
2016,9,17,12,15,926.5,92.0,2.25,25.0,841.5,832.68,618.78
2016,9,17,12,30,926.0,92.0,2.4,25.0,838.0,844.86,628.18
2016,9,17,12,45,911.5,97.5,2.6,25.0,823.5,848.11,632.03
2016,9,17,13,0,897.0,103.0,2.8,25.0,809.0,848.12,633.81
2016,9,17,13,15,891.5,102.0,2.9,25.0,790.0,845.69,633.36
2016,9,17,13,30,886.0,101.0,3.0,25.0,771.0,840.16,630.91
2016,9,17,13,45,878.5,99.5,3.1,25.0,744.5,829.41,624.99
2016,9,17,14,0,871.0,98.0,3.2,25.0,718.0,815.72,617.12
2016,9,17,14,15,860.0,96.5,3.25,25.0,684.5,796.38,605.12
2016,9,17,14,30,849.0,95.0,3.3,25.0,651.0,774.43,591.32
2016,9,17,14,45,834.0,93.0,3.35,25.0,611.5,750.5,576.1
2016,9,17,15,0,819.0,91.0,3.4,25.0,572.0,720.43,556.43
2016,9,17,15,15,799.5,88.5,3.4,24.5,528.0,684.62,533.29
2016,9,17,15,30,780.0,86.0,3.4,24.0,484.0,647.33,508.72
2016,9,17,15,45,752.0,82.5,3.4,24.0,435.5,602.06,475.75
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,556.38,441.43
2016,9,17,16,15,687.0,74.5,3.3,23.5,336.5,506.49,403.46
2016,9,17,16,30,650.0,70.0,3.2,23.0,286.0,455.5,363.46
2016,9,17,16,45,595.0,63.5,3.15,22.5,235.0,394.24,314.11
2016,9,17,17,0,540.0,57.0,3.1,22.0,184.0,336.23,265.61
2016,9,17,17,15,455.5,48.0,3.05,21.0,136.5,266.41,206.79
2016,9,17,17,30,371.0,39.0,3.0,20.0,89.0,203.45,151.7
2016,9,17,17,45,234.0,25.5,3.0,19.5,52.0,123.57,70.94
2016,9,17,18,0,97.0,12.0,3.0,19.0,15.0,39.66,0.0
2016,9,17,18,15,48.5,6.0,3.0,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,11.96,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,24.45,14.74
2016,9,18,6,45,450.5,40.5,0.9,17.5,118.0,29.32,19.85
2016,9,18,7,0,544.0,49.0,1.0,18.0,165.0,33.95,24.22
2016,9,18,7,15,601.5,55.5,0.95,18.5,215.5,39.95,29.63
2016,9,18,7,30,659.0,62.0,0.9,19.0,266.0,82.08,41.64
2016,9,18,7,45,698.0,66.0,0.85,19.5,317.0,129.04,71.79
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,176.55,108.05
2016,9,18,8,15,764.5,73.5,0.75,21.0,417.0,224.75,147.89
2016,9,18,8,30,792.0,77.0,0.7,22.0,466.0,275.13,190.17
2016,9,18,8,45,812.0,80.0,0.7,23.0,511.0,324.63,231.66
2016,9,18,9,0,832.0,83.0,0.7,24.0,556.0,375.07,272.82
2016,9,18,9,15,846.5,85.0,0.8,24.5,596.5,426.42,314.43
2016,9,18,9,30,861.0,87.0,0.9,25.0,637.0,474.01,352.21
2016,9,18,9,45,881.0,84.5,1.0,26.0,674.0,519.85,387.03
2016,9,18,10,0,901.0,82.0,1.1,27.0,711.0,565.46,420.62
2016,9,18,10,15,908.5,83.0,1.3,27.5,738.5,606.61,451.61
2016,9,18,10,30,916.0,84.0,1.5,28.0,766.0,646.13,480.81
2016,9,18,10,45,920.5,85.5,1.7,28.5,786.5,682.35,507.11
2016,9,18,11,0,925.0,87.0,1.9,29.0,807.0,716.39,530.68
2016,9,18,11,15,928.5,87.0,2.05,29.0,820.0,745.91,551.06
2016,9,18,11,30,932.0,87.0,2.2,29.0,833.0,772.87,569.74
2016,9,18,11,45,932.5,87.5,2.4,29.5,837.5,795.35,584.64
2016,9,18,12,0,933.0,88.0,2.6,30.0,842.0,814.9,597.61
2016,9,18,12,15,932.5,88.0,2.7,30.0,839.0,830.16,608.32
2016,9,18,12,30,932.0,88.0,2.8,30.0,836.0,842.3,617.11
2016,9,18,12,45,925.5,89.5,2.95,30.5,823.5,847.96,620.77
2016,9,18,13,0,919.0,91.0,3.1,31.0,811.0,850.38,622.41
2016,9,18,13,15,914.5,90.5,3.15,31.0,792.0,849.17,622.42
2016,9,18,13,30,910.0,90.0,3.2,31.0,773.0,844.78,620.46
2016,9,18,13,45,903.0,88.5,3.25,31.0,746.5,834.16,614.45
2016,9,18,14,0,896.0,87.0,3.3,31.0,720.0,820.51,606.52
2016,9,18,14,15,886.0,85.5,3.35,30.5,687.0,801.54,596.25
