Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,14,30,876.0,84.0,3.4,30.0,654.0,779.84,584.1
2016,9,18,14,45,862.0,82.5,3.5,30.0,614.5,752.54,567.04
2016,9,18,15,0,848.0,81.0,3.6,30.0,575.0,723.01,548.31
2016,9,18,15,15,830.0,78.5,3.6,29.5,530.5,691.5,528.68
2016,9,18,15,30,812.0,76.0,3.6,29.0,486.0,654.4,504.73
2016,9,18,15,45,786.5,72.5,3.65,29.0,437.5,609.85,473.35
2016,9,18,16,0,761.0,69.0,3.7,29.0,389.0,564.69,440.06
2016,9,18,16,15,725.5,65.0,3.65,28.0,338.0,512.75,402.1
2016,9,18,16,30,690.0,61.0,3.6,27.0,287.0,461.57,363.21
2016,9,18,16,45,637.5,55.5,3.6,26.5,235.5,401.11,314.93
2016,9,18,17,0,585.0,50.0,3.6,26.0,184.0,346.36,269.23
2016,9,18,17,15,500.5,42.0,3.55,25.0,136.0,276.23,210.56
2016,9,18,17,30,416.0,34.0,3.5,24.0,88.0,213.1,155.29
2016,9,18,17,45,268.0,22.5,3.45,23.0,51.0,128.97,65.08
2016,9,18,18,0,120.0,11.0,3.4,22.0,14.0,44.71,0.0
2016,9,18,18,15,60.0,5.5,3.2,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,133.0,17.0,1.4,17.5,31.5,13.17,0.0
2016,9,19,6,30,266.0,34.0,1.5,18.0,63.0,26.57,16.25
2016,9,19,6,45,361.0,46.0,1.6,18.5,108.0,34.56,24.2
2016,9,19,7,0,456.0,58.0,1.7,19.0,153.0,42.05,31.12
2016,9,19,7,15,517.0,66.0,1.7,19.5,202.5,46.82,35.46
2016,9,19,7,30,578.0,74.0,1.7,20.0,252.0,85.76,47.67
2016,9,19,7,45,625.5,78.5,1.7,20.5,302.5,126.65,72.86
2016,9,19,8,0,673.0,83.0,1.7,21.0,353.0,172.32,107.19
2016,9,19,8,15,702.5,87.5,1.75,21.5,401.0,218.7,145.69
2016,9,19,8,30,732.0,92.0,1.8,22.0,449.0,270.58,189.62
2016,9,19,8,45,759.0,93.5,1.85,23.0,495.0,317.9,229.66
2016,9,19,9,0,786.0,95.0,1.9,24.0,541.0,366.94,270.35
2016,9,19,9,15,802.0,98.0,1.95,24.5,581.0,414.27,309.44
2016,9,19,9,30,818.0,101.0,2.0,25.0,621.0,461.75,347.57
2016,9,19,9,45,829.0,103.0,2.1,25.5,654.5,505.73,382.27
2016,9,19,10,0,840.0,105.0,2.2,26.0,688.0,548.95,415.48
2016,9,19,10,15,848.5,106.5,2.3,26.0,716.0,591.19,447.95
2016,9,19,10,30,857.0,108.0,2.4,26.0,744.0,629.73,477.23
2016,9,19,10,45,867.5,107.0,2.5,26.5,765.5,665.61,503.23
2016,9,19,11,0,878.0,106.0,2.6,27.0,787.0,699.79,527.54
2016,9,19,11,15,881.5,107.0,2.7,27.0,800.0,729.05,547.97
2016,9,19,11,30,885.0,108.0,2.8,27.0,813.0,755.9,566.56
2016,9,19,11,45,891.0,106.0,2.9,27.5,819.0,779.16,581.57
2016,9,19,12,0,897.0,104.0,3.0,28.0,825.0,799.81,594.81
2016,9,19,12,15,896.5,104.0,3.15,28.0,822.0,814.58,605.58
2016,9,19,12,30,896.0,104.0,3.3,28.0,819.0,826.37,614.47
2016,9,19,12,45,889.0,105.5,3.45,28.5,806.5,831.39,617.64
2016,9,19,13,0,882.0,107.0,3.6,29.0,794.0,833.3,618.84
2016,9,19,13,15,877.0,106.0,3.7,28.5,775.5,831.19,619.65
2016,9,19,13,30,872.0,105.0,3.8,28.0,757.0,826.02,618.5
2016,9,19,13,45,868.5,102.0,3.95,28.0,731.5,816.95,613.77
2016,9,19,14,0,865.0,99.0,4.1,28.0,706.0,804.89,607.03
2016,9,19,14,15,854.5,97.0,4.1,27.5,673.0,785.44,595.79
2016,9,19,14,30,844.0,95.0,4.1,27.0,640.0,763.38,582.72
2016,9,19,14,45,833.5,91.5,4.2,27.0,602.0,741.23,568.77
2016,9,19,15,0,823.0,88.0,4.3,27.0,564.0,712.79,550.22
2016,9,19,15,15,803.5,85.0,4.25,26.5,519.5,676.35,526.3
2016,9,19,15,30,784.0,82.0,4.2,26.0,475.0,638.43,500.97
2016,9,19,15,45,761.0,78.0,4.2,26.0,427.5,595.87,469.65
2016,9,19,16,0,738.0,74.0,4.2,26.0,380.0,552.6,436.95
2016,9,19,16,15,700.5,69.5,4.1,25.0,329.0,499.84,397.46
2016,9,19,16,30,663.0,65.0,4.0,24.0,278.0,450.47,359.05
2016,9,19,16,45,610.5,58.5,3.9,23.5,227.5,390.43,310.15
2016,9,19,17,0,558.0,52.0,3.8,23.0,177.0,333.47,261.97
2016,9,19,17,15,470.0,43.5,3.75,22.5,129.5,262.86,201.76
2016,9,19,17,30,382.0,35.0,3.7,22.0,82.0,199.54,145.33
2016,9,19,17,45,233.5,22.0,3.65,21.5,46.5,114.54,47.71
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,32.47,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,145.0,17.5,2.75,15.0,32.5,13.63,0.0
2016,9,20,6,30,290.0,35.0,2.9,15.0,65.0,27.81,17.33
2016,9,20,6,45,395.5,44.5,3.1,15.5,111.5,33.36,23.42
2016,9,20,7,0,501.0,54.0,3.3,16.0,158.0,38.66,28.5
2016,9,20,7,15,562.5,61.0,3.35,16.5,208.0,41.5,31.19
2016,9,20,7,30,624.0,68.0,3.4,17.0,258.0,81.47,43.85
2016,9,20,7,45,668.0,72.5,3.45,17.5,309.0,124.32,70.33
2016,9,20,8,0,712.0,77.0,3.5,18.0,360.0,171.52,106.42
2016,9,20,8,15,740.5,80.5,3.55,18.0,408.5,221.69,149.13
2016,9,20,8,30,769.0,84.0,3.6,18.0,457.0,270.96,192.6
2016,9,20,8,45,529.0,160.0,3.65,18.5,427.5,300.78,226.41
2016,9,20,9,0,289.0,236.0,3.7,19.0,398.0,311.69,241.16
2016,9,20,9,15,566.5,165.0,3.7,19.0,512.5,374.5,289.69
2016,9,20,9,30,844.0,94.0,3.7,19.0,627.0,464.66,361.25
2016,9,20,9,45,523.5,208.0,3.7,19.5,544.5,446.5,348.46
2016,9,20,10,0,203.0,322.0,3.7,20.0,462.0,405.97,315.47
2016,9,20,10,15,288.0,317.5,3.7,20.5,525.0,459.44,356.72
2016,9,20,10,30,373.0,313.0,3.7,21.0,588.0,520.71,403.1
2016,9,20,10,45,635.0,206.0,3.75,21.5,689.5,604.88,469.81
2016,9,20,11,0,897.0,99.0,3.8,22.0,791.0,703.1,545.86
2016,9,20,11,15,900.0,99.5,3.85,22.0,803.5,731.94,565.9
2016,9,20,11,30,903.0,100.0,3.9,22.0,816.0,758.27,584.48
2016,9,20,11,45,903.0,101.0,4.0,22.0,820.0,780.21,600.16
2016,9,20,12,0,903.0,102.0,4.1,22.0,824.0,799.31,613.91
2016,9,20,12,15,901.5,101.5,4.2,22.0,820.5,812.81,623.81
2016,9,20,12,30,900.0,101.0,4.3,22.0,817.0,823.26,631.7
2016,9,20,12,45,697.0,192.5,4.45,22.0,741.5,766.02,591.52
2016,9,20,13,0,494.0,284.0,4.6,22.0,666.0,698.41,538.77
2016,9,20,13,15,687.0,192.5,4.7,22.0,710.0,768.04,595.9
2016,9,20,13,30,880.0,101.0,4.8,22.0,754.0,824.86,637.91
2016,9,20,13,45,869.5,100.5,4.95,22.0,726.5,812.65,630.51
2016,9,20,14,0,859.0,100.0,5.1,22.0,699.0,797.6,621.47
2016,9,20,14,15,848.0,98.0,5.1,21.5,666.0,777.82,609.49
2016,9,20,14,30,837.0,96.0,5.1,21.0,633.0,759.41,598.52
2016,9,20,14,45,819.5,95.0,5.2,21.0,593.0,730.95,579.34
2016,9,20,15,0,802.0,94.0,5.3,21.0,553.0,700.49,558.55
2016,9,20,15,15,702.0,109.5,5.35,20.5,488.0,630.63,507.73
2016,9,20,15,30,602.0,125.0,5.4,20.0,423.0,561.7,454.92
2016,9,20,15,45,652.0,103.0,5.45,20.0,395.5,552.34,449.16
2016,9,20,16,0,702.0,81.0,5.5,20.0,368.0,537.18,438.04
2016,9,20,16,15,662.0,75.5,5.5,19.5,318.0,483.48,395.39
2016,9,20,16,30,622.0,70.0,5.5,19.0,268.0,431.06,352.52
2016,9,20,16,45,561.5,63.5,5.5,19.0,217.5,368.88,299.71
2016,9,20,17,0,501.0,57.0,5.5,19.0,167.0,310.44,248.54
2016,9,20,17,15,409.5,47.0,5.4,18.5,120.5,239.48,186.75
2016,9,20,17,30,318.0,37.0,5.3,18.0,74.0,176.11,129.2
2016,9,20,17,45,159.0,18.5,5.25,17.5,37.0,84.47,23.74
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.0,17.5,5.15,14.0,31.0,13.68,0.0
2016,9,21,6,30,272.0,35.0,5.4,14.0,62.0,28.03,17.37
2016,9,21,6,45,378.5,45.0,5.7,14.5,108.0,34.04,24.06
2016,9,21,7,0,485.0,55.0,6.0,15.0,154.0,39.76,29.55
2016,9,21,7,15,548.5,62.5,6.1,15.0,204.0,42.97,32.66
2016,9,21,7,30,612.0,70.0,6.2,15.0,254.0,80.8,44.68
2016,9,21,7,45,659.0,73.5,6.3,15.5,305.0,122.34,69.93
2016,9,21,8,0,706.0,77.0,6.4,16.0,356.0,168.57,105.33
2016,9,21,8,15,735.5,81.0,6.45,16.0,405.0,219.02,148.77
2016,9,21,8,30,765.0,85.0,6.5,16.0,454.0,268.65,193.23
2016,9,21,8,45,789.0,87.0,6.6,16.5,499.0,316.95,236.9
2016,9,21,9,0,813.0,89.0,6.7,17.0,544.0,366.61,281.3
2016,9,21,9,15,829.0,91.5,6.75,17.0,584.5,414.57,324.28
2016,9,21,9,30,845.0,94.0,6.8,17.0,625.0,462.62,366.51
2016,9,21,9,45,858.5,95.0,6.9,17.5,660.0,510.61,407.11
2016,9,21,10,0,872.0,96.0,7.0,18.0,695.0,554.89,443.91
2016,9,21,10,15,881.0,97.5,7.0,18.0,723.5,596.17,478.26
2016,9,21,10,30,890.0,99.0,7.0,18.0,752.0,635.98,510.82
2016,9,21,10,45,896.0,100.5,7.0,18.0,773.0,672.21,540.06
2016,9,21,11,0,902.0,102.0,7.0,18.0,794.0,706.41,567.3
2016,9,21,11,15,906.5,102.5,7.0,18.0,808.0,736.39,589.89
2016,9,21,11,30,911.0,103.0,7.0,18.0,822.0,763.93,610.31
2016,9,21,11,45,913.0,103.5,7.0,18.0,827.5,787.01,627.39
2016,9,21,12,0,915.0,104.0,7.0,18.0,833.0,807.29,642.43
2016,9,21,12,15,916.0,104.0,7.1,18.0,831.0,823.38,654.78
2016,9,21,12,30,917.0,104.0,7.2,18.0,829.0,836.46,665.02
2016,9,21,12,45,917.0,103.0,7.3,18.0,818.5,844.64,671.74
2016,9,21,13,0,917.0,102.0,7.4,18.0,808.0,849.67,676.27
2016,9,21,13,15,913.5,101.0,7.45,18.0,790.0,848.68,676.3
2016,9,21,13,30,910.0,100.0,7.5,18.0,772.0,844.51,674.11
2016,9,21,13,45,906.0,98.0,7.55,18.0,746.5,835.75,668.61
2016,9,21,14,0,902.0,96.0,7.6,18.0,721.0,823.88,660.91
2016,9,21,14,15,778.5,128.0,7.65,18.0,649.0,756.08,610.69
2016,9,21,14,30,655.0,160.0,7.7,18.0,577.0,687.93,558.71
2016,9,21,14,45,757.5,123.5,7.75,18.0,576.0,714.47,581.89
2016,9,21,15,0,860.0,87.0,7.8,18.0,575.0,731.21,596.4
2016,9,21,15,15,840.5,84.0,7.75,17.5,529.5,693.9,569.86
2016,9,21,15,30,821.0,81.0,7.7,17.0,484.0,655.01,541.72
2016,9,21,15,45,797.0,77.0,7.7,17.0,434.5,610.78,506.62
2016,9,21,16,0,773.0,73.0,7.7,17.0,385.0,565.81,470.12
2016,9,21,16,15,734.0,68.5,7.65,16.5,333.0,511.19,425.56
2016,9,21,16,30,695.0,64.0,7.6,16.0,281.0,457.53,380.38
2016,9,21,16,45,633.5,58.5,7.55,16.0,228.0,395.93,326.44
2016,9,21,17,0,572.0,53.0,7.5,16.0,175.0,335.52,272.09
2016,9,21,17,15,473.0,44.0,7.45,15.5,126.0,260.01,204.91
2016,9,21,17,30,374.0,35.0,7.4,15.0,77.0,192.68,141.6
2016,9,21,17,45,187.0,17.5,7.4,15.0,38.5,90.23,8.76
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,17.5,7.75,14.0,30.0,13.73,0.0
2016,9,22,6,30,260.0,35.0,7.8,14.0,60.0,27.19,16.43
2016,9,22,6,45,366.0,46.0,7.85,14.5,105.5,35.24,25.03
2016,9,22,7,0,472.0,57.0,7.9,15.0,151.0,41.82,31.34
2016,9,22,7,15,538.0,64.5,7.75,15.0,202.0,44.91,34.37
2016,9,22,7,30,604.0,72.0,7.6,15.0,253.0,80.39,45.25
2016,9,22,7,45,656.5,76.0,7.45,15.5,305.0,122.33,70.27
2016,9,22,8,0,709.0,80.0,7.3,16.0,357.0,169.55,106.02
2016,9,22,8,15,739.5,84.0,7.15,16.0,406.5,220.47,149.69
2016,9,22,8,30,770.0,88.0,7.0,16.0,456.0,270.45,194.37
2016,9,22,8,45,797.0,89.0,6.85,16.5,502.5,318.92,238.07
2016,9,22,9,0,824.0,90.0,6.7,17.0,549.0,369.03,282.72
2016,9,22,9,15,840.0,92.5,6.6,17.0,589.5,417.44,326.0
2016,9,22,9,30,856.0,95.0,6.5,17.0,630.0,465.91,368.43
2016,9,22,9,45,875.5,93.0,6.4,17.5,666.5,514.47,409.21
2016,9,22,10,0,895.0,91.0,6.3,18.0,703.0,559.75,446.44
2016,9,22,10,15,902.5,92.5,6.2,18.0,730.5,600.94,480.4
2016,9,22,10,30,910.0,94.0,6.1,18.0,758.0,640.51,512.35
2016,9,22,10,45,916.0,94.5,6.0,18.5,778.5,676.36,539.8
2016,9,22,11,0,922.0,95.0,5.9,19.0,799.0,710.09,565.0
2016,9,22,11,15,925.0,95.5,5.85,19.0,811.5,739.45,586.44
2016,9,22,11,30,928.0,96.0,5.8,19.0,824.0,766.23,605.73
2016,9,22,11,45,927.5,96.5,5.8,19.5,827.5,787.69,620.09
2016,9,22,12,0,927.0,97.0,5.8,20.0,831.0,806.19,632.29
2016,9,22,12,15,926.0,97.0,5.85,20.0,827.5,820.78,643.15
2016,9,22,12,30,925.0,97.0,5.9,20.0,824.0,832.25,651.87
2016,9,22,12,45,920.0,97.5,5.95,20.0,811.5,837.91,656.49
2016,9,22,13,0,915.0,98.0,6.0,20.0,799.0,840.35,658.94
2016,9,22,13,15,909.5,97.0,6.0,20.0,779.0,837.65,657.55
2016,9,22,13,30,904.0,96.0,6.0,20.0,759.0,831.78,654.01
2016,9,22,13,45,893.5,96.0,6.05,20.0,731.5,819.88,646.4
2016,9,22,14,0,883.0,96.0,6.1,20.0,704.0,805.07,636.75
2016,9,22,14,15,872.0,94.5,6.1,20.0,670.0,785.46,623.42
2016,9,22,14,30,861.0,93.0,6.1,20.0,636.0,763.22,608.18
2016,9,22,14,45,843.5,91.5,6.2,20.0,595.5,737.63,590.77
2016,9,22,15,0,826.0,90.0,6.3,20.0,555.0,706.12,568.75
2016,9,22,15,15,805.0,87.0,6.4,19.5,509.5,668.65,542.99
2016,9,22,15,30,784.0,84.0,6.5,19.0,464.0,629.79,515.03
2016,9,22,15,45,751.0,81.5,6.6,19.0,414.5,582.69,478.19
2016,9,22,16,0,718.0,79.0,6.7,19.0,365.0,537.87,442.21
2016,9,22,16,15,677.0,74.0,6.65,18.5,314.0,483.92,398.6
2016,9,22,16,30,636.0,69.0,6.6,18.0,263.0,431.3,354.71
2016,9,22,16,45,569.5,62.5,6.6,17.5,212.0,366.14,299.21
2016,9,22,17,0,503.0,56.0,6.6,17.0,161.0,305.18,245.58
2016,9,22,17,15,403.0,45.5,6.4,16.5,114.5,231.03,180.27
2016,9,22,17,30,303.0,35.0,6.2,16.0,68.0,165.29,118.71
2016,9,22,17,45,151.5,17.5,6.05,15.5,34.0,77.22,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,166.5,14.0,2.7,13.5,30.0,10.66,0.0
2016,9,23,6,30,333.0,28.0,2.8,14.0,60.0,21.49,11.63
2016,9,23,6,45,435.0,37.0,2.9,14.5,106.0,27.0,17.88
2016,9,23,7,0,537.0,46.0,3.0,15.0,152.0,32.2,22.86
2016,9,23,7,15,597.0,52.0,2.95,15.5,202.0,34.6,25.18
2016,9,23,7,30,657.0,58.0,2.9,16.0,252.0,72.54,37.69
2016,9,23,7,45,697.5,62.0,2.9,16.5,302.5,115.69,62.83
2016,9,23,8,0,738.0,66.0,2.9,17.0,353.0,162.82,98.31
2016,9,23,8,15,765.0,69.0,2.85,17.5,401.0,210.1,138.26
2016,9,23,8,30,792.0,72.0,2.8,18.0,449.0,259.48,181.52
2016,9,23,8,45,812.0,74.5,2.8,18.5,493.0,308.14,224.69
2016,9,23,9,0,832.0,77.0,2.8,19.0,537.0,361.31,270.77
2016,9,23,9,15,846.0,79.0,2.75,19.5,576.5,408.45,311.2
2016,9,23,9,30,860.0,81.0,2.7,20.0,616.0,455.38,350.32
2016,9,23,9,45,871.5,82.0,2.7,20.5,649.5,499.75,386.45
2016,9,23,10,0,883.0,83.0,2.7,21.0,683.0,543.23,420.85
2016,9,23,10,15,890.5,84.0,2.7,21.0,710.0,583.36,452.65
2016,9,23,10,30,898.0,85.0,2.7,21.0,737.0,621.87,482.54
2016,9,23,10,45,902.5,86.0,2.75,21.5,756.5,656.68,508.34
2016,9,23,11,0,907.0,87.0,2.8,22.0,776.0,689.32,532.03
2016,9,23,11,15,909.5,87.5,2.9,22.0,787.5,717.78,552.33
2016,9,23,11,30,912.0,88.0,3.0,22.0,799.0,743.66,570.71
2016,9,23,11,45,911.5,88.5,3.2,22.5,803.0,764.63,585.04
2016,9,23,12,0,911.0,89.0,3.4,23.0,807.0,782.69,597.36
2016,9,23,12,15,909.5,89.0,3.55,23.0,802.5,796.5,607.69
2016,9,23,12,30,908.0,89.0,3.7,23.0,798.0,807.24,616.02
2016,9,23,12,45,901.5,90.0,3.9,23.0,785.5,811.94,620.45
2016,9,23,13,0,895.0,91.0,4.1,23.0,773.0,813.48,622.8
2016,9,23,13,15,889.5,90.0,4.25,22.5,753.5,810.62,623.15
2016,9,23,13,30,884.0,89.0,4.4,22.0,734.0,804.66,621.41
2016,9,23,13,45,874.0,89.0,4.6,22.0,706.5,793.17,615.25
2016,9,23,14,0,864.0,89.0,4.8,22.0,679.0,778.83,607.03
2016,9,23,14,15,853.5,87.0,4.9,21.5,646.0,759.2,595.61
2016,9,23,14,30,843.0,85.0,5.0,21.0,613.0,736.97,582.21
2016,9,23,14,45,693.5,126.0,5.15,21.0,541.5,663.11,528.89
2016,9,23,15,0,544.0,167.0,5.3,21.0,470.0,583.15,466.71
2016,9,23,15,15,569.0,144.5,5.35,20.5,438.5,567.09,457.03
2016,9,23,15,30,594.0,122.0,5.4,20.0,407.0,544.58,441.82
2016,9,23,15,45,570.5,113.5,5.5,20.0,364.0,502.98,409.54
2016,9,23,16,0,547.0,105.0,5.6,20.0,321.0,461.13,376.36
2016,9,23,16,15,596.5,82.0,5.55,19.5,287.5,444.46,363.55
2016,9,23,16,30,646.0,59.0,5.5,19.0,254.0,421.56,344.33
2016,9,23,16,45,586.5,53.0,5.45,18.5,204.0,360.38,292.2
2016,9,23,17,0,527.0,47.0,5.4,18.0,154.0,302.97,241.62
2016,9,23,17,15,430.0,38.5,5.3,17.5,108.5,231.98,179.03
2016,9,23,17,30,333.0,30.0,5.2,17.0,63.0,169.37,118.41
2016,9,23,17,45,166.5,15.0,5.15,16.5,31.5,77.2,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,182.5,13.0,2.0,14.5,29.5,12.78,0.0
2016,9,24,6,30,365.0,26.0,2.0,15.0,59.0,19.76,9.96
2016,9,24,6,45,465.0,34.0,2.05,15.5,105.5,24.49,15.6
2016,9,24,7,0,565.0,42.0,2.1,16.0,152.0,31.65,22.27
2016,9,24,7,15,624.5,47.5,2.05,16.5,202.5,34.09,24.62
2016,9,24,7,30,684.0,53.0,2.0,17.0,253.0,67.4,33.3
2016,9,24,7,45,724.0,56.5,1.95,17.5,304.0,111.4,58.17
2016,9,24,8,0,764.0,60.0,1.9,18.0,355.0,159.29,93.72
2016,9,24,8,15,791.0,63.0,1.9,18.5,403.5,207.81,134.34
2016,9,24,8,30,818.0,66.0,1.9,19.0,452.0,262.34,181.41
2016,9,24,8,45,838.5,68.0,1.95,19.5,497.5,311.72,224.85
2016,9,24,9,0,859.0,70.0,2.0,20.0,543.0,361.94,268.39
2016,9,24,9,15,873.5,72.0,2.15,20.5,583.0,410.39,309.9
2016,9,24,9,30,888.0,74.0,2.3,21.0,623.0,458.63,350.19
2016,9,24,9,45,902.0,73.5,2.45,22.0,658.0,503.88,386.47
2016,9,24,10,0,916.0,73.0,2.6,23.0,693.0,548.35,421.07
2016,9,24,10,15,924.0,74.0,2.65,23.5,720.5,589.86,452.98
2016,9,24,10,30,932.0,75.0,2.7,24.0,748.0,629.72,482.84
2016,9,24,10,45,937.5,75.5,2.75,24.5,768.5,665.67,509.18
2016,9,24,11,0,943.0,76.0,2.8,25.0,789.0,699.4,533.2
2016,9,24,11,15,946.0,76.5,2.85,25.5,801.5,729.03,552.6
2016,9,24,11,30,949.0,77.0,2.9,26.0,814.0,756.0,570.07
2016,9,24,11,45,950.5,77.0,2.95,26.5,818.5,778.59,584.45
2016,9,24,12,0,952.0,77.0,3.0,27.0,823.0,798.2,596.81
2016,9,24,12,15,951.0,77.0,3.1,27.0,819.5,812.84,607.3
2016,9,24,12,30,950.0,77.0,3.2,27.0,816.0,824.28,615.74
2016,9,24,12,45,938.5,81.5,3.35,27.0,802.0,828.86,619.91
2016,9,24,13,0,927.0,86.0,3.5,27.0,788.0,830.16,621.99
2016,9,24,13,15,922.0,85.5,3.6,27.0,768.5,828.17,621.69
2016,9,24,13,30,917.0,85.0,3.7,27.0,749.0,822.99,619.33
2016,9,24,13,45,908.5,84.0,3.85,27.0,721.5,811.37,612.84
2016,9,24,14,0,900.0,83.0,4.0,27.0,694.0,796.74,604.33
2016,9,24,14,15,889.0,81.5,4.05,26.5,660.0,776.75,592.85
2016,9,24,14,30,878.0,80.0,4.1,26.0,626.0,754.08,579.45
2016,9,24,14,45,863.0,78.5,4.2,26.0,585.5,725.96,561.09
2016,9,24,15,0,848.0,77.0,4.3,26.0,545.0,695.68,541.04
2016,9,24,15,15,828.0,74.5,4.35,25.5,500.0,662.76,519.7
2016,9,24,15,30,808.0,72.0,4.4,25.0,455.0,624.55,493.54
2016,9,24,15,45,779.5,69.0,4.45,25.0,406.5,579.21,459.57
2016,9,24,16,0,751.0,66.0,4.5,25.0,358.0,533.51,424.43
2016,9,24,16,15,711.0,61.5,4.45,24.0,307.0,479.6,383.18
2016,9,24,16,30,671.0,57.0,4.4,23.0,256.0,426.85,341.19
2016,9,24,16,45,609.5,51.5,4.4,22.5,205.0,366.74,291.07
2016,9,24,17,0,548.0,46.0,4.4,22.0,154.0,308.38,240.66
2016,9,24,17,15,446.5,37.0,4.3,21.0,107.5,234.6,177.26
2016,9,24,17,30,345.0,28.0,4.2,20.0,61.0,169.77,113.79
2016,9,24,17,45,172.5,14.0,4.1,19.5,30.5,65.44,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,182.5,13.0,2.9,15.5,29.0,12.78,0.0
2016,9,25,6,30,365.0,26.0,3.0,16.0,58.0,19.92,9.73
2016,9,25,6,45,473.0,34.0,3.15,17.0,105.5,24.65,15.56
2016,9,25,7,0,581.0,42.0,3.3,18.0,153.0,31.83,22.18
2016,9,25,7,15,641.0,47.5,3.15,18.5,204.5,34.26,24.53
2016,9,25,7,30,701.0,53.0,3.0,19.0,256.0,66.1,32.39
2016,9,25,7,45,741.5,56.5,2.9,20.0,307.5,110.92,56.83
2016,9,25,8,0,782.0,60.0,2.8,21.0,359.0,159.67,92.25
2016,9,25,8,15,808.5,63.0,2.7,21.5,408.5,208.92,133.04
2016,9,25,8,30,835.0,66.0,2.6,22.0,458.0,264.1,180.29
2016,9,25,8,45,854.0,68.5,2.55,23.0,503.0,314.25,223.64
2016,9,25,9,0,873.0,71.0,2.5,24.0,548.0,365.06,266.74
2016,9,25,9,15,886.5,73.0,2.45,25.0,588.0,413.71,307.09
2016,9,25,9,30,900.0,75.0,2.4,26.0,628.0,462.03,345.79
2016,9,25,9,45,914.5,74.0,2.35,27.0,663.0,507.49,381.05
2016,9,25,10,0,929.0,73.0,2.3,28.0,698.0,552.18,414.45
2016,9,25,10,15,935.5,74.0,2.15,28.5,725.0,593.28,444.52
2016,9,25,10,30,942.0,75.0,2.0,29.0,752.0,632.58,472.22
2016,9,25,10,45,945.0,76.5,1.85,29.5,771.5,668.18,496.32
2016,9,25,11,0,948.0,78.0,1.7,30.0,791.0,701.4,517.93
2016,9,25,11,15,950.5,78.5,1.5,30.5,803.0,730.77,534.44
2016,9,25,11,30,953.0,79.0,1.3,31.0,815.0,757.44,548.58
2016,9,25,11,45,951.5,80.0,1.15,31.5,818.5,778.86,559.36
2016,9,25,12,0,950.0,81.0,1.0,32.0,822.0,797.2,567.9
2016,9,25,12,15,949.0,81.0,0.8,32.0,817.5,811.78,574.22
2016,9,25,12,30,948.0,81.0,0.6,32.0,813.0,823.17,578.21
2016,9,25,12,45,937.0,84.5,0.4,32.5,799.0,827.09,576.18
2016,9,25,13,0,926.0,88.0,0.2,33.0,785.0,827.73,572.34
2016,9,25,13,15,920.5,87.0,0.4,33.0,765.0,824.78,574.47
2016,9,25,13,30,915.0,86.0,0.6,33.0,745.0,818.64,574.81
2016,9,25,13,45,904.0,86.0,0.85,33.0,716.5,806.12,571.69
2016,9,25,14,0,893.0,86.0,1.1,33.0,688.0,790.67,566.22
2016,9,25,14,15,881.5,84.5,1.3,33.0,653.5,770.4,556.56
2016,9,25,14,30,870.0,83.0,1.5,33.0,619.0,747.49,544.79
2016,9,25,14,45,851.5,82.0,1.7,33.0,578.0,717.56,527.91
2016,9,25,15,0,833.0,81.0,1.9,33.0,537.0,689.52,511.86
2016,9,25,15,15,812.0,78.5,2.05,32.5,492.0,652.54,489.82
2016,9,25,15,30,791.0,76.0,2.2,32.0,447.0,614.17,465.28
2016,9,25,15,45,759.0,73.0,2.35,31.5,398.0,567.27,433.24
2016,9,25,16,0,727.0,70.0,2.5,31.0,349.0,520.25,399.88
2016,9,25,16,15,685.0,65.0,2.65,30.0,298.0,465.66,360.22
2016,9,25,16,30,643.0,60.0,2.8,29.0,247.0,414.94,321.55
2016,9,25,16,45,577.0,53.5,2.95,28.0,196.5,350.74,270.73
2016,9,25,17,0,511.0,47.0,3.1,27.0,146.0,290.87,221.23
2016,9,25,17,15,408.0,37.5,3.15,26.0,100.5,218.07,160.28
2016,9,25,17,30,305.0,28.0,3.2,25.0,55.0,154.4,97.27
2016,9,25,17,45,152.5,14.0,3.25,24.0,27.5,58.7,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,13.76,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,22.02,10.74
2016,9,26,6,45,334.5,41.0,1.3,20.5,92.5,31.27,20.87
2016,9,26,7,0,436.0,54.0,1.4,21.0,136.0,39.94,28.86
2016,9,26,7,15,502.5,63.5,1.35,21.5,186.0,44.9,33.42
2016,9,26,7,30,569.0,73.0,1.3,22.0,236.0,73.08,41.7
2016,9,26,7,45,614.5,79.5,1.3,23.0,286.0,114.04,63.86
2016,9,26,8,0,660.0,86.0,1.3,24.0,336.0,159.58,95.88
2016,9,26,8,15,692.5,91.0,1.2,24.5,385.0,205.65,132.46
2016,9,26,8,30,725.0,96.0,1.1,25.0,434.0,254.47,172.67
2016,9,26,8,45,749.5,100.0,1.05,26.0,479.0,302.57,212.39
2016,9,26,9,0,774.0,104.0,1.0,27.0,524.0,354.96,254.53
2016,9,26,9,15,791.5,107.0,0.95,27.5,564.0,401.81,292.08
2016,9,26,9,30,809.0,110.0,0.9,28.0,604.0,448.95,328.67
2016,9,26,9,45,823.0,112.0,0.9,29.0,639.0,493.53,361.8
2016,9,26,10,0,837.0,114.0,0.9,30.0,674.0,537.59,393.38
2016,9,26,10,15,846.5,115.5,1.0,30.0,701.5,577.94,423.75
2016,9,26,10,30,856.0,117.0,1.1,30.0,729.0,616.96,452.64
2016,9,26,10,45,864.0,117.5,1.2,30.5,749.5,652.56,477.77
2016,9,26,11,0,872.0,118.0,1.3,31.0,770.0,686.77,501.47
2016,9,26,11,15,875.5,118.5,1.45,31.0,782.5,715.0,522.26
2016,9,26,11,30,879.0,119.0,1.6,31.0,795.0,740.81,540.63
2016,9,26,11,45,882.5,118.5,1.8,31.5,800.0,763.1,555.57
2016,9,26,12,0,886.0,118.0,2.0,32.0,805.0,782.72,568.73
2016,9,26,12,15,885.0,117.5,2.1,32.0,800.5,796.12,578.24
2016,9,26,12,30,884.0,117.0,2.2,32.0,796.0,806.54,585.94
2016,9,26,12,45,904.0,105.5,2.35,32.0,790.5,819.16,595.59
2016,9,26,13,0,924.0,94.0,2.5,32.0,785.0,828.65,603.25
2016,9,26,13,15,919.0,93.0,2.55,32.0,765.0,826.11,602.41
2016,9,26,13,30,914.0,92.0,2.6,32.0,745.0,820.39,599.67
2016,9,26,13,45,908.5,89.5,2.7,32.0,718.0,809.53,593.94
2016,9,26,14,0,903.0,87.0,2.8,32.0,691.0,795.59,586.22
2016,9,26,14,15,892.0,85.5,2.8,31.5,656.5,775.58,575.04
2016,9,26,14,30,881.0,84.0,2.8,31.0,622.0,752.88,562.01
2016,9,26,14,45,868.5,81.0,2.85,31.0,582.0,724.9,544.4
2016,9,26,15,0,856.0,78.0,2.9,31.0,542.0,694.63,525.07
2016,9,26,15,15,835.5,75.5,2.85,30.5,496.5,661.23,503.9
2016,9,26,15,30,815.0,73.0,2.8,30.0,451.0,622.58,477.65
2016,9,26,15,45,784.5,70.0,2.75,29.5,401.5,575.96,444.49
2016,9,26,16,0,754.0,67.0,2.7,29.0,352.0,529.1,410.13
2016,9,26,16,15,713.0,62.0,2.6,28.0,300.5,474.27,369.22
2016,9,26,16,30,672.0,57.0,2.5,27.0,249.0,420.67,327.57
2016,9,26,16,45,605.5,51.0,2.45,26.5,197.5,358.3,276.89
2016,9,26,17,0,539.0,45.0,2.4,26.0,146.0,297.96,226.09
2016,9,26,17,15,434.5,35.5,2.25,25.0,100.0,223.91,163.72
2016,9,26,17,30,330.0,26.0,2.1,24.0,54.0,157.7,94.04
2016,9,26,17,45,165.0,13.0,1.95,23.0,27.0,60.61,0.0
2016,9,26,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,110.5,14.0,1.05,18.5,23.0,13.76,0.0
2016,9,27,6,30,221.0,28.0,1.1,19.0,46.0,21.74,10.14
2016,9,27,6,45,310.5,42.5,1.15,19.5,88.5,32.3,21.79
2016,9,27,7,0,400.0,57.0,1.2,20.0,131.0,43.04,31.64
2016,9,27,7,15,467.0,67.0,1.15,20.5,179.5,48.31,36.5
2016,9,27,7,30,534.0,77.0,1.1,21.0,228.0,73.83,44.05
2016,9,27,7,45,573.0,86.0,1.05,21.5,276.5,114.4,66.43
2016,9,27,8,0,612.0,95.0,1.0,22.0,325.0,158.9,98.04
2016,9,27,8,15,645.5,101.0,0.95,22.5,372.5,203.45,133.24
2016,9,27,8,30,679.0,107.0,0.9,23.0,420.0,250.92,172.24
2016,9,27,8,45,702.5,111.5,0.9,24.0,464.0,296.85,210.29
2016,9,27,9,0,726.0,116.0,0.9,25.0,508.0,344.2,248.82
2016,9,27,9,15,744.5,119.5,0.95,25.5,547.5,389.91,285.98
2016,9,27,9,30,763.0,123.0,1.0,26.0,587.0,436.09,322.54
2016,9,27,9,45,811.0,111.5,1.05,26.5,629.5,484.8,360.0
2016,9,27,10,0,859.0,100.0,1.1,27.0,672.0,535.37,397.97
2016,9,27,10,15,867.5,101.5,1.2,27.0,699.0,575.45,428.7
2016,9,27,10,30,876.0,103.0,1.3,27.0,726.0,614.04,457.84
2016,9,27,10,45,873.5,108.0,1.45,27.5,743.5,647.43,482.14
2016,9,27,11,0,871.0,113.0,1.6,28.0,761.0,678.33,504.26
2016,9,27,11,15,874.5,113.5,1.7,28.0,773.0,706.42,524.91
2016,9,27,11,30,878.0,114.0,1.8,28.0,785.0,732.09,543.06
2016,9,27,11,45,872.5,117.5,1.95,28.5,787.0,751.62,555.92
2016,9,27,12,0,867.0,121.0,2.1,29.0,789.0,768.2,566.87
2016,9,27,12,15,866.0,120.5,2.2,29.0,785.0,781.28,576.31
2016,9,27,12,30,865.0,120.0,2.3,29.0,781.0,791.44,583.93
2016,9,27,12,45,875.0,113.0,2.4,29.0,772.5,800.62,591.02
2016,9,27,13,0,885.0,106.0,2.5,29.0,764.0,806.76,596.19
2016,9,27,13,15,879.0,105.0,2.55,28.5,743.5,803.46,596.0
2016,9,27,13,30,873.0,104.0,2.6,28.0,723.0,797.1,593.93
2016,9,27,13,45,857.5,105.0,2.7,28.0,694.0,785.94,587.81
2016,9,27,14,0,842.0,106.0,2.8,28.0,665.0,768.88,577.7
2016,9,27,14,15,829.0,104.0,2.85,27.5,630.5,747.88,565.74
2016,9,27,14,30,816.0,102.0,2.9,27.0,596.0,724.4,551.97
2016,9,27,14,45,801.0,98.5,2.95,27.0,556.5,695.52,533.18
2016,9,27,15,0,786.0,95.0,3.0,27.0,517.0,664.6,512.79
2016,9,27,15,15,763.0,91.0,3.0,26.5,472.0,625.91,486.48
2016,9,27,15,30,740.0,87.0,3.0,26.0,427.0,586.05,458.43
2016,9,27,15,45,717.0,81.0,3.05,26.0,380.5,545.31,428.19
2016,9,27,16,0,694.0,75.0,3.1,26.0,334.0,501.93,395.12
2016,9,27,16,15,650.0,69.0,3.05,25.0,283.5,446.88,353.19
2016,9,27,16,30,606.0,63.0,3.0,24.0,233.0,393.5,310.9
2016,9,27,16,45,549.0,54.5,2.95,23.5,184.5,333.24,260.99
2016,9,27,17,0,492.0,46.0,2.9,23.0,136.0,276.64,212.3
2016,9,27,17,15,385.5,35.5,2.85,22.0,91.5,203.31,149.65
2016,9,27,17,30,279.0,25.0,2.8,21.0,47.0,136.59,75.66
2016,9,27,17,45,139.5,12.5,2.75,20.5,23.5,52.07,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,104.5,14.0,1.85,15.0,22.5,13.76,0.0
2016,9,28,6,30,209.0,28.0,1.9,15.0,45.0,21.81,9.85
2016,9,28,6,45,316.0,40.5,1.95,15.5,87.5,31.22,21.19
2016,9,28,7,0,423.0,53.0,2.0,16.0,130.0,39.47,29.02
2016,9,28,7,15,491.5,61.5,1.95,16.5,178.5,43.57,32.94
2016,9,28,7,30,560.0,70.0,1.9,17.0,227.0,66.91,39.27
2016,9,28,7,45,611.5,75.5,1.9,17.5,277.5,106.77,60.1
2016,9,28,8,0,663.0,81.0,1.9,18.0,328.0,151.81,91.9
2016,9,28,8,15,695.5,85.5,1.9,18.0,376.0,197.38,129.14
2016,9,28,8,30,728.0,90.0,1.9,18.0,424.0,245.65,170.61
2016,9,28,8,45,752.5,93.0,1.9,18.5,468.5,295.65,213.92
2016,9,28,9,0,777.0,96.0,1.9,19.0,513.0,343.94,255.5
2016,9,28,9,15,794.0,99.0,1.95,19.5,552.5,390.54,295.2
2016,9,28,9,30,811.0,102.0,2.0,20.0,592.0,437.35,334.06
2016,9,28,9,45,819.0,106.0,2.05,20.5,624.5,480.84,369.4
2016,9,28,10,0,827.0,110.0,2.1,21.0,657.0,523.33,402.98
2016,9,28,10,15,836.5,111.5,2.2,21.0,684.5,563.1,434.71
2016,9,28,10,30,846.0,113.0,2.3,21.0,712.0,601.56,464.87
2016,9,28,10,45,846.0,117.5,2.45,21.5,730.0,635.53,490.39
2016,9,28,11,0,846.0,122.0,2.6,22.0,748.0,667.25,513.81
2016,9,28,11,15,850.0,122.5,2.8,22.0,760.0,695.44,535.7
2016,9,28,11,30,854.0,123.0,3.0,22.0,772.0,721.31,555.69
2016,9,28,11,45,850.5,125.5,3.2,22.5,774.5,741.3,569.41
2016,9,28,12,0,847.0,128.0,3.4,23.0,777.0,758.49,581.2
2016,9,28,12,15,845.5,128.0,3.6,22.5,773.0,771.8,592.61
2016,9,28,12,30,844.0,128.0,3.8,22.0,769.0,782.25,602.13
2016,9,28,12,45,838.5,128.0,4.05,22.0,756.0,786.68,606.57
2016,9,28,13,0,833.0,128.0,4.3,22.0,743.0,788.14,609.0
2016,9,28,13,15,826.0,127.0,4.4,22.0,723.0,784.44,607.3
2016,9,28,13,30,819.0,126.0,4.5,22.0,703.0,777.83,603.87
2016,9,28,13,45,810.0,123.5,4.65,22.0,676.0,765.25,596.49
2016,9,28,14,0,801.0,121.0,4.8,22.0,649.0,749.93,587.14
2016,9,28,14,15,787.0,118.5,4.8,21.5,615.0,728.23,573.55
2016,9,28,14,30,773.0,116.0,4.8,21.0,581.0,704.19,558.19
2016,9,28,14,45,760.0,110.5,4.85,21.0,542.0,675.48,538.37
2016,9,28,15,0,747.0,105.0,4.9,21.0,503.0,646.99,517.93
2016,9,28,15,15,722.0,101.0,4.9,20.5,458.5,608.22,489.8
