Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,15,30,697.0,97.0,4.9,20.0,414.0,568.54,460.33
2016,9,28,15,45,672.5,90.0,4.9,19.5,367.5,525.12,427.25
2016,9,28,16,0,648.0,83.0,4.9,19.0,321.0,481.35,392.88
2016,9,28,16,15,600.0,76.5,4.85,18.5,271.5,425.4,347.46
2016,9,28,16,30,552.0,70.0,4.8,18.0,222.0,371.47,302.24
2016,9,28,16,45,489.5,60.5,4.8,17.5,174.0,309.95,249.53
2016,9,28,17,0,427.0,51.0,4.8,17.0,126.0,252.54,198.74
2016,9,28,17,15,313.5,38.5,4.7,16.5,83.5,177.71,132.98
2016,9,28,17,30,200.0,26.0,4.6,16.0,41.0,109.01,53.64
2016,9,28,17,45,100.0,13.0,4.55,15.5,20.5,40.84,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,103.0,14.0,3.4,13.0,22.0,13.76,0.0
2016,9,29,6,30,206.0,28.0,3.5,13.0,44.0,21.89,9.3
2016,9,29,6,45,318.0,40.5,3.65,13.5,87.0,31.46,21.49
2016,9,29,7,0,430.0,53.0,3.8,14.0,130.0,39.72,29.44
2016,9,29,7,15,215.0,71.0,3.75,14.0,109.5,56.28,44.53
2016,9,29,7,30,0.0,89.0,3.7,14.0,89.0,82.27,64.47
2016,9,29,7,45,2.5,108.0,3.65,14.5,109.0,100.2,79.37
2016,9,29,8,0,5.0,127.0,3.6,15.0,129.0,118.51,94.28
2016,9,29,8,15,26.0,154.0,3.6,15.5,166.0,143.49,113.7
2016,9,29,8,30,47.0,181.0,3.6,16.0,203.0,174.3,137.84
2016,9,29,8,45,95.0,208.0,3.6,16.5,257.5,215.13,169.3
2016,9,29,9,0,143.0,235.0,3.6,17.0,312.0,257.39,202.08
2016,9,29,9,15,480.0,167.5,3.65,17.0,451.5,328.85,255.57
2016,9,29,9,30,817.0,100.0,3.7,17.0,591.0,435.46,339.42
2016,9,29,9,45,838.5,98.0,3.75,17.5,626.5,479.84,376.38
2016,9,29,10,0,860.0,96.0,3.8,18.0,662.0,526.53,414.36
2016,9,29,10,15,868.0,97.5,3.85,18.0,688.5,566.19,446.91
2016,9,29,10,30,876.0,99.0,3.9,18.0,715.0,604.3,477.64
2016,9,29,10,45,884.0,98.5,3.95,18.5,734.5,638.8,504.18
2016,9,29,11,0,892.0,98.0,4.0,19.0,754.0,671.35,528.72
2016,9,29,11,15,894.5,98.5,4.05,19.0,765.5,699.06,550.24
2016,9,29,11,30,897.0,99.0,4.1,19.0,777.0,724.24,568.68
2016,9,29,11,45,899.0,98.5,4.15,19.5,781.0,745.41,582.89
2016,9,29,12,0,901.0,98.0,4.2,20.0,785.0,763.78,595.09
2016,9,29,12,15,899.5,98.0,4.25,20.0,780.5,777.14,604.89
2016,9,29,12,30,898.0,98.0,4.3,20.0,776.0,787.47,612.64
2016,9,29,12,45,896.0,96.5,4.4,20.0,763.5,792.8,617.24
2016,9,29,13,0,894.0,95.0,4.5,20.0,751.0,795.01,619.86
2016,9,29,13,15,888.5,94.0,4.55,20.0,731.0,791.91,618.5
2016,9,29,13,30,883.0,93.0,4.6,20.0,711.0,785.74,615.07
2016,9,29,13,45,874.0,92.0,4.7,20.0,683.5,773.86,607.88
2016,9,29,14,0,865.0,91.0,4.8,20.0,656.0,759.11,598.66
2016,9,29,14,15,853.0,89.0,4.9,19.5,622.0,738.29,586.13
2016,9,29,14,30,841.0,87.0,5.0,19.0,588.0,718.59,574.36
2016,9,29,14,45,823.5,85.0,5.1,19.0,548.0,689.06,553.95
2016,9,29,15,0,806.0,83.0,5.2,19.0,508.0,657.58,531.89
2016,9,29,15,15,784.0,80.0,5.25,18.5,463.5,620.26,505.12
2016,9,29,15,30,762.0,77.0,5.3,18.0,419.0,581.7,476.24
2016,9,29,15,45,729.0,73.5,5.4,18.0,370.5,534.96,439.29
2016,9,29,16,0,696.0,70.0,5.5,18.0,322.0,488.26,401.37
2016,9,29,16,15,650.5,65.0,5.5,17.5,272.5,436.06,358.34
2016,9,29,16,30,605.0,60.0,5.5,17.0,223.0,383.51,313.63
2016,9,29,16,45,531.5,53.0,5.5,16.5,173.5,318.11,257.0
2016,9,29,17,0,458.0,46.0,5.5,16.0,124.0,257.71,203.09
2016,9,29,17,15,342.5,35.0,5.35,15.5,81.5,183.12,136.38
2016,9,29,17,30,227.0,24.0,5.2,15.0,39.0,113.11,44.77
2016,9,29,17,45,113.5,12.0,5.05,14.5,19.5,43.12,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,13.0,4.55,13.0,21.5,12.78,0.0
2016,9,30,6,30,228.0,26.0,4.7,13.0,43.0,20.83,7.74
2016,9,30,6,45,339.5,37.5,4.9,13.5,85.5,28.75,19.07
2016,9,30,7,0,451.0,49.0,5.1,14.0,128.0,36.19,26.28
2016,9,30,7,15,520.5,57.0,5.1,14.0,177.0,40.05,30.09
2016,9,30,7,30,590.0,65.0,5.1,14.0,226.0,60.07,35.25
2016,9,30,7,45,637.5,70.0,5.15,14.5,276.0,100.48,55.39
2016,9,30,8,0,685.0,75.0,5.2,15.0,326.0,145.6,87.26
2016,9,30,8,15,716.5,79.0,5.25,15.0,373.5,194.54,127.88
2016,9,30,8,30,748.0,83.0,5.3,15.0,421.0,242.68,170.32
2016,9,30,8,45,773.5,85.5,5.35,15.5,466.0,290.14,213.02
2016,9,30,9,0,799.0,88.0,5.4,16.0,511.0,339.06,256.83
2016,9,30,9,15,815.5,90.5,5.45,16.0,550.0,385.82,299.01
2016,9,30,9,30,832.0,93.0,5.5,16.0,589.0,432.68,340.53
2016,9,30,9,45,848.0,93.0,5.55,16.5,623.5,476.85,378.44
2016,9,30,10,0,864.0,93.0,5.6,17.0,658.0,522.9,416.81
2016,9,30,10,15,872.5,94.0,5.6,17.0,685.0,562.4,450.0
2016,9,30,10,30,881.0,95.0,5.6,17.0,712.0,600.38,481.34
2016,9,30,10,45,886.5,96.5,5.65,17.5,731.5,635.3,508.88
2016,9,30,11,0,892.0,98.0,5.7,18.0,751.0,668.14,534.28
2016,9,30,11,15,895.5,98.5,5.75,18.0,762.5,696.45,556.88
2016,9,30,11,30,899.0,99.0,5.8,18.0,774.0,722.26,576.56
2016,9,30,11,45,901.0,98.5,5.85,18.0,778.0,743.4,592.34
2016,9,30,12,0,903.0,98.0,5.9,18.0,782.0,761.74,606.11
2016,9,30,12,15,901.5,98.0,5.9,18.0,777.5,775.07,616.05
2016,9,30,12,30,900.0,98.0,5.9,18.0,773.0,785.36,623.87
2016,9,30,12,45,894.5,98.5,5.95,18.0,760.0,790.02,627.84
2016,9,30,13,0,889.0,99.0,6.0,18.0,747.0,791.57,629.66
2016,9,30,13,15,883.0,98.0,6.0,18.0,727.0,788.08,627.67
2016,9,30,13,30,877.0,97.0,6.0,18.0,707.0,781.53,623.55
2016,9,30,13,45,869.5,95.0,6.05,18.0,679.5,769.78,615.86
2016,9,30,14,0,862.0,93.0,6.1,18.0,652.0,755.14,606.1
2016,9,30,14,15,849.5,91.0,6.1,17.5,618.0,734.01,592.44
2016,9,30,14,30,837.0,89.0,6.1,17.0,584.0,714.03,579.66
2016,9,30,14,45,822.5,86.0,6.1,17.0,544.5,685.63,559.22
2016,9,30,15,0,808.0,83.0,6.1,17.0,505.0,655.14,537.06
2016,9,30,15,15,785.0,80.0,6.05,17.0,460.0,617.16,507.74
2016,9,30,15,30,762.0,77.0,6.0,17.0,415.0,578.01,476.73
2016,9,30,15,45,732.0,72.5,6.0,17.0,367.0,532.06,439.74
2016,9,30,16,0,702.0,68.0,6.0,17.0,319.0,485.97,401.71
2016,9,30,16,15,656.5,63.0,5.9,16.5,269.0,433.66,358.0
2016,9,30,16,30,611.0,58.0,5.8,16.0,219.0,381.11,312.72
2016,9,30,16,45,539.5,51.0,5.75,15.5,170.0,316.74,256.41
2016,9,30,17,0,468.0,44.0,5.7,15.0,121.0,257.24,202.72
2016,9,30,17,15,350.0,33.0,5.55,14.5,79.0,181.97,134.51
2016,9,30,17,30,232.0,22.0,5.4,14.0,37.0,110.28,28.0
2016,9,30,17,45,116.0,11.0,5.3,14.0,18.5,42.3,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,123.0,12.5,3.15,12.5,21.0,12.29,0.0
2016,10,1,6,30,246.0,25.0,3.3,13.0,42.0,20.02,6.24
2016,10,1,6,45,366.0,35.5,3.45,14.0,86.0,27.04,17.5
2016,10,1,7,0,486.0,46.0,3.6,15.0,130.0,33.65,23.93
2016,10,1,7,15,557.0,53.0,3.65,15.0,180.0,36.8,27.08
2016,10,1,7,30,628.0,60.0,3.7,15.0,230.0,54.93,31.19
2016,10,1,7,45,676.5,64.5,3.75,15.5,281.0,96.87,51.08
2016,10,1,8,0,725.0,69.0,3.8,16.0,332.0,146.59,85.95
2016,10,1,8,15,756.5,73.0,3.7,16.5,381.0,194.08,124.66
2016,10,1,8,30,788.0,77.0,3.6,17.0,430.0,244.11,167.91
2016,10,1,8,45,812.5,79.0,3.55,17.5,475.5,292.69,211.06
2016,10,1,9,0,837.0,81.0,3.5,18.0,521.0,342.56,255.04
2016,10,1,9,15,853.0,83.0,3.45,18.0,561.0,390.3,297.3
2016,10,1,9,30,869.0,85.0,3.4,18.0,601.0,441.03,340.9
2016,10,1,9,45,886.0,84.5,3.4,18.5,636.0,486.33,378.73
2016,10,1,10,0,903.0,84.0,3.4,19.0,671.0,531.1,415.13
2016,10,1,10,15,911.0,85.0,3.45,19.0,698.5,571.66,448.32
2016,10,1,10,30,919.0,86.0,3.5,19.0,726.0,610.56,479.56
2016,10,1,10,45,924.5,87.0,3.55,19.5,745.5,646.09,506.71
2016,10,1,11,0,930.0,88.0,3.6,20.0,765.0,679.44,531.64
2016,10,1,11,15,933.0,88.5,3.65,20.0,777.0,708.29,553.87
2016,10,1,11,30,936.0,89.0,3.7,20.0,789.0,734.5,572.81
2016,10,1,11,45,936.5,89.5,3.8,20.5,792.5,756.19,587.42
2016,10,1,12,0,937.0,90.0,3.9,21.0,796.0,774.91,599.94
2016,10,1,12,15,936.0,90.0,4.05,21.0,792.0,788.97,610.57
2016,10,1,12,30,935.0,90.0,4.2,21.0,788.0,799.89,619.1
2016,10,1,12,45,931.0,90.0,4.4,21.0,775.0,805.34,624.1
2016,10,1,13,0,927.0,90.0,4.6,21.0,762.0,807.56,627.34
2016,10,1,13,15,921.5,89.0,4.7,21.0,741.5,804.36,626.23
2016,10,1,13,30,916.0,88.0,4.8,21.0,721.0,797.98,622.96
2016,10,1,13,45,907.0,87.0,4.9,21.0,693.0,785.82,615.59
2016,10,1,14,0,898.0,86.0,5.0,21.0,665.0,770.68,606.13
2016,10,1,14,15,886.5,84.5,5.05,20.5,630.5,750.3,593.78
2016,10,1,14,30,875.0,83.0,5.1,20.0,596.0,727.29,579.42
2016,10,1,14,45,858.0,81.0,5.2,20.0,555.0,697.41,558.86
2016,10,1,15,0,841.0,79.0,5.3,20.0,514.0,669.2,539.39
2016,10,1,15,15,818.5,76.5,5.35,19.5,468.5,631.34,512.14
2016,10,1,15,30,796.0,74.0,5.4,19.0,423.0,592.19,482.84
2016,10,1,15,45,763.5,70.0,5.5,19.0,373.5,544.37,445.08
2016,10,1,16,0,731.0,66.0,5.6,19.0,324.0,496.5,406.2
2016,10,1,16,15,684.0,61.5,5.55,18.5,272.5,440.75,360.23
2016,10,1,16,30,637.0,57.0,5.5,18.0,221.0,389.54,316.29
2016,10,1,16,45,561.5,50.0,5.5,17.5,171.0,322.68,258.35
2016,10,1,17,0,486.0,43.0,5.5,17.0,121.0,260.99,203.13
2016,10,1,17,15,357.0,32.0,5.4,16.5,77.5,181.64,131.37
2016,10,1,17,30,228.0,21.0,5.3,16.0,34.0,105.58,4.56
2016,10,1,17,45,114.0,10.5,5.2,15.5,17.0,40.76,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,12.0,3.25,12.5,20.0,11.8,0.0
2016,10,2,6,30,235.0,24.0,3.4,13.0,40.0,19.21,4.58
2016,10,2,6,45,352.5,34.5,3.6,14.0,82.5,26.28,16.76
2016,10,2,7,0,470.0,45.0,3.8,15.0,125.0,32.93,23.26
2016,10,2,7,15,540.0,52.0,3.85,15.0,173.5,36.13,26.46
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,51.88,30.02
2016,10,2,7,45,657.0,64.0,4.0,15.5,272.0,93.03,49.06
2016,10,2,8,0,704.0,69.0,4.1,16.0,322.0,141.83,83.01
2016,10,2,8,15,397.0,127.5,4.1,16.0,274.0,173.58,122.89
2016,10,2,8,30,90.0,186.0,4.1,16.0,226.0,187.07,146.81
2016,10,2,8,45,447.5,134.5,4.2,16.5,364.5,237.14,177.47
2016,10,2,9,0,805.0,83.0,4.3,17.0,503.0,331.42,248.24
2016,10,2,9,15,821.0,85.0,4.35,17.0,541.5,377.59,289.54
2016,10,2,9,30,837.0,87.0,4.4,17.0,580.0,423.8,330.23
2016,10,2,9,45,454.0,186.0,4.5,17.5,455.5,375.13,295.98
2016,10,2,10,0,71.0,285.0,4.6,18.0,331.0,301.24,237.25
2016,10,2,10,15,152.0,303.0,4.7,18.0,406.5,363.85,287.08
2016,10,2,10,30,233.0,321.0,4.8,18.0,482.0,434.36,342.56
2016,10,2,10,45,315.0,311.0,4.9,18.0,535.0,484.28,382.36
2016,10,2,11,0,397.0,301.0,5.0,18.0,588.0,539.3,426.04
2016,10,2,11,15,210.5,292.0,5.0,18.0,444.5,420.87,332.85
2016,10,2,11,30,24.0,283.0,5.0,18.0,301.0,289.63,227.03
2016,10,2,11,45,72.5,320.5,5.05,18.0,375.0,362.95,285.61
2016,10,2,12,0,121.0,358.0,5.1,18.0,449.0,440.29,346.14
2016,10,2,12,15,311.5,312.0,5.1,18.0,543.5,543.05,429.6
2016,10,2,12,30,502.0,266.0,5.1,18.0,638.0,650.12,514.7
2016,10,2,12,45,695.5,183.0,5.2,18.0,689.5,721.85,573.61
2016,10,2,13,0,889.0,100.0,5.3,18.0,741.0,785.08,622.54
2016,10,2,13,15,884.0,99.0,5.35,18.0,721.0,782.28,621.01
2016,10,2,13,30,879.0,98.0,5.4,18.0,701.0,776.44,617.67
2016,10,2,13,45,873.5,95.5,5.5,18.0,674.5,765.61,610.97
2016,10,2,14,0,868.0,93.0,5.6,18.0,648.0,751.84,602.15
2016,10,2,14,15,856.0,91.0,5.6,18.0,613.5,734.51,590.31
2016,10,2,14,30,844.0,89.0,5.6,18.0,579.0,711.27,574.04
2016,10,2,14,45,825.5,87.0,5.65,18.0,538.5,681.1,552.61
2016,10,2,15,0,807.0,85.0,5.7,18.0,498.0,649.01,529.23
2016,10,2,15,15,782.5,82.0,5.7,17.5,453.0,610.23,500.25
2016,10,2,15,30,758.0,79.0,5.7,17.0,408.0,570.35,469.7
2016,10,2,15,45,720.5,75.5,5.7,17.0,358.5,521.43,430.22
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,475.35,391.98
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,419.15,345.17
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,365.11,298.61
2016,10,2,16,45,500.5,53.5,5.7,16.0,160.0,297.08,238.8
2016,10,2,17,0,418.0,46.0,5.7,16.0,111.0,234.73,182.67
2016,10,2,17,15,288.0,33.5,5.55,15.5,70.0,156.99,111.89
2016,10,2,17,30,158.0,21.0,5.4,15.0,29.0,82.1,0.0
2016,10,2,17,45,79.0,10.5,5.3,15.0,14.5,31.07,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,50.0,11.5,2.2,12.5,14.5,11.3,0.0
2016,10,3,6,30,100.0,23.0,2.3,13.0,29.0,17.97,2.53
2016,10,3,6,45,170.5,39.5,2.45,13.5,62.5,30.36,20.18
2016,10,3,7,0,241.0,56.0,2.6,14.0,96.0,42.17,31.44
2016,10,3,7,15,277.5,73.0,2.65,14.0,134.5,53.79,42.23
2016,10,3,7,30,314.0,90.0,2.7,14.0,173.0,71.22,51.34
2016,10,3,7,45,341.0,105.0,2.75,14.5,212.5,104.21,70.53
2016,10,3,8,0,368.0,120.0,2.8,15.0,252.0,139.92,96.31
2016,10,3,8,15,184.0,94.5,2.8,15.0,160.5,112.92,81.82
2016,10,3,8,30,0.0,69.0,2.8,15.0,69.0,66.7,50.8
2016,10,3,8,45,0.0,95.0,2.8,15.5,95.0,91.51,71.28
2016,10,3,9,0,0.0,121.0,2.8,16.0,121.0,115.9,91.04
2016,10,3,9,15,2.0,152.0,2.75,16.0,153.5,145.63,115.05
2016,10,3,9,30,4.0,183.0,2.7,16.0,186.0,175.61,138.99
2016,10,3,9,45,18.0,218.5,2.7,16.5,230.5,215.44,170.25
2016,10,3,10,0,32.0,254.0,2.7,17.0,275.0,253.96,200.1
2016,10,3,10,15,16.0,208.5,2.75,17.0,219.0,207.94,163.38
2016,10,3,10,30,0.0,163.0,2.8,17.0,163.0,156.92,122.42
2016,10,3,10,45,1.5,174.5,2.9,17.5,176.0,169.0,131.83
2016,10,3,11,0,3.0,186.0,3.0,18.0,189.0,181.22,141.2
2016,10,3,11,15,5.5,202.0,3.1,18.0,206.5,198.57,154.89
2016,10,3,11,30,8.0,218.0,3.2,18.0,224.0,216.13,168.72
2016,10,3,11,45,23.0,263.5,3.3,18.0,281.0,271.21,212.2
2016,10,3,12,0,38.0,309.0,3.4,18.0,338.0,329.6,257.65
2016,10,3,12,15,66.5,327.0,3.4,18.0,376.5,370.51,289.71
2016,10,3,12,30,95.0,345.0,3.4,18.0,415.0,412.36,322.34
2016,10,3,12,45,49.0,266.0,3.45,18.0,302.5,300.66,235.82
2016,10,3,13,0,3.0,187.0,3.5,18.0,190.0,184.53,143.78
2016,10,3,13,15,1.5,145.5,3.55,18.0,147.0,142.65,110.65
2016,10,3,13,30,0.0,104.0,3.6,18.0,104.0,100.79,77.0
2016,10,3,13,45,0.0,125.0,3.65,18.0,125.0,121.5,93.96
2016,10,3,14,0,0.0,146.0,3.7,18.0,146.0,142.49,111.08
2016,10,3,14,15,0.0,135.0,3.7,18.0,135.0,131.71,102.56
2016,10,3,14,30,0.0,124.0,3.7,18.0,124.0,120.9,94.03
2016,10,3,14,45,0.0,126.0,3.75,18.0,126.0,123.16,96.13
2016,10,3,15,0,0.0,128.0,3.8,18.0,128.0,125.59,98.37
2016,10,3,15,15,0.0,94.0,3.8,17.5,94.0,91.36,70.64
2016,10,3,15,30,0.0,60.0,3.8,17.0,60.0,57.98,43.18
2016,10,3,15,45,0.0,52.5,3.8,17.0,52.5,50.72,37.21
2016,10,3,16,0,0.0,45.0,3.8,17.0,45.0,43.46,31.16
2016,10,3,16,15,0.0,37.5,3.75,17.0,37.5,36.2,25.04
2016,10,3,16,30,0.0,30.0,3.7,17.0,30.0,28.95,18.84
2016,10,3,16,45,0.0,22.5,3.7,17.0,22.5,21.7,12.57
2016,10,3,17,0,0.0,15.0,3.7,17.0,15.0,14.46,6.28
2016,10,3,17,15,0.0,9.0,3.6,16.5,9.0,8.67,0.98
2016,10,3,17,30,0.0,3.0,3.5,16.0,3.0,2.89,0.0
2016,10,3,17,45,0.0,1.5,3.4,16.0,1.5,1.47,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.0,12.0,3.35,14.0,16.0,11.8,0.0
2016,10,4,6,30,118.0,24.0,3.5,14.0,32.0,18.89,1.08
2016,10,4,6,45,220.5,40.5,3.65,14.5,71.0,31.32,20.74
2016,10,4,7,0,323.0,57.0,3.8,15.0,110.0,43.16,32.11
2016,10,4,7,15,161.5,56.5,3.8,15.0,83.0,45.45,34.66
2016,10,4,7,30,0.0,56.0,3.8,15.0,56.0,53.99,40.3
2016,10,4,7,45,0.0,69.5,3.85,15.0,69.5,66.63,51.08
2016,10,4,8,0,0.0,83.0,3.9,15.0,83.0,79.33,61.75
2016,10,4,8,15,0.0,74.0,3.85,15.5,74.0,71.55,54.96
2016,10,4,8,30,0.0,65.0,3.8,16.0,65.0,62.83,47.4
2016,10,4,8,45,0.0,108.0,3.75,16.5,108.0,103.51,80.99
2016,10,4,9,0,0.0,151.0,3.7,17.0,151.0,143.32,113.2
2016,10,4,9,15,179.0,192.5,3.55,17.0,296.5,240.59,188.94
2016,10,4,9,30,358.0,234.0,3.4,17.0,442.0,356.51,279.43
2016,10,4,9,45,598.0,170.0,3.3,17.5,541.5,422.18,330.67
2016,10,4,10,0,838.0,106.0,3.2,18.0,641.0,508.23,398.37
2016,10,4,10,15,848.0,107.5,3.15,18.0,668.0,548.13,430.68
2016,10,4,10,30,858.0,109.0,3.1,18.0,695.0,586.71,461.45
2016,10,4,10,45,871.0,107.0,3.1,18.5,716.0,623.22,489.32
2016,10,4,11,0,884.0,105.0,3.1,19.0,737.0,656.71,514.39
2016,10,4,11,15,888.0,105.5,3.2,19.0,749.0,684.89,536.4
2016,10,4,11,30,892.0,106.0,3.3,19.0,761.0,710.61,556.37
2016,10,4,11,45,900.5,103.0,3.45,19.0,766.5,733.45,573.52
2016,10,4,12,0,909.0,100.0,3.6,19.0,772.0,753.68,588.61
2016,10,4,12,15,907.5,99.5,3.8,19.0,767.0,766.37,598.58
2016,10,4,12,30,906.0,99.0,4.0,19.0,762.0,775.99,606.48
2016,10,4,12,45,904.5,97.5,4.25,19.5,750.0,781.48,610.55
2016,10,4,13,0,903.0,96.0,4.5,20.0,738.0,783.83,612.79
2016,10,4,13,15,897.0,95.0,4.7,20.0,717.0,780.18,611.85
2016,10,4,13,30,891.0,94.0,4.9,20.0,696.0,773.43,608.74
2016,10,4,13,45,883.5,92.0,5.1,20.0,668.5,761.47,601.84
2016,10,4,14,0,876.0,90.0,5.3,20.0,641.0,746.58,592.79
2016,10,4,14,15,863.5,88.0,5.4,19.5,606.5,725.26,579.62
2016,10,4,14,30,851.0,86.0,5.5,19.0,572.0,704.96,567.14
2016,10,4,14,45,835.0,83.5,5.65,19.0,531.5,675.88,546.92
2016,10,4,15,0,819.0,81.0,5.8,19.0,491.0,644.76,524.36
2016,10,4,15,15,795.0,78.0,5.85,18.5,446.0,606.14,495.59
2016,10,4,15,30,771.0,75.0,5.9,18.0,401.0,566.39,465.16
2016,10,4,15,45,737.0,71.0,6.0,18.0,352.0,518.85,426.88
2016,10,4,16,0,703.0,67.0,6.1,18.0,303.0,471.42,387.59
2016,10,4,16,15,652.5,61.5,6.05,17.5,252.5,416.96,341.83
2016,10,4,16,30,602.0,56.0,6.0,17.0,202.0,362.47,294.57
2016,10,4,16,45,517.0,48.5,6.0,17.0,153.0,293.49,233.8
2016,10,4,17,0,432.0,41.0,6.0,17.0,104.0,230.54,176.92
2016,10,4,17,15,291.5,29.0,5.8,16.5,64.0,150.76,101.42
2016,10,4,17,30,151.0,17.0,5.6,16.0,24.0,61.51,0.0
2016,10,4,17,45,75.5,8.5,5.45,15.5,12.0,8.36,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,11.0,3.7,11.5,17.0,10.81,0.0
2016,10,5,6,30,206.0,22.0,3.8,12.0,34.0,17.77,0.0
2016,10,5,6,45,341.0,33.0,3.9,13.0,77.0,25.45,15.79
2016,10,5,7,0,476.0,44.0,4.0,14.0,120.0,32.65,23.0
2016,10,5,7,15,551.5,51.0,4.0,14.5,169.5,35.86,26.22
2016,10,5,7,30,627.0,58.0,4.0,15.0,219.0,45.7,28.61
2016,10,5,7,45,680.5,62.0,4.05,15.5,270.5,90.14,47.49
2016,10,5,8,0,734.0,66.0,4.1,16.0,322.0,136.17,77.36
2016,10,5,8,15,766.5,69.5,4.0,16.5,371.0,183.33,114.86
2016,10,5,8,30,799.0,73.0,3.9,17.0,420.0,233.1,157.54
2016,10,5,8,45,825.5,75.0,3.8,17.5,466.0,282.27,201.11
2016,10,5,9,0,852.0,77.0,3.7,18.0,512.0,332.89,245.82
2016,10,5,9,15,868.0,79.0,3.6,18.0,552.0,384.16,291.07
2016,10,5,9,30,884.0,81.0,3.5,18.0,592.0,431.84,332.6
2016,10,5,9,45,898.5,81.5,3.4,18.5,626.5,477.11,370.6
2016,10,5,10,0,913.0,82.0,3.3,19.0,661.0,521.62,406.86
2016,10,5,10,15,921.5,83.0,3.25,19.0,688.5,562.46,440.23
2016,10,5,10,30,930.0,84.0,3.2,19.0,716.0,601.64,471.53
2016,10,5,10,45,937.0,84.5,3.2,19.5,735.5,637.59,498.95
2016,10,5,11,0,944.0,85.0,3.2,20.0,755.0,671.4,524.15
2016,10,5,11,15,946.5,85.0,3.3,20.0,766.5,699.47,546.08
2016,10,5,11,30,949.0,85.0,3.4,20.0,778.0,724.83,565.3
2016,10,5,11,45,950.5,85.0,3.55,20.5,781.5,746.66,580.26
2016,10,5,12,0,952.0,85.0,3.7,21.0,785.0,765.52,593.13
2016,10,5,12,15,950.5,85.0,3.85,21.0,780.0,779.13,603.48
2016,10,5,12,30,949.0,85.0,4.0,21.0,775.0,789.53,611.68
2016,10,5,12,45,938.0,88.0,4.15,21.0,760.0,792.75,614.87
2016,10,5,13,0,927.0,91.0,4.3,21.0,745.0,792.68,615.88
2016,10,5,13,15,921.0,90.0,4.45,21.0,723.5,788.96,614.56
2016,10,5,13,30,915.0,89.0,4.6,21.0,702.0,782.07,611.22
2016,10,5,13,45,904.0,88.0,4.75,21.0,673.5,768.37,603.0
2016,10,5,14,0,893.0,87.0,4.9,21.0,645.0,751.75,592.67
2016,10,5,14,15,880.0,85.0,5.05,20.5,609.5,729.83,579.52
2016,10,5,14,30,867.0,83.0,5.2,20.0,574.0,705.35,564.3
2016,10,5,14,45,846.5,81.5,5.35,20.0,532.0,677.51,545.25
2016,10,5,15,0,826.0,80.0,5.5,20.0,490.0,644.32,521.13
2016,10,5,15,15,800.5,77.0,5.55,19.5,444.0,604.65,491.72
2016,10,5,15,30,775.0,74.0,5.6,19.0,398.0,563.91,460.68
2016,10,5,15,45,735.5,71.0,5.7,19.0,348.0,514.35,420.92
2016,10,5,16,0,696.0,68.0,5.8,19.0,298.0,467.63,382.25
2016,10,5,16,15,643.0,62.5,5.8,18.5,247.5,410.15,334.33
2016,10,5,16,30,590.0,57.0,5.8,18.0,197.0,355.07,286.78
2016,10,5,16,45,503.0,49.0,5.85,17.5,148.0,285.54,226.27
2016,10,5,17,0,416.0,41.0,5.9,17.0,99.0,222.21,169.5
2016,10,5,17,15,272.0,28.5,5.8,16.5,60.0,141.95,91.53
2016,10,5,17,30,128.0,16.0,5.7,16.0,21.0,53.09,0.0
2016,10,5,17,45,64.0,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,103.0,10.0,1.35,13.5,16.0,9.83,0.0
2016,10,6,6,30,206.0,20.0,1.4,14.0,32.0,15.93,0.0
2016,10,6,6,45,340.0,30.5,1.5,14.5,74.0,23.24,13.72
2016,10,6,7,0,474.0,41.0,1.6,15.0,116.0,30.08,20.66
2016,10,6,7,15,548.5,48.5,1.8,15.0,165.0,33.89,24.43
2016,10,6,7,30,623.0,56.0,2.0,15.0,214.0,42.11,31.95
2016,10,6,7,45,673.5,60.0,2.2,15.5,264.0,85.86,44.75
2016,10,6,8,0,724.0,64.0,2.4,16.0,314.0,131.02,73.56
2016,10,6,8,15,755.5,67.5,2.4,16.5,362.5,177.37,110.06
2016,10,6,8,30,787.0,71.0,2.4,17.0,411.0,226.24,151.68
2016,10,6,8,45,811.5,73.5,2.45,17.5,455.5,274.61,194.35
2016,10,6,9,0,836.0,76.0,2.5,18.0,500.0,324.26,238.07
2016,10,6,9,15,852.5,78.0,2.5,18.5,539.5,374.85,281.95
2016,10,6,9,30,869.0,80.0,2.5,19.0,579.0,421.94,322.09
2016,10,6,9,45,886.5,79.0,2.5,19.5,613.5,466.4,359.18
2016,10,6,10,0,904.0,78.0,2.5,20.0,648.0,510.34,394.83
2016,10,6,10,15,912.0,79.0,2.45,20.5,674.5,550.44,426.45
2016,10,6,10,30,920.0,80.0,2.4,21.0,701.0,588.88,455.87
2016,10,6,10,45,925.0,81.0,2.4,21.5,720.0,623.68,482.01
2016,10,6,11,0,930.0,82.0,2.4,22.0,739.0,656.26,505.9
2016,10,6,11,15,933.0,82.5,2.4,22.0,750.5,684.66,527.29
2016,10,6,11,30,936.0,83.0,2.4,22.0,762.0,710.42,546.18
2016,10,6,11,45,937.0,83.0,2.4,22.5,765.0,731.54,559.7
2016,10,6,12,0,938.0,83.0,2.4,23.0,768.0,749.71,571.16
2016,10,6,12,15,936.5,83.0,2.5,23.0,763.0,763.04,581.04
2016,10,6,12,30,935.0,83.0,2.6,23.0,758.0,773.21,588.87
2016,10,6,12,45,932.0,82.0,2.75,23.0,745.0,778.04,593.41
2016,10,6,13,0,929.0,81.0,2.9,23.0,732.0,779.64,595.83
2016,10,6,13,15,923.0,80.5,3.0,23.0,711.5,776.31,594.65
2016,10,6,13,30,917.0,80.0,3.1,23.0,691.0,769.81,591.36
2016,10,6,13,45,907.5,79.0,3.25,23.0,662.5,757.1,584.01
2016,10,6,14,0,898.0,78.0,3.4,23.0,634.0,741.45,574.59
2016,10,6,14,15,886.0,76.5,3.5,23.0,599.5,720.64,561.23
2016,10,6,14,30,874.0,75.0,3.6,23.0,565.0,697.24,545.96
2016,10,6,14,45,855.5,73.5,3.7,23.0,524.0,667.03,525.55
2016,10,6,15,0,837.0,72.0,3.8,23.0,483.0,638.45,505.56
2016,10,6,15,15,813.5,69.0,3.9,22.5,437.5,599.81,477.89
2016,10,6,15,30,790.0,66.0,4.0,22.0,392.0,560.0,448.5
2016,10,6,15,45,755.0,63.0,4.1,22.0,343.0,512.75,411.51
2016,10,6,16,0,720.0,60.0,4.2,22.0,294.0,465.67,373.51
2016,10,6,16,15,670.0,55.0,4.25,21.0,244.0,409.36,328.17
2016,10,6,16,30,620.0,50.0,4.3,20.0,194.0,355.07,282.6
2016,10,6,16,45,535.5,43.0,4.35,19.5,145.5,289.73,226.11
2016,10,6,17,0,451.0,36.0,4.4,19.0,97.0,227.89,170.78
2016,10,6,17,15,225.5,27.5,4.4,18.0,58.0,122.56,73.6
2016,10,6,17,30,0.0,19.0,4.4,17.0,19.0,18.68,0.0
2016,10,6,17,45,0.0,9.5,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,106.0,9.5,1.6,14.0,15.0,9.34,0.0
2016,10,7,6,30,212.0,19.0,1.7,14.0,30.0,15.11,0.0
2016,10,7,6,45,341.5,29.5,1.85,14.5,71.0,22.48,12.92
2016,10,7,7,0,471.0,40.0,2.0,15.0,112.0,29.36,19.99
2016,10,7,7,15,544.5,47.0,1.95,15.5,160.5,32.78,23.38
2016,10,7,7,30,618.0,54.0,1.9,16.0,209.0,38.53,28.64
2016,10,7,7,45,666.0,58.5,1.9,16.5,258.5,82.04,42.29
2016,10,7,8,0,714.0,63.0,1.9,17.0,308.0,126.81,70.36
2016,10,7,8,15,746.0,66.5,1.9,17.5,355.0,172.6,105.92
2016,10,7,8,30,778.0,70.0,1.9,18.0,402.0,220.96,146.7
2016,10,7,8,45,802.0,72.5,1.95,19.0,446.5,268.63,188.1
2016,10,7,9,0,826.0,75.0,2.0,20.0,491.0,317.54,230.38
2016,10,7,9,15,842.5,77.0,2.1,20.5,530.0,367.56,273.46
2016,10,7,9,30,859.0,79.0,2.2,21.0,569.0,414.09,312.95
2016,10,7,9,45,856.5,86.5,2.35,22.0,599.0,457.07,348.28
2016,10,7,10,0,854.0,94.0,2.5,23.0,629.0,495.8,379.29
2016,10,7,10,15,863.0,95.0,2.5,23.5,655.0,536.89,411.38
2016,10,7,10,30,872.0,96.0,2.5,24.0,681.0,574.21,439.85
2016,10,7,10,45,877.0,98.0,2.5,24.5,700.0,608.46,465.35
2016,10,7,11,0,882.0,100.0,2.5,25.0,719.0,640.64,488.73
2016,10,7,11,15,885.0,100.5,2.4,25.0,730.0,667.84,508.61
2016,10,7,11,30,888.0,101.0,2.3,25.0,741.0,692.55,526.34
2016,10,7,11,45,888.0,101.5,2.25,25.5,744.0,712.58,539.41
2016,10,7,12,0,888.0,102.0,2.2,26.0,747.0,729.79,549.82
2016,10,7,12,15,886.5,102.0,2.15,26.0,742.0,742.54,558.25
2016,10,7,12,30,885.0,102.0,2.1,26.0,737.0,752.29,564.73
2016,10,7,12,45,859.0,111.0,2.05,26.5,718.5,752.42,563.61
2016,10,7,13,0,833.0,120.0,2.0,27.0,700.0,747.7,559.37
2016,10,7,13,15,728.5,153.0,2.0,27.0,649.5,708.4,532.33
2016,10,7,13,30,624.0,186.0,2.0,27.0,599.0,665.51,501.35
2016,10,7,13,45,709.0,150.5,2.05,27.0,601.0,688.98,520.85
2016,10,7,14,0,794.0,115.0,2.1,27.0,603.0,705.53,534.49
2016,10,7,14,15,668.5,142.0,2.2,27.0,537.0,638.78,487.03
2016,10,7,14,30,543.0,169.0,2.3,27.0,471.0,568.24,435.92
2016,10,7,14,45,505.0,165.0,2.4,27.0,429.5,529.5,408.62
2016,10,7,15,0,467.0,161.0,2.5,27.0,388.0,490.69,380.52
2016,10,7,15,15,442.5,148.5,2.65,26.5,347.0,451.28,352.56
2016,10,7,15,30,418.0,136.0,2.8,26.0,306.0,411.73,323.66
2016,10,7,15,45,382.0,126.0,2.95,25.5,266.5,368.65,291.0
2016,10,7,16,0,346.0,116.0,3.1,25.0,227.0,326.83,258.36
2016,10,7,16,15,311.0,99.5,3.2,24.0,186.0,279.75,221.06
2016,10,7,16,30,276.0,83.0,3.3,23.0,145.0,227.99,178.83
2016,10,7,16,45,222.0,65.0,3.4,22.0,107.0,175.44,134.83
2016,10,7,17,0,168.0,47.0,3.5,21.0,69.0,126.93,93.08
2016,10,7,17,15,84.0,29.0,3.45,20.5,40.0,70.34,36.85
2016,10,7,17,30,0.0,11.0,3.4,20.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,3.4,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.5,12.5,9.34,0.0
2016,10,8,6,30,118.0,19.0,1.3,17.0,25.0,14.94,0.0
2016,10,8,6,45,245.0,33.0,1.3,17.5,64.0,25.47,14.96
2016,10,8,7,0,372.0,47.0,1.3,18.0,103.0,36.21,25.56
2016,10,8,7,15,453.5,56.0,1.35,18.5,150.0,40.98,30.19
2016,10,8,7,30,535.0,65.0,1.4,19.0,197.0,45.9,34.7
2016,10,8,7,45,588.0,71.5,1.45,19.5,246.0,83.67,46.19
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,126.74,72.65
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,170.97,106.01
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,218.29,144.7
2016,10,8,8,45,739.5,92.0,1.4,21.5,434.0,264.76,184.28
2016,10,8,9,0,765.0,96.0,1.4,22.0,478.0,315.49,227.15
2016,10,8,9,15,784.0,98.5,1.4,23.0,517.5,360.78,264.88
2016,10,8,9,30,803.0,101.0,1.4,24.0,557.0,406.45,301.86
2016,10,8,9,45,854.5,89.0,1.45,25.0,599.0,452.85,338.35
2016,10,8,10,0,906.0,77.0,1.5,26.0,641.0,503.9,377.3
2016,10,8,10,15,914.0,78.0,1.35,26.5,667.5,543.9,406.99
2016,10,8,10,30,922.0,79.0,1.2,27.0,694.0,582.21,434.32
2016,10,8,10,45,926.5,80.5,1.1,27.5,712.5,617.1,458.51
2016,10,8,11,0,931.0,82.0,1.0,28.0,731.0,649.73,480.28
2016,10,8,11,15,934.0,82.5,0.8,28.0,742.5,678.0,498.25
2016,10,8,11,30,937.0,83.0,0.6,28.0,754.0,703.63,513.56
2016,10,8,11,45,937.0,83.5,0.45,28.5,757.0,724.45,523.76
2016,10,8,12,0,937.0,84.0,0.3,29.0,760.0,742.29,531.7
2016,10,8,12,15,936.0,83.5,0.5,29.0,755.0,755.34,543.06
2016,10,8,12,30,935.0,83.0,0.7,29.0,750.0,765.24,552.53
2016,10,8,12,45,931.0,83.0,0.95,29.5,736.5,770.29,558.36
2016,10,8,13,0,927.0,83.0,1.2,30.0,723.0,772.11,561.86
2016,10,8,13,15,921.0,82.0,1.4,29.5,702.5,768.21,563.1
2016,10,8,13,30,915.0,81.0,1.6,29.0,682.0,761.14,562.17
2016,10,8,13,45,905.5,80.0,1.8,29.0,653.5,748.44,556.21
2016,10,8,14,0,896.0,79.0,2.0,29.0,625.0,732.81,548.12
2016,10,8,14,15,883.5,77.5,2.1,28.5,590.0,711.71,536.52
2016,10,8,14,30,871.0,76.0,2.2,28.0,555.0,688.06,523.0
2016,10,8,14,45,852.5,74.0,2.3,28.0,514.0,657.47,503.32
2016,10,8,15,0,834.0,72.0,2.4,28.0,473.0,628.46,483.45
2016,10,8,15,15,810.0,69.0,2.45,27.5,427.5,589.76,456.61
2016,10,8,15,30,786.0,66.0,2.5,27.0,382.0,549.93,428.11
2016,10,8,15,45,750.0,62.5,2.65,27.0,333.0,501.96,391.96
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,454.26,354.7
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,397.08,309.85
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,342.13,264.77
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,277.46,210.51
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,216.49,156.81
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,132.12,62.65
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,48.34,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
