Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,121.0,13.5,3.25,15.5,23.0,13.27,0.0
2016,10,29,7,0,242.0,27.0,3.5,16.0,46.0,21.61,9.04
2016,10,29,7,15,349.5,37.5,3.75,16.0,86.5,28.75,18.86
2016,10,29,7,30,457.0,48.0,4.0,16.0,127.0,35.53,25.45
2016,10,29,7,45,228.5,51.5,4.25,16.5,91.0,36.94,26.99
2016,10,29,8,0,0.0,55.0,4.5,17.0,55.0,53.12,39.23
2016,10,29,8,15,0.0,66.5,4.65,17.0,66.5,63.94,48.4
2016,10,29,8,30,0.0,78.0,4.8,17.0,78.0,74.81,57.5
2016,10,29,8,45,0.0,90.0,4.95,17.5,90.0,86.16,66.77
2016,10,29,9,0,0.0,102.0,5.1,18.0,102.0,97.55,75.95
2016,10,29,9,15,0.0,122.5,5.15,18.0,122.5,116.77,91.64
2016,10,29,9,30,0.0,143.0,5.2,18.0,143.0,136.07,107.27
2016,10,29,9,45,199.5,173.5,5.3,18.5,280.0,229.79,180.01
2016,10,29,10,0,399.0,204.0,5.4,19.0,417.0,345.69,270.76
2016,10,29,10,15,331.5,228.5,5.35,19.0,411.0,355.56,280.06
2016,10,29,10,30,264.0,253.0,5.3,19.0,405.0,360.3,284.68
2016,10,29,10,45,575.0,166.5,5.25,19.0,510.5,445.29,353.43
2016,10,29,11,0,886.0,80.0,5.2,19.0,616.0,545.15,433.91
2016,10,29,11,15,890.0,80.5,5.1,19.0,626.0,571.39,455.36
2016,10,29,11,30,894.0,81.0,5.0,19.0,636.0,595.2,474.76
2016,10,29,11,45,898.0,80.0,4.9,19.5,639.0,614.94,489.81
2016,10,29,12,0,902.0,79.0,4.8,20.0,642.0,631.97,502.5
2016,10,29,12,15,900.0,79.0,4.7,20.0,636.0,643.51,511.73
2016,10,29,12,30,898.0,79.0,4.6,20.0,630.0,652.07,518.57
2016,10,29,12,45,685.5,147.0,4.5,20.0,562.5,595.92,473.31
2016,10,29,13,0,473.0,215.0,4.4,20.0,495.0,531.07,421.06
2016,10,29,13,15,672.5,145.5,4.3,20.0,528.0,592.1,471.35
2016,10,29,13,30,872.0,76.0,4.2,20.0,561.0,641.62,512.06
2016,10,29,13,45,619.5,137.0,4.15,20.0,472.5,546.43,436.52
2016,10,29,14,0,367.0,198.0,4.1,20.0,384.0,441.08,352.47
2016,10,29,14,15,591.5,133.5,4.05,19.5,410.0,514.18,413.68
2016,10,29,14,30,816.0,69.0,4.0,19.0,436.0,566.62,457.44
2016,10,29,14,45,791.0,66.5,3.95,19.0,396.0,534.49,431.88
2016,10,29,15,0,766.0,64.0,3.9,19.0,356.0,500.96,405.09
2016,10,29,15,15,732.0,61.0,3.85,18.5,312.5,461.05,373.3
2016,10,29,15,30,698.0,58.0,3.8,18.0,269.0,420.83,340.24
2016,10,29,15,45,645.0,53.5,3.8,18.0,223.5,370.15,297.23
2016,10,29,16,0,592.0,49.0,3.8,18.0,178.0,323.69,256.36
2016,10,29,16,15,510.5,42.0,3.65,17.5,133.5,263.32,203.88
2016,10,29,16,30,429.0,35.0,3.5,17.0,89.0,207.96,153.85
2016,10,29,16,45,283.0,24.0,3.35,16.5,53.0,130.97,72.7
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,50.33,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,4.0,7.8,15.0,4.0,3.93,0.0
2016,10,30,7,0,0.0,8.0,8.0,15.0,8.0,7.71,0.0
2016,10,30,7,15,0.0,15.5,8.05,15.0,15.5,14.95,7.08
2016,10,30,7,30,0.0,23.0,8.1,15.0,23.0,22.19,13.81
2016,10,30,7,45,0.0,31.5,8.15,15.5,31.5,30.4,21.28
2016,10,30,8,0,0.0,40.0,8.2,16.0,40.0,38.62,27.11
2016,10,30,8,15,0.0,48.5,8.2,16.0,48.5,46.85,34.14
2016,10,30,8,30,0.0,57.0,8.2,16.0,57.0,55.08,41.1
2016,10,30,8,45,0.0,76.0,8.2,16.5,76.0,73.3,56.3
2016,10,30,9,0,0.0,95.0,8.2,17.0,95.0,91.1,70.96
2016,10,30,9,15,0.0,52.0,8.2,17.0,52.0,50.24,36.63
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,8.69,1.65
2016,10,30,9,45,0.0,11.0,8.2,17.5,11.0,10.62,3.25
2016,10,30,10,0,0.0,13.0,8.2,18.0,13.0,12.55,4.83
2016,10,30,10,15,0.0,13.0,8.1,18.0,13.0,12.55,4.82
2016,10,30,10,30,0.0,13.0,8.0,18.0,13.0,12.55,4.8
2016,10,30,10,45,219.0,121.0,7.95,18.0,252.5,223.91,179.76
2016,10,30,11,0,438.0,229.0,7.9,18.0,492.0,448.56,360.34
2016,10,30,11,15,262.5,254.0,7.75,18.0,412.5,389.48,312.38
2016,10,30,11,30,87.0,279.0,7.6,18.0,333.0,319.47,254.77
2016,10,30,11,45,58.5,262.5,7.45,18.5,299.0,290.01,230.61
2016,10,30,12,0,30.0,246.0,7.3,19.0,265.0,258.95,205.02
2016,10,30,12,15,168.0,256.0,7.15,19.0,359.0,358.68,286.98
2016,10,30,12,30,306.0,266.0,7.0,19.0,453.0,462.38,370.69
2016,10,30,12,45,338.5,252.5,6.9,19.0,455.0,473.79,380.4
2016,10,30,13,0,371.0,239.0,6.8,19.0,457.0,484.11,389.47
2016,10,30,13,15,368.5,230.0,6.7,18.5,440.0,475.4,383.8
2016,10,30,13,30,366.0,221.0,6.6,18.0,423.0,465.32,377.03
2016,10,30,13,45,274.0,222.0,6.55,18.0,368.5,408.48,331.01
2016,10,30,14,0,182.0,223.0,6.5,18.0,314.0,346.77,280.76
2016,10,30,14,15,91.0,173.5,6.4,18.0,219.0,232.15,187.5
2016,10,30,14,30,0.0,124.0,6.3,18.0,124.0,121.9,95.88
2016,10,30,14,45,337.0,104.5,6.25,18.0,231.5,314.09,258.73
2016,10,30,15,0,674.0,85.0,6.2,18.0,339.0,473.01,388.31
2016,10,30,15,15,635.0,80.5,6.05,17.5,296.5,431.59,353.88
2016,10,30,15,30,596.0,76.0,5.9,17.0,254.0,390.34,319.21
2016,10,30,15,45,540.0,69.0,5.8,17.0,209.5,339.08,275.0
2016,10,30,16,0,484.0,62.0,5.7,17.0,165.0,289.85,231.53
2016,10,30,16,15,393.0,52.5,5.5,16.5,122.5,226.85,176.79
2016,10,30,16,30,302.0,43.0,5.3,16.0,80.0,170.55,126.43
2016,10,30,16,45,171.0,28.0,5.15,16.0,47.0,98.68,49.86
2016,10,30,17,0,40.0,13.0,5.0,16.0,14.0,23.6,0.0
2016,10,30,17,15,20.0,6.5,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,107.0,13.5,2.45,12.5,21.0,13.27,0.0
2016,10,31,7,0,214.0,27.0,2.5,13.0,42.0,21.23,6.75
2016,10,31,7,15,330.0,37.5,2.65,13.5,82.0,29.27,19.33
2016,10,31,7,30,446.0,48.0,2.8,14.0,122.0,36.06,26.07
2016,10,31,7,45,523.5,54.0,2.95,14.5,167.5,38.45,28.53
2016,10,31,8,0,601.0,60.0,3.1,15.0,213.0,61.34,34.0
2016,10,31,8,15,646.0,65.0,3.2,15.0,257.5,100.51,54.58
2016,10,31,8,30,691.0,70.0,3.3,15.0,302.0,143.49,85.21
2016,10,31,8,45,697.0,74.0,3.45,15.5,333.5,182.27,117.96
2016,10,31,9,0,703.0,78.0,3.6,16.0,365.0,220.66,152.32
2016,10,31,9,15,595.0,116.0,3.65,16.0,374.5,259.05,190.86
2016,10,31,9,30,487.0,154.0,3.7,16.0,384.0,286.96,219.31
2016,10,31,9,45,260.0,181.0,3.75,16.5,305.0,255.89,200.4
2016,10,31,10,0,33.0,208.0,3.8,17.0,226.0,207.56,164.62
2016,10,31,10,15,75.5,232.5,3.8,17.0,275.0,250.38,198.76
2016,10,31,10,30,118.0,257.0,3.8,17.0,324.0,295.61,234.63
2016,10,31,10,45,217.5,256.0,3.85,17.0,384.0,349.2,277.36
2016,10,31,11,0,317.0,255.0,3.9,17.0,444.0,408.23,324.39
2016,10,31,11,15,310.0,261.5,3.95,17.0,448.5,421.23,334.87
2016,10,31,11,30,303.0,268.0,4.0,17.0,453.0,433.09,344.49
2016,10,31,11,45,319.5,265.0,4.1,17.5,461.0,448.3,356.38
2016,10,31,12,0,336.0,262.0,4.2,18.0,469.0,463.01,367.82
2016,10,31,12,15,602.5,175.0,4.3,18.0,541.5,551.64,440.73
2016,10,31,12,30,869.0,88.0,4.4,18.0,614.0,635.63,509.24
2016,10,31,12,45,601.5,166.5,4.55,18.0,526.5,556.83,446.09
2016,10,31,13,0,334.0,245.0,4.7,18.0,439.0,465.29,372.2
2016,10,31,13,15,399.5,220.0,4.8,18.0,444.0,483.02,388.24
2016,10,31,13,30,465.0,195.0,4.9,18.0,449.0,504.13,406.37
2016,10,31,13,45,508.5,172.0,5.0,18.0,437.0,506.04,409.34
2016,10,31,14,0,552.0,149.0,5.1,18.0,425.0,504.95,409.92
2016,10,31,14,15,474.5,153.5,5.2,17.5,379.5,457.75,373.11
2016,10,31,14,30,397.0,158.0,5.3,17.0,334.0,411.34,336.41
2016,10,31,14,45,476.0,128.5,5.4,17.0,320.0,417.62,342.74
2016,10,31,15,0,555.0,99.0,5.5,17.0,306.0,421.22,346.11
2016,10,31,15,15,519.0,92.5,5.6,17.0,267.0,382.31,313.7
2016,10,31,15,30,483.0,86.0,5.7,17.0,228.0,341.53,279.15
2016,10,31,15,45,436.0,75.5,5.8,17.0,187.5,294.71,238.85
2016,10,31,16,0,389.0,65.0,5.9,17.0,147.0,249.85,199.31
2016,10,31,16,15,323.5,52.5,5.85,16.5,108.5,197.93,153.77
2016,10,31,16,30,258.0,40.0,5.8,16.0,70.0,150.48,110.56
2016,10,31,16,45,129.0,25.5,5.75,15.5,40.5,81.1,35.57
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,10.81,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.5,12.5,3.3,12.5,20.0,12.29,0.0
2016,11,1,7,0,213.0,25.0,3.2,13.0,40.0,20.3,4.7
2016,11,1,7,15,331.5,35.5,3.25,13.5,79.5,27.55,17.73
2016,11,1,7,30,450.0,46.0,3.3,14.0,119.0,34.43,24.59
2016,11,1,7,45,524.5,53.0,3.4,14.5,164.0,37.81,27.93
2016,11,1,8,0,599.0,60.0,3.5,15.0,209.0,59.23,33.36
2016,11,1,8,15,388.5,96.5,3.5,15.0,200.5,105.73,69.22
2016,11,1,8,30,178.0,133.0,3.5,15.0,192.0,137.45,102.62
2016,11,1,8,45,467.5,104.5,3.55,15.5,287.0,167.59,115.3
2016,11,1,9,0,757.0,76.0,3.6,16.0,382.0,230.54,158.1
2016,11,1,9,15,779.5,78.5,3.5,16.0,419.0,273.44,196.58
2016,11,1,9,30,802.0,81.0,3.4,16.0,456.0,316.95,235.68
2016,11,1,9,45,820.5,82.0,3.35,16.0,488.0,358.0,272.56
2016,11,1,10,0,839.0,83.0,3.3,16.0,520.0,398.79,308.61
2016,11,1,10,15,850.0,84.5,3.2,16.0,545.0,436.37,341.42
2016,11,1,10,30,861.0,86.0,3.1,16.0,570.0,472.67,372.45
2016,11,1,10,45,867.5,87.0,3.05,16.5,587.5,504.81,398.94
2016,11,1,11,0,874.0,88.0,3.0,17.0,605.0,535.88,423.88
2016,11,1,11,15,877.5,88.5,2.95,17.0,615.0,561.49,444.91
2016,11,1,11,30,881.0,89.0,2.9,17.0,625.0,584.67,463.72
2016,11,1,11,45,880.0,90.0,2.9,17.0,626.5,603.21,478.84
2016,11,1,12,0,879.0,91.0,2.9,17.0,628.0,618.98,491.66
2016,11,1,12,15,876.5,90.5,2.9,17.0,622.0,629.5,500.42
2016,11,1,12,30,874.0,90.0,2.9,17.0,616.0,637.1,506.89
2016,11,1,12,45,868.5,89.5,2.9,17.5,602.0,641.41,509.8
2016,11,1,13,0,863.0,89.0,2.9,18.0,588.0,641.54,509.56
2016,11,1,13,15,854.5,88.0,2.8,18.0,567.0,636.34,505.86
2016,11,1,13,30,846.0,87.0,2.7,18.0,546.0,628.27,499.95
2016,11,1,13,45,832.0,85.5,2.65,18.0,517.5,613.49,489.13
2016,11,1,14,0,818.0,84.0,2.6,18.0,489.0,596.16,476.26
2016,11,1,14,15,800.0,81.5,2.55,17.5,455.0,572.97,459.63
2016,11,1,14,30,782.0,79.0,2.5,17.0,421.0,547.68,441.04
2016,11,1,14,45,752.5,76.5,2.5,17.0,381.0,514.1,414.93
2016,11,1,15,0,723.0,74.0,2.5,17.0,341.0,479.37,387.33
2016,11,1,15,15,685.0,70.0,2.6,17.0,297.5,439.96,355.53
2016,11,1,15,30,647.0,66.0,2.7,17.0,254.0,398.79,321.35
2016,11,1,15,45,588.0,60.5,2.8,17.0,209.0,346.87,277.57
2016,11,1,16,0,529.0,55.0,2.9,17.0,164.0,297.13,234.33
2016,11,1,16,15,437.5,46.0,2.95,16.5,120.5,233.87,179.91
2016,11,1,16,30,346.0,37.0,3.0,16.0,77.0,176.32,128.05
2016,11,1,16,45,201.0,23.5,3.05,15.5,44.0,99.43,36.94
2016,11,1,17,0,56.0,10.0,3.1,15.0,11.0,24.59,0.0
2016,11,1,17,15,28.0,5.0,3.1,14.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,120.0,11.5,2.45,11.0,19.0,11.3,0.0
2016,11,2,7,0,240.0,23.0,2.5,11.0,38.0,18.48,2.07
2016,11,2,7,15,357.5,33.5,2.65,11.5,78.5,25.85,16.32
2016,11,2,7,30,475.0,44.0,2.8,12.0,119.0,32.82,23.34
2016,11,2,7,45,544.5,51.0,2.95,12.5,164.0,36.28,26.8
2016,11,2,8,0,614.0,58.0,3.1,13.0,209.0,55.8,31.65
2016,11,2,8,15,659.0,63.0,3.1,13.5,253.5,95.21,50.96
2016,11,2,8,30,704.0,68.0,3.1,14.0,298.0,138.4,80.87
2016,11,2,8,45,736.0,71.0,3.1,14.5,340.0,183.83,117.65
2016,11,2,9,0,768.0,74.0,3.1,15.0,382.0,228.28,155.93
2016,11,2,9,15,789.5,76.5,2.95,15.5,419.0,271.27,194.23
2016,11,2,9,30,811.0,79.0,2.8,16.0,456.0,314.75,232.85
2016,11,2,9,45,837.5,77.5,2.7,16.5,489.5,356.43,269.44
2016,11,2,10,0,864.0,76.0,2.6,17.0,523.0,400.66,307.26
2016,11,2,10,15,873.5,77.5,2.35,17.0,547.5,438.08,339.39
2016,11,2,10,30,883.0,79.0,2.1,17.0,572.0,474.02,369.38
2016,11,2,10,45,889.5,80.0,1.9,17.5,589.5,506.38,395.1
2016,11,2,11,0,896.0,81.0,1.7,18.0,607.0,536.71,418.32
2016,11,2,11,15,899.5,81.5,1.6,18.0,616.5,562.75,438.86
2016,11,2,11,30,903.0,82.0,1.5,18.0,626.0,586.32,457.04
2016,11,2,11,45,903.0,82.0,1.4,18.5,628.0,604.78,470.16
2016,11,2,12,0,903.0,82.0,1.3,19.0,630.0,620.41,480.86
2016,11,2,12,15,901.0,81.5,1.3,19.0,624.0,631.44,489.66
2016,11,2,12,30,899.0,81.0,1.3,19.0,618.0,639.49,496.21
2016,11,2,12,45,896.5,79.5,1.3,19.5,604.5,643.19,498.64
2016,11,2,13,0,894.0,78.0,1.3,20.0,591.0,643.87,498.84
2016,11,2,13,15,885.5,77.0,1.35,20.0,570.0,638.33,495.83
2016,11,2,13,30,877.0,76.0,1.4,20.0,549.0,629.86,490.64
2016,11,2,13,45,864.5,75.0,1.5,20.0,520.5,616.11,481.82
2016,11,2,14,0,852.0,74.0,1.6,20.0,492.0,602.27,472.62
2016,11,2,14,15,835.0,72.0,1.7,19.5,458.0,579.8,457.69
2016,11,2,14,30,818.0,70.0,1.8,19.0,424.0,555.12,440.64
2016,11,2,14,45,792.0,67.5,1.9,19.0,384.0,522.91,416.47
2016,11,2,15,0,766.0,65.0,2.0,19.0,344.0,489.33,390.53
2016,11,2,15,15,731.0,61.0,2.1,18.5,300.5,448.44,358.77
2016,11,2,15,30,696.0,57.0,2.2,18.0,257.0,407.29,325.56
2016,11,2,15,45,640.5,52.0,2.3,18.0,211.0,355.95,282.47
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,309.13,241.59
2016,11,2,16,15,498.5,39.5,2.4,17.5,121.0,247.99,188.8
2016,11,2,16,30,412.0,32.0,2.4,17.0,77.0,192.31,137.46
2016,11,2,16,45,206.0,16.0,2.45,16.5,38.5,91.07,24.76
2016,11,2,17,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,11.5,18.0,10.32,0.0
2016,11,3,7,0,245.0,21.0,3.3,12.0,36.0,16.68,0.0
2016,11,3,7,15,364.5,31.5,3.45,12.5,76.5,24.15,14.64
2016,11,3,7,30,484.0,42.0,3.6,13.0,117.0,31.2,21.76
2016,11,3,7,45,555.5,48.5,3.8,13.5,162.0,34.32,24.9
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,51.38,28.84
2016,11,3,8,15,672.0,60.0,3.95,14.5,252.0,91.23,47.51
2016,11,3,8,30,717.0,65.0,3.9,15.0,297.0,137.67,79.56
2016,11,3,8,45,749.0,68.0,3.85,15.5,339.0,180.56,113.91
2016,11,3,9,0,781.0,71.0,3.8,16.0,381.0,225.44,152.42
2016,11,3,9,15,802.5,73.5,3.65,16.5,418.0,268.86,191.09
2016,11,3,9,30,824.0,76.0,3.5,17.0,455.0,312.75,230.15
2016,11,3,9,45,845.5,76.0,3.4,17.5,487.5,354.51,267.06
2016,11,3,10,0,867.0,76.0,3.3,18.0,520.0,398.41,304.87
2016,11,3,10,15,877.0,77.0,3.05,18.0,545.0,435.6,337.11
2016,11,3,10,30,887.0,78.0,2.8,18.0,570.0,471.33,367.33
2016,11,3,10,45,893.0,79.0,2.6,18.5,587.0,503.5,393.33
2016,11,3,11,0,899.0,80.0,2.4,19.0,604.0,533.6,416.88
2016,11,3,11,15,902.0,80.5,2.25,19.0,614.0,559.41,437.46
2016,11,3,11,30,905.0,81.0,2.1,19.0,624.0,582.71,455.63
2016,11,3,11,45,904.5,81.5,1.95,19.5,625.5,601.39,469.03
2016,11,3,12,0,904.0,82.0,1.8,20.0,627.0,617.24,479.92
2016,11,3,12,15,901.5,82.0,1.65,20.0,621.0,628.5,488.05
2016,11,3,12,30,899.0,82.0,1.5,20.0,615.0,636.77,493.77
2016,11,3,12,45,892.5,81.5,1.4,20.5,600.5,639.07,494.42
2016,11,3,13,0,886.0,81.0,1.3,21.0,586.0,638.34,492.81
2016,11,3,13,15,878.0,80.0,1.3,21.0,565.0,633.18,489.7
2016,11,3,13,30,870.0,79.0,1.3,21.0,544.0,625.13,484.43
2016,11,3,13,45,855.5,78.0,1.3,21.5,515.5,612.67,474.89
2016,11,3,14,0,841.0,77.0,1.3,22.0,487.0,595.46,461.87
2016,11,3,14,15,700.0,98.5,1.3,21.5,423.5,527.69,412.27
2016,11,3,14,30,559.0,120.0,1.3,21.0,360.0,460.17,362.02
2016,11,3,14,45,568.0,105.0,1.35,21.0,329.5,439.4,347.09
2016,11,3,15,0,577.0,90.0,1.4,21.0,299.0,416.17,329.34
2016,11,3,15,15,538.5,85.0,1.4,20.5,260.5,377.59,299.25
2016,11,3,15,30,500.0,80.0,1.4,20.0,222.0,339.35,268.56
2016,11,3,15,45,454.0,70.5,1.4,20.0,182.0,293.71,230.67
2016,11,3,16,0,408.0,61.0,1.4,20.0,142.0,249.67,193.05
2016,11,3,16,15,343.5,48.0,1.4,19.5,103.5,197.29,148.45
2016,11,3,16,30,279.0,35.0,1.4,19.0,65.0,149.1,104.48
2016,11,3,16,45,139.5,17.5,1.45,18.5,32.5,70.11,9.9
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,103.0,10.5,2.65,13.0,16.5,10.32,0.0
2016,11,4,7,0,206.0,21.0,2.5,13.0,33.0,16.89,0.0
2016,11,4,7,15,329.0,32.5,2.45,13.5,72.5,25.35,15.39
2016,11,4,7,30,452.0,44.0,2.4,14.0,112.0,33.32,23.48
2016,11,4,7,45,526.0,51.0,2.4,14.5,156.5,36.76,26.94
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,51.34,30.46
2016,11,4,8,15,647.0,63.5,2.25,15.0,245.5,90.23,48.06
2016,11,4,8,30,694.0,69.0,2.1,15.0,290.0,133.1,76.76
2016,11,4,8,45,725.5,72.5,1.95,15.5,331.5,178.24,112.5
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,222.23,149.68
2016,11,4,9,15,779.5,79.0,1.6,16.5,410.0,265.2,187.19
2016,11,4,9,30,802.0,82.0,1.4,17.0,447.0,308.78,225.02
2016,11,4,9,45,678.0,117.0,1.2,17.5,440.5,331.38,248.5
2016,11,4,10,0,554.0,152.0,1.0,18.0,434.0,345.09,262.93
2016,11,4,10,15,705.5,120.5,0.8,18.5,497.0,399.75,304.46
2016,11,4,10,30,857.0,89.0,0.6,19.0,560.0,463.49,351.81
2016,11,4,10,45,865.0,89.5,0.45,20.0,577.5,495.58,374.72
2016,11,4,11,0,873.0,90.0,0.3,21.0,595.0,525.79,395.44
2016,11,4,11,15,877.0,90.5,0.35,21.0,605.0,551.88,415.96
2016,11,4,11,30,881.0,91.0,0.4,21.0,615.0,575.59,434.49
2016,11,4,11,45,882.0,90.5,0.5,21.0,617.0,593.91,449.56
2016,11,4,12,0,883.0,90.0,0.6,21.0,619.0,609.34,462.46
2016,11,4,12,15,881.0,90.0,0.75,21.0,612.5,620.7,472.88
2016,11,4,12,30,879.0,90.0,0.9,21.0,606.0,630.34,481.89
2016,11,4,12,45,876.0,88.0,1.05,21.5,593.0,633.48,485.31
2016,11,4,13,0,873.0,86.0,1.2,22.0,580.0,633.65,486.46
2016,11,4,13,15,864.0,85.0,1.2,22.0,558.5,628.22,483.15
2016,11,4,13,30,855.0,84.0,1.2,22.0,537.0,619.92,477.73
2016,11,4,13,45,843.0,82.0,1.3,22.0,509.0,605.94,468.9
2016,11,4,14,0,831.0,80.0,1.4,22.0,481.0,589.34,457.93
2016,11,4,14,15,812.5,77.5,1.4,21.5,447.0,565.94,441.88
2016,11,4,14,30,794.0,75.0,1.4,21.0,413.0,540.44,423.89
2016,11,4,14,45,769.0,72.0,1.4,21.0,373.5,508.96,400.14
2016,11,4,15,0,744.0,69.0,1.4,21.0,334.0,476.12,374.73
2016,11,4,15,15,706.5,64.5,1.4,20.5,290.5,434.31,342.42
2016,11,4,15,30,669.0,60.0,1.4,20.0,247.0,394.61,310.57
2016,11,4,15,45,613.0,54.5,1.4,20.0,202.0,344.15,268.69
2016,11,4,16,0,557.0,49.0,1.4,20.0,157.0,295.69,227.15
2016,11,4,16,15,465.0,40.5,1.35,19.5,114.0,233.05,174.12
2016,11,4,16,30,373.0,32.0,1.3,19.0,71.0,176.31,121.92
2016,11,4,16,45,186.5,16.0,1.3,18.5,35.5,82.78,1.08
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,106.5,10.0,1.5,13.0,15.5,9.83,0.0
2016,11,5,7,0,213.0,20.0,1.5,13.0,31.0,16.09,0.0
2016,11,5,7,15,332.5,30.5,1.55,13.5,69.5,23.62,13.76
2016,11,5,7,30,452.0,41.0,1.6,14.0,108.0,30.73,21.18
2016,11,5,7,45,520.0,49.0,1.65,14.5,151.5,35.2,25.54
2016,11,5,8,0,588.0,57.0,1.7,15.0,195.0,48.25,29.47
2016,11,5,8,15,634.0,62.0,1.65,15.5,238.5,85.85,45.37
2016,11,5,8,30,680.0,67.0,1.6,16.0,282.0,127.34,72.39
2016,11,5,8,45,710.5,71.0,1.55,16.5,322.5,169.12,105.0
2016,11,5,9,0,741.0,75.0,1.5,17.0,363.0,215.29,143.68
2016,11,5,9,15,762.5,78.0,1.45,17.0,399.0,257.18,180.49
2016,11,5,9,30,784.0,81.0,1.4,17.0,435.0,299.62,217.93
2016,11,5,9,45,803.0,81.5,1.35,17.5,466.0,339.18,252.33
2016,11,5,10,0,822.0,82.0,1.3,18.0,497.0,378.55,285.83
2016,11,5,10,15,725.5,112.5,1.3,18.0,491.5,397.53,304.6
2016,11,5,10,30,629.0,143.0,1.3,18.0,486.0,410.37,317.34
2016,11,5,10,45,745.0,113.5,1.35,18.5,532.5,457.85,354.77
2016,11,5,11,0,861.0,84.0,1.4,19.0,579.0,511.39,396.23
2016,11,5,11,15,763.0,116.5,1.5,19.0,560.0,513.63,399.31
2016,11,5,11,30,665.0,149.0,1.6,19.0,541.0,511.26,398.58
2016,11,5,11,45,766.0,116.5,1.7,19.0,570.0,551.21,430.8
2016,11,5,12,0,867.0,84.0,1.8,19.0,599.0,590.4,462.08
2016,11,5,12,15,676.5,146.0,1.85,19.0,545.5,553.79,433.62
2016,11,5,12,30,486.0,208.0,1.9,19.0,492.0,508.17,398.21
2016,11,5,12,45,497.0,199.0,2.0,19.5,483.5,511.33,401.3
2016,11,5,13,0,508.0,190.0,2.1,20.0,475.0,512.74,402.7
2016,11,5,13,15,462.0,193.5,2.1,20.0,445.5,490.29,385.83
2016,11,5,13,30,416.0,197.0,2.1,20.0,416.0,466.45,367.87
2016,11,5,13,45,420.5,184.0,2.1,20.0,395.5,454.92,359.91
2016,11,5,14,0,425.0,171.0,2.1,20.0,375.0,441.66,350.43
2016,11,5,14,15,411.5,160.0,2.05,19.5,346.0,418.39,333.44
2016,11,5,14,30,398.0,149.0,2.0,19.0,317.0,394.01,315.33
2016,11,5,14,45,349.0,140.5,2.0,19.0,277.5,345.93,277.65
2016,11,5,15,0,300.0,132.0,2.0,19.0,238.0,305.18,245.13
2016,11,5,15,15,281.5,117.0,2.0,18.5,206.5,273.53,219.92
2016,11,5,15,30,263.0,102.0,2.0,18.0,175.0,241.98,194.05
2016,11,5,15,45,238.5,85.5,2.05,18.0,142.5,206.3,163.82
2016,11,5,16,0,214.0,69.0,2.1,18.0,110.0,171.47,133.62
2016,11,5,16,15,172.0,52.0,2.0,17.5,79.0,130.62,98.34
2016,11,5,16,30,130.0,35.0,1.9,17.0,48.0,92.21,62.81
2016,11,5,16,45,65.0,17.5,1.8,16.5,24.0,42.74,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,1.0,15.0,2.5,2.46,0.0
2016,11,6,7,0,0.0,5.0,0.9,15.0,5.0,4.82,0.0
2016,11,6,7,15,0.0,12.0,0.9,15.0,12.0,11.57,3.69
2016,11,6,7,30,0.0,19.0,0.9,15.0,19.0,18.33,10.31
2016,11,6,7,45,0.0,27.0,0.95,15.5,27.0,26.05,17.39
2016,11,6,8,0,0.0,35.0,1.0,16.0,35.0,33.79,23.02
2016,11,6,8,15,0.0,43.0,1.05,16.0,43.0,41.52,29.68
2016,11,6,8,30,0.0,51.0,1.1,16.0,51.0,49.27,36.26
2016,11,6,8,45,0.0,58.5,1.15,16.5,58.5,56.53,42.26
2016,11,6,9,0,0.0,66.0,1.2,17.0,66.0,63.79,48.18
2016,11,6,9,15,2.0,109.0,1.15,17.0,110.0,104.55,81.82
2016,11,6,9,30,4.0,152.0,1.1,17.0,154.0,144.86,114.46
2016,11,6,9,45,13.0,171.0,1.1,17.5,177.5,166.01,130.81
2016,11,6,10,0,22.0,190.0,1.1,18.0,201.0,187.98,147.75
2016,11,6,10,15,90.0,217.5,1.1,18.0,266.0,240.32,188.38
2016,11,6,10,30,158.0,245.0,1.1,18.0,331.0,298.68,233.43
2016,11,6,10,45,218.0,247.0,1.1,18.5,369.5,335.45,261.29
2016,11,6,11,0,278.0,249.0,1.1,19.0,408.0,375.4,291.55
2016,11,6,11,15,258.0,256.5,1.1,19.0,406.0,381.73,296.49
2016,11,6,11,30,238.0,264.0,1.1,19.0,404.0,385.1,299.25
2016,11,6,11,45,325.5,247.0,1.1,19.0,439.0,426.03,331.28
2016,11,6,12,0,413.0,230.0,1.1,19.0,474.0,469.7,364.9
2016,11,6,12,15,376.0,236.5,1.1,19.0,456.5,459.54,357.18
2016,11,6,12,30,339.0,243.0,1.1,19.0,439.0,449.91,350.09
2016,11,6,12,45,322.5,240.0,1.1,19.5,423.0,441.42,343.5
2016,11,6,13,0,306.0,237.0,1.1,20.0,407.0,431.68,335.91
2016,11,6,13,15,282.0,231.0,1.05,20.0,383.5,413.16,322.11
2016,11,6,13,30,258.0,225.0,1.0,20.0,360.0,393.72,307.59
2016,11,6,13,45,350.5,195.5,1.0,20.0,368.5,418.16,327.98
2016,11,6,14,0,443.0,166.0,1.0,20.0,377.0,445.23,349.63
2016,11,6,14,15,440.5,153.0,1.05,19.5,350.0,425.92,336.13
2016,11,6,14,30,438.0,140.0,1.1,19.0,323.0,405.05,321.43
2016,11,6,14,45,426.0,127.5,1.15,19.0,291.5,378.11,300.97
2016,11,6,15,0,414.0,115.0,1.2,19.0,260.0,350.19,279.24
2016,11,6,15,15,393.0,102.0,1.2,18.5,225.5,316.51,252.69
2016,11,6,15,30,372.0,89.0,1.2,18.0,191.0,282.69,225.21
2016,11,6,15,45,340.0,75.5,1.2,18.0,155.0,243.69,192.32
2016,11,6,16,0,308.0,62.0,1.2,18.0,119.0,205.82,159.5
2016,11,6,16,15,250.0,47.5,1.0,17.5,85.0,158.82,119.03
2016,11,6,16,30,192.0,33.0,0.8,17.0,51.0,115.76,78.17
2016,11,6,16,45,96.0,16.5,0.65,17.0,25.5,53.83,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.05,14.5,9.5,9.34,0.0
2016,11,7,7,0,0.0,19.0,2.0,15.0,19.0,17.8,0.0
2016,11,7,7,15,81.0,34.0,2.05,15.0,45.0,28.07,16.56
2016,11,7,7,30,162.0,49.0,2.1,15.0,71.0,39.81,28.79
2016,11,7,7,45,192.0,66.0,2.15,15.5,102.0,52.65,40.63
2016,11,7,8,0,222.0,83.0,2.2,16.0,133.0,66.95,53.52
2016,11,7,8,15,240.0,99.5,2.1,16.5,164.0,94.69,66.48
2016,11,7,8,30,258.0,116.0,2.0,17.0,195.0,124.08,87.56
2016,11,7,8,45,268.5,132.0,1.95,17.5,224.5,153.51,110.68
2016,11,7,9,0,279.0,148.0,1.9,18.0,254.0,183.68,135.28
2016,11,7,9,15,291.5,162.0,1.85,18.5,282.5,213.3,159.67
2016,11,7,9,30,304.0,176.0,1.8,19.0,311.0,243.61,184.57
2016,11,7,9,45,513.0,139.5,1.75,19.5,386.0,290.87,218.72
2016,11,7,10,0,722.0,103.0,1.7,20.0,461.0,354.01,266.68
2016,11,7,10,15,578.5,150.5,1.55,20.0,446.5,368.8,281.87
2016,11,7,10,30,435.0,198.0,1.4,20.0,432.0,372.73,287.13
2016,11,7,10,45,362.0,221.5,1.3,20.5,420.5,376.94,290.8
2016,11,7,11,0,289.0,245.0,1.2,21.0,409.0,375.85,289.73
2016,11,7,11,15,408.0,218.5,1.1,21.0,454.0,422.47,325.6
2016,11,7,11,30,527.0,192.0,1.0,21.0,499.0,472.41,363.35
2016,11,7,11,45,468.5,210.5,0.9,21.5,484.0,470.51,360.54
2016,11,7,12,0,410.0,229.0,0.8,22.0,469.0,462.86,353.7
2016,11,7,12,15,389.0,231.5,0.7,22.0,457.5,460.61,351.83
2016,11,7,12,30,368.0,234.0,0.6,22.0,446.0,456.67,348.57
2016,11,7,12,45,401.0,220.0,0.55,22.5,446.5,466.86,355.95
2016,11,7,13,0,434.0,206.0,0.5,23.0,447.0,480.13,365.24
2016,11,7,13,15,396.0,206.0,0.4,23.0,419.0,454.78,346.21
2016,11,7,13,30,358.0,206.0,0.3,23.0,391.0,432.69,329.71
2016,11,7,13,45,290.5,204.0,0.25,23.0,349.0,390.25,298.31
2016,11,7,14,0,223.0,202.0,0.2,23.0,307.0,342.66,262.93
2016,11,7,14,15,205.0,188.0,0.15,22.5,279.0,316.39,244.18
2016,11,7,14,30,187.0,174.0,0.1,22.0,251.0,289.9,224.78
2016,11,7,14,45,180.0,158.0,0.1,22.0,226.5,267.02,207.68
2016,11,7,15,0,173.0,142.0,0.1,22.0,202.0,243.79,189.93
2016,11,7,15,15,163.0,124.0,0.15,21.5,174.5,216.48,169.07
2016,11,7,15,30,153.0,106.0,0.2,21.0,147.0,189.09,147.53
2016,11,7,15,45,136.0,87.5,0.25,21.0,119.0,158.1,122.2
2016,11,7,16,0,119.0,69.0,0.3,21.0,91.0,127.61,96.69
2016,11,7,16,15,89.0,51.0,0.3,20.5,64.5,93.69,68.2
2016,11,7,16,30,59.0,33.0,0.3,20.0,38.0,61.16,38.57
2016,11,7,16,45,29.5,16.5,0.3,20.0,19.0,27.93,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
