Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,191.0,15.0,3.65,8.5,34.5,11.19,0.0
2016,11,18,7,30,382.0,30.0,3.7,9.0,69.0,23.16,13.65
2016,11,18,7,45,473.0,38.5,3.8,10.0,110.5,28.54,19.57
2016,11,18,8,0,564.0,47.0,3.9,11.0,152.0,33.71,24.54
2016,11,18,8,15,620.0,52.5,3.8,11.5,195.5,49.02,27.71
2016,11,18,8,30,676.0,58.0,3.7,12.0,239.0,91.37,48.55
2016,11,18,8,45,713.5,62.0,3.65,12.5,280.0,131.53,75.55
2016,11,18,9,0,751.0,66.0,3.6,13.0,321.0,174.25,109.38
2016,11,18,9,15,775.5,69.0,3.85,13.5,357.0,215.65,145.28
2016,11,18,9,30,800.0,72.0,4.1,14.0,393.0,257.85,183.01
2016,11,18,9,45,822.0,73.0,4.35,15.0,425.0,298.0,219.09
2016,11,18,10,0,844.0,74.0,4.6,16.0,457.0,338.18,254.88
2016,11,18,10,15,854.5,75.5,4.7,16.0,481.0,374.5,288.15
2016,11,18,10,30,865.0,77.0,4.8,16.0,505.0,409.54,319.85
2016,11,18,10,45,871.0,78.0,4.95,16.5,521.5,440.73,347.4
2016,11,18,11,0,877.0,79.0,5.1,17.0,538.0,471.03,373.59
2016,11,18,11,15,879.5,79.5,5.25,17.0,547.5,495.73,395.63
2016,11,18,11,30,882.0,80.0,5.4,17.0,557.0,518.03,415.4
2016,11,18,11,45,881.5,80.5,5.55,17.5,558.5,536.29,430.85
2016,11,18,12,0,881.0,81.0,5.7,18.0,560.0,551.85,443.86
2016,11,18,12,15,877.5,80.5,5.85,18.0,554.0,562.02,453.3
2016,11,18,12,30,874.0,80.0,6.0,18.0,548.0,569.32,460.32
2016,11,18,12,45,870.0,78.5,6.15,18.0,535.0,572.43,463.92
2016,11,18,13,0,866.0,77.0,6.3,18.0,522.0,572.66,465.12
2016,11,18,13,15,857.0,76.0,6.35,18.0,502.0,569.4,463.17
2016,11,18,13,30,848.0,75.0,6.4,18.0,482.0,561.94,457.78
2016,11,18,13,45,835.5,73.5,6.5,18.0,455.5,549.29,448.2
2016,11,18,14,0,823.0,72.0,6.6,18.0,429.0,534.11,436.35
2016,11,18,14,15,804.0,69.5,6.55,17.5,396.5,511.99,419.25
2016,11,18,14,30,785.0,67.0,6.5,17.0,364.0,487.83,400.05
2016,11,18,14,45,757.5,64.0,6.5,17.0,326.5,457.08,374.31
2016,11,18,15,0,730.0,61.0,6.5,17.0,289.0,425.11,346.92
2016,11,18,15,15,688.5,57.0,6.35,16.5,247.5,384.78,312.49
2016,11,18,15,30,647.0,53.0,6.2,16.0,206.0,344.54,277.13
2016,11,18,15,45,581.5,47.0,6.05,16.0,163.0,295.86,233.6
2016,11,18,16,0,516.0,41.0,5.9,16.0,120.0,247.56,189.61
2016,11,18,16,15,404.5,32.0,5.7,15.0,81.0,184.13,132.69
2016,11,18,16,30,293.0,23.0,5.5,14.0,42.0,122.72,46.73
2016,11,18,16,45,146.5,11.5,5.3,13.5,21.0,48.65,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,9.2,14.0,5.0,4.82,0.0
2016,11,19,7,30,0.0,10.0,9.1,14.0,10.0,9.64,2.12
2016,11,19,7,45,0.0,17.0,9.0,14.0,17.0,16.39,8.58
2016,11,19,8,0,0.0,24.0,8.9,14.0,24.0,23.15,14.83
2016,11,19,8,15,0.0,31.5,8.85,14.0,31.5,30.4,20.23
2016,11,19,8,30,0.0,39.0,8.8,14.0,39.0,37.65,26.53
2016,11,19,8,45,0.0,46.0,8.75,14.5,46.0,44.43,32.3
2016,11,19,9,0,0.0,53.0,8.7,15.0,53.0,51.2,37.98
2016,11,19,9,15,0.0,55.0,8.65,15.0,55.0,53.14,39.58
2016,11,19,9,30,0.0,57.0,8.6,15.0,57.0,55.08,41.16
2016,11,19,9,45,0.0,63.5,8.55,15.0,63.5,61.37,46.41
2016,11,19,10,0,0.0,70.0,8.5,15.0,70.0,67.67,51.64
2016,11,19,10,15,0.0,63.5,8.45,15.0,63.5,61.38,46.25
2016,11,19,10,30,0.0,57.0,8.4,15.0,57.0,55.09,40.89
2016,11,19,10,45,18.5,134.0,8.4,15.5,143.5,136.59,108.68
2016,11,19,11,0,37.0,211.0,8.4,16.0,230.0,218.12,175.41
2016,11,19,11,15,18.5,117.0,8.3,16.0,126.5,121.95,96.26
2016,11,19,11,30,0.0,23.0,8.2,16.0,23.0,22.21,13.02
2016,11,19,11,45,0.0,58.0,8.1,16.5,58.0,56.07,41.3
2016,11,19,12,0,0.0,93.0,8.0,17.0,93.0,89.98,69.37
2016,11,19,12,15,0.0,94.0,7.9,17.0,94.0,90.96,70.18
2016,11,19,12,30,0.0,95.0,7.8,17.0,95.0,91.95,71.03
2016,11,19,12,45,0.0,85.5,7.75,17.0,85.5,82.71,63.41
2016,11,19,13,0,0.0,76.0,7.7,17.0,76.0,73.5,55.82
2016,11,19,13,15,0.0,74.5,7.65,17.0,74.5,72.04,54.68
2016,11,19,13,30,0.0,73.0,7.6,17.0,73.0,70.58,53.54
2016,11,19,13,45,0.0,65.0,7.55,17.0,65.0,62.83,47.15
2016,11,19,14,0,0.0,57.0,7.5,17.0,57.0,55.08,40.73
2016,11,19,14,15,0.0,35.0,7.4,16.5,35.0,33.79,22.95
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,12.54,5.0
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,11.09,3.78
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,9.64,2.55
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,8.19,1.31
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,6.75,0.06
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,2.8,13.5,12.0,11.58,0.0
2016,11,20,7,30,0.0,24.0,2.8,14.0,24.0,23.15,12.76
2016,11,20,7,45,0.0,40.0,2.8,14.5,40.0,37.75,27.02
2016,11,20,8,0,0.0,56.0,2.8,15.0,56.0,52.14,40.21
2016,11,20,8,15,0.0,72.5,2.8,15.0,72.5,66.94,50.96
2016,11,20,8,30,0.0,89.0,2.8,15.0,89.0,82.34,64.17
2016,11,20,8,45,3.0,103.5,2.85,15.0,104.5,96.5,76.05
2016,11,20,9,0,6.0,118.0,2.9,15.0,120.0,110.97,88.02
2016,11,20,9,15,3.0,125.5,2.9,15.0,126.5,118.47,94.31
2016,11,20,9,30,0.0,133.0,2.9,15.0,133.0,125.56,100.19
2016,11,20,9,45,0.0,114.0,2.95,15.5,114.0,108.96,86.06
2016,11,20,10,0,0.0,95.0,3.0,16.0,95.0,91.53,71.3
2016,11,20,10,15,0.0,73.0,3.0,15.5,73.0,70.58,53.86
2016,11,20,10,30,0.0,51.0,3.0,15.0,51.0,49.28,36.03
2016,11,20,10,45,0.0,49.0,3.0,15.0,49.0,47.35,34.37
2016,11,20,11,0,0.0,47.0,3.0,15.0,47.0,45.42,32.71
2016,11,20,11,15,2.5,112.5,2.75,15.0,114.0,109.84,86.41
2016,11,20,11,30,5.0,178.0,2.5,15.0,181.0,174.18,138.99
2016,11,20,11,45,2.5,136.0,2.3,15.0,137.5,132.81,105.01
2016,11,20,12,0,0.0,94.0,2.1,15.0,94.0,90.95,70.54
2016,11,20,12,15,10.5,147.0,1.9,15.0,153.0,148.23,117.86
2016,11,20,12,30,21.0,200.0,1.7,15.0,212.0,206.51,165.06
2016,11,20,12,45,10.5,154.0,1.5,15.0,160.0,155.78,123.77
2016,11,20,13,0,0.0,108.0,1.3,15.0,108.0,104.77,82.01
2016,11,20,13,15,0.0,122.5,1.2,15.0,122.5,119.24,94.12
2016,11,20,13,30,0.0,137.0,1.1,15.0,137.0,134.0,106.31
2016,11,20,13,45,0.0,87.0,1.05,15.0,87.0,84.27,65.34
2016,11,20,14,0,0.0,37.0,1.0,15.0,37.0,35.73,24.75
2016,11,20,14,15,9.5,88.5,0.9,15.0,92.0,91.03,71.53
2016,11,20,14,30,19.0,140.0,0.8,15.0,147.0,149.76,120.13
2016,11,20,14,45,15.5,126.0,0.75,15.0,131.5,134.09,107.08
2016,11,20,15,0,12.0,112.0,0.7,15.0,116.0,118.5,94.22
2016,11,20,15,15,6.5,96.5,0.55,15.0,99.0,100.47,79.13
2016,11,20,15,30,1.0,81.0,0.4,15.0,82.0,82.65,64.05
2016,11,20,15,45,0.5,64.0,0.3,15.0,64.5,65.26,49.16
2016,11,20,16,0,0.0,47.0,0.2,15.0,47.0,47.65,33.94
2016,11,20,16,15,0.0,31.0,0.25,14.5,31.0,31.02,19.1
2016,11,20,16,30,0.0,15.0,0.3,14.0,15.0,14.48,0.0
2016,11,20,16,45,0.0,7.5,0.35,14.0,7.5,7.37,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,14.0,4.05,11.5,30.0,10.62,0.0
2016,11,21,7,30,359.0,28.0,4.2,12.0,60.0,21.83,11.49
2016,11,21,7,45,456.5,35.5,4.35,12.5,100.5,26.37,17.28
2016,11,21,8,0,554.0,43.0,4.5,13.0,141.0,30.76,21.62
2016,11,21,8,15,610.5,48.0,4.55,13.0,182.5,41.94,31.86
2016,11,21,8,30,667.0,53.0,4.6,13.0,224.0,79.51,40.65
2016,11,21,8,45,707.5,56.0,4.7,13.5,264.0,118.21,64.97
2016,11,21,9,0,748.0,59.0,4.8,14.0,304.0,159.71,96.85
2016,11,21,9,15,773.0,61.5,4.8,14.0,340.0,200.28,131.83
2016,11,21,9,30,798.0,64.0,4.8,14.0,376.0,241.69,169.05
2016,11,21,9,45,804.5,69.0,4.85,14.5,404.5,280.96,205.27
2016,11,21,10,0,811.0,74.0,4.9,15.0,433.0,319.18,240.31
2016,11,21,10,15,824.0,75.5,4.9,15.0,457.5,355.06,273.26
2016,11,21,10,30,837.0,77.0,4.9,15.0,482.0,389.91,304.85
2016,11,21,10,45,844.5,78.0,4.95,15.5,499.5,420.8,332.22
2016,11,21,11,0,852.0,79.0,5.0,16.0,517.0,449.93,357.55
2016,11,21,11,15,857.0,80.0,4.95,16.0,527.5,475.98,380.42
2016,11,21,11,30,862.0,81.0,4.9,16.0,538.0,499.85,401.1
2016,11,21,11,45,864.0,81.0,4.9,16.0,540.5,518.88,417.73
2016,11,21,12,0,866.0,81.0,4.9,16.0,543.0,535.37,432.05
2016,11,21,12,15,864.0,80.5,4.9,16.0,538.0,546.57,442.02
2016,11,21,12,30,862.0,80.0,4.9,16.0,533.0,555.0,449.61
2016,11,21,12,45,863.0,77.5,4.9,16.0,522.0,559.06,453.71
2016,11,21,13,0,864.0,75.0,4.9,16.0,511.0,561.14,456.09
2016,11,21,13,15,855.0,74.0,4.9,16.0,491.0,558.03,454.16
2016,11,21,13,30,846.0,73.0,4.9,16.0,471.0,550.79,448.87
2016,11,21,13,45,831.0,71.5,4.95,16.0,444.5,537.06,438.4
2016,11,21,14,0,816.0,70.0,5.0,16.0,418.0,520.85,425.72
2016,11,21,14,15,796.0,68.0,5.0,16.0,385.5,499.16,408.26
2016,11,21,14,30,776.0,66.0,5.0,16.0,353.0,475.51,388.81
2016,11,21,14,45,745.0,63.0,5.0,16.0,315.5,443.61,362.27
2016,11,21,15,0,714.0,60.0,5.0,16.0,278.0,410.67,334.2
2016,11,21,15,15,670.5,56.0,4.9,15.5,237.5,370.33,299.89
2016,11,21,15,30,627.0,52.0,4.8,15.0,197.0,332.49,266.56
2016,11,21,15,45,556.0,46.0,4.7,14.5,154.5,280.67,221.15
2016,11,21,16,0,485.0,40.0,4.6,14.0,112.0,231.84,177.28
2016,11,21,16,15,368.5,31.0,4.45,13.5,74.5,168.79,119.96
2016,11,21,16,30,252.0,22.0,4.3,13.0,37.0,106.91,24.89
2016,11,21,16,45,126.0,11.0,4.15,13.0,18.5,42.24,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,149.0,15.0,1.15,11.0,28.0,14.74,0.0
2016,11,22,7,30,298.0,30.0,1.2,11.0,56.0,24.05,12.89
2016,11,22,7,45,394.5,39.0,1.25,11.5,94.5,29.87,20.4
2016,11,22,8,0,491.0,48.0,1.3,12.0,133.0,35.48,25.91
2016,11,22,8,15,551.5,54.5,1.4,12.0,174.0,42.19,32.24
2016,11,22,8,30,612.0,61.0,1.5,12.0,215.0,78.59,42.5
2016,11,22,8,45,651.0,65.5,1.6,12.5,254.5,116.09,65.92
2016,11,22,9,0,690.0,70.0,1.7,13.0,294.0,156.33,96.47
2016,11,22,9,15,636.5,85.0,1.75,13.0,310.0,191.18,129.35
2016,11,22,9,30,583.0,100.0,1.8,13.0,326.0,220.75,158.58
2016,11,22,9,45,566.0,114.0,1.9,13.5,347.5,254.01,189.05
2016,11,22,10,0,549.0,128.0,2.0,14.0,369.0,284.31,216.61
2016,11,22,10,15,531.5,141.0,2.05,14.0,385.0,311.65,241.53
2016,11,22,10,30,514.0,154.0,2.1,14.0,401.0,336.77,264.05
2016,11,22,10,45,502.5,163.5,2.15,14.5,412.0,358.85,283.06
2016,11,22,11,0,491.0,173.0,2.2,15.0,423.0,379.09,300.09
2016,11,22,11,15,441.0,189.0,2.2,15.0,417.0,386.07,306.86
2016,11,22,11,30,391.0,205.0,2.2,15.0,411.0,388.32,309.51
2016,11,22,11,45,423.0,198.5,2.25,15.5,422.5,409.44,326.41
2016,11,22,12,0,455.0,192.0,2.3,16.0,434.0,428.95,341.89
2016,11,22,12,15,415.5,199.0,2.3,16.0,418.5,423.3,337.85
2016,11,22,12,30,376.0,206.0,2.3,16.0,403.0,412.44,329.77
2016,11,22,12,45,475.0,176.0,2.3,16.0,418.5,444.47,356.17
2016,11,22,13,0,574.0,146.0,2.3,16.0,434.0,472.12,378.88
2016,11,22,13,15,573.5,139.5,2.35,15.5,418.0,469.42,377.99
2016,11,22,13,30,573.0,133.0,2.4,15.0,402.0,462.62,374.0
2016,11,22,13,45,542.5,131.5,2.45,15.0,374.5,440.41,356.97
2016,11,22,14,0,512.0,130.0,2.5,15.0,347.0,419.26,340.51
2016,11,22,14,15,506.5,119.5,2.55,15.0,320.0,400.42,325.84
2016,11,22,14,30,501.0,109.0,2.6,15.0,293.0,379.97,309.5
2016,11,22,14,45,470.0,103.5,2.65,15.0,261.5,351.16,285.89
2016,11,22,15,0,439.0,98.0,2.7,15.0,230.0,322.17,261.65
2016,11,22,15,15,408.0,87.0,2.7,14.5,196.0,287.13,232.37
2016,11,22,15,30,377.0,76.0,2.7,14.0,162.0,252.5,202.6
2016,11,22,15,45,336.5,62.5,2.7,14.0,127.0,212.02,167.02
2016,11,22,16,0,296.0,49.0,2.7,14.0,92.0,173.18,132.11
2016,11,22,16,15,215.5,35.5,2.75,13.5,61.0,123.74,87.28
2016,11,22,16,30,135.0,22.0,2.8,13.0,30.0,72.68,11.58
2016,11,22,16,45,67.5,11.0,2.9,13.0,15.0,27.54,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,101.5,17.0,3.1,11.5,25.5,16.71,0.0
2016,11,23,7,30,203.0,34.0,3.1,12.0,51.0,26.81,14.27
2016,11,23,7,45,299.5,46.0,3.1,12.5,88.0,35.43,24.99
2016,11,23,8,0,396.0,58.0,3.1,13.0,125.0,43.75,33.0
2016,11,23,8,15,463.5,66.0,3.15,13.0,165.5,50.88,39.77
2016,11,23,8,30,531.0,74.0,3.2,13.0,206.0,84.45,50.47
2016,11,23,8,45,574.5,80.0,3.3,13.5,245.5,119.75,72.28
2016,11,23,9,0,618.0,86.0,3.4,14.0,285.0,158.4,101.18
2016,11,23,9,15,649.5,90.0,3.35,14.0,320.5,196.03,132.57
2016,11,23,9,30,681.0,94.0,3.3,14.0,356.0,235.32,166.77
2016,11,23,9,45,547.0,124.5,3.25,14.0,345.5,256.12,191.45
2016,11,23,10,0,413.0,155.0,3.2,14.0,335.0,265.8,205.44
2016,11,23,10,15,405.0,166.5,3.2,14.0,351.0,290.48,227.6
2016,11,23,10,30,397.0,178.0,3.2,14.0,367.0,313.83,248.21
2016,11,23,10,45,603.0,137.0,3.2,14.0,436.5,373.46,295.72
2016,11,23,11,0,809.0,96.0,3.2,14.0,506.0,442.41,351.12
2016,11,23,11,15,593.5,151.0,3.2,14.0,455.0,418.81,334.91
2016,11,23,11,30,378.0,206.0,3.2,14.0,404.0,381.76,306.78
2016,11,23,11,45,602.5,151.0,3.2,14.5,468.5,452.36,363.69
2016,11,23,12,0,827.0,96.0,3.2,15.0,533.0,524.99,421.34
2016,11,23,12,15,825.0,95.5,3.25,15.0,528.0,535.9,430.74
2016,11,23,12,30,823.0,95.0,3.3,15.0,523.0,544.16,438.21
2016,11,23,12,45,814.5,95.0,3.4,15.0,510.0,546.7,441.21
2016,11,23,13,0,806.0,95.0,3.5,15.0,497.0,546.51,441.95
2016,11,23,13,15,795.5,93.5,3.65,15.0,477.5,540.98,438.54
2016,11,23,13,30,785.0,92.0,3.8,15.0,458.0,532.84,432.91
2016,11,23,13,45,772.5,89.0,4.0,15.0,432.5,519.53,423.13
2016,11,23,14,0,760.0,86.0,4.2,15.0,407.0,505.08,412.19
2016,11,23,14,15,738.0,83.0,4.25,14.5,374.5,482.46,394.94
2016,11,23,14,30,716.0,80.0,4.3,14.0,342.0,458.1,375.8
2016,11,23,14,45,685.5,76.0,4.4,14.0,305.5,426.99,350.06
2016,11,23,15,0,655.0,72.0,4.5,14.0,269.0,394.97,322.87
2016,11,23,15,15,607.5,66.5,4.35,13.5,228.5,353.23,287.3
2016,11,23,15,30,560.0,61.0,4.2,13.0,188.0,312.1,251.32
2016,11,23,15,45,487.0,53.5,4.05,13.0,147.0,260.07,205.41
2016,11,23,16,0,414.0,46.0,3.9,13.0,106.0,211.09,161.41
2016,11,23,16,15,295.0,34.5,3.75,12.5,69.5,147.39,103.95
2016,11,23,16,30,176.0,23.0,3.6,12.0,33.0,85.12,9.75
2016,11,23,16,45,88.0,11.5,3.5,11.5,16.5,32.98,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,113.5,16.0,2.05,8.0,25.0,15.73,0.0
2016,11,24,7,30,227.0,32.0,2.1,8.0,50.0,25.21,12.66
2016,11,24,7,45,338.0,43.0,2.15,8.5,89.0,34.39,24.43
2016,11,24,8,0,449.0,54.0,2.2,9.0,128.0,41.78,31.78
2016,11,24,8,15,515.5,61.5,2.25,9.0,170.0,45.54,35.59
2016,11,24,8,30,582.0,69.0,2.3,9.0,212.0,80.5,47.05
2016,11,24,8,45,632.0,73.0,2.4,9.5,253.0,116.81,68.71
2016,11,24,9,0,682.0,77.0,2.5,10.0,294.0,156.96,98.55
2016,11,24,9,15,712.0,80.5,2.45,10.5,330.5,196.51,131.71
2016,11,24,9,30,742.0,84.0,2.4,11.0,367.0,237.45,167.53
2016,11,24,9,45,766.0,86.0,2.35,11.5,398.5,276.55,202.53
2016,11,24,10,0,790.0,88.0,2.3,12.0,430.0,318.06,239.32
2016,11,24,10,15,804.5,90.0,2.05,12.0,455.0,354.13,271.65
2016,11,24,10,30,819.0,92.0,1.8,12.0,480.0,389.35,302.55
2016,11,24,10,45,829.5,93.0,1.6,12.5,498.0,420.96,329.29
2016,11,24,11,0,840.0,94.0,1.4,13.0,516.0,451.04,353.91
2016,11,24,11,15,844.5,94.5,1.1,13.0,526.5,476.21,374.05
2016,11,24,11,30,849.0,95.0,0.8,13.0,537.0,499.21,391.43
2016,11,24,11,45,851.5,94.5,0.55,13.5,540.0,517.93,404.18
2016,11,24,12,0,854.0,94.0,0.3,14.0,543.0,534.17,414.2
2016,11,24,12,15,851.5,94.0,0.4,14.0,538.0,545.72,424.69
2016,11,24,12,30,849.0,94.0,0.5,14.0,533.0,554.53,433.06
2016,11,24,12,45,717.0,117.5,0.65,14.5,482.0,515.09,404.73
2016,11,24,13,0,585.0,141.0,0.8,15.0,431.0,471.66,372.91
2016,11,24,13,15,701.0,115.0,0.85,15.0,449.5,510.45,404.07
2016,11,24,13,30,817.0,89.0,0.9,15.0,468.0,544.9,430.88
2016,11,24,13,45,801.5,87.0,0.95,15.0,441.5,530.92,420.67
2016,11,24,14,0,786.0,85.0,1.0,15.0,415.0,514.53,408.82
2016,11,24,14,15,763.5,82.0,0.95,15.0,382.0,492.66,391.8
2016,11,24,14,30,741.0,79.0,0.9,15.0,349.0,467.76,372.14
2016,11,24,14,45,710.0,75.0,0.9,15.0,311.5,436.08,347.11
2016,11,24,15,0,679.0,71.0,0.9,15.0,274.0,403.45,320.62
2016,11,24,15,15,631.5,66.0,0.95,14.5,233.0,361.84,287.1
2016,11,24,15,30,584.0,61.0,1.0,14.0,192.0,320.76,252.79
2016,11,24,15,45,513.0,53.0,1.05,13.5,150.0,268.46,208.62
2016,11,24,16,0,442.0,45.0,1.1,13.0,108.0,219.05,165.55
2016,11,24,16,15,321.5,33.5,1.2,12.5,70.5,154.24,107.53
2016,11,24,16,30,201.0,22.0,1.3,12.0,33.0,90.18,5.46
2016,11,24,16,45,100.5,11.0,1.45,12.0,16.5,35.42,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.5,3.35,9.5,12.5,12.29,0.0
2016,11,25,7,30,0.0,25.0,3.4,10.0,25.0,23.62,10.56
2016,11,25,7,45,17.5,42.5,3.45,10.5,45.0,38.22,27.39
2016,11,25,8,0,35.0,60.0,3.5,11.0,65.0,52.9,41.26
2016,11,25,8,15,46.0,77.5,3.6,11.0,87.0,67.27,54.64
2016,11,25,8,30,57.0,95.0,3.7,11.0,109.0,85.87,66.51
2016,11,25,8,45,64.5,112.0,3.8,11.5,130.5,105.24,81.97
2016,11,25,9,0,72.0,129.0,3.9,12.0,152.0,125.35,98.31
2016,11,25,9,15,79.5,143.0,3.9,12.0,171.0,143.69,113.51
2016,11,25,9,30,87.0,157.0,3.9,12.0,190.0,162.56,129.26
2016,11,25,9,45,208.0,162.0,3.9,12.5,249.0,201.76,158.13
2016,11,25,10,0,329.0,167.0,3.9,13.0,308.0,250.18,195.59
2016,11,25,10,15,226.5,187.0,3.9,13.0,287.0,247.97,197.27
2016,11,25,10,30,124.0,207.0,3.9,13.0,266.0,239.14,192.38
2016,11,25,10,45,154.5,215.0,3.95,13.5,291.0,264.31,212.64
2016,11,25,11,0,185.0,223.0,4.0,14.0,316.0,290.92,234.0
2016,11,25,11,15,173.0,228.5,4.05,14.0,316.5,297.33,239.62
2016,11,25,11,30,161.0,234.0,4.1,14.0,317.0,302.72,244.35
2016,11,25,11,45,195.0,232.5,4.15,14.5,334.0,323.02,260.7
2016,11,25,12,0,229.0,231.0,4.2,15.0,351.0,343.89,277.47
2016,11,25,12,15,253.5,225.5,4.2,15.0,357.5,358.65,289.78
2016,11,25,12,30,278.0,220.0,4.2,15.0,364.0,370.98,300.21
2016,11,25,12,45,236.0,219.5,4.2,15.0,339.5,348.67,282.5
2016,11,25,13,0,194.0,219.0,4.2,15.0,315.0,328.15,266.11
2016,11,25,13,15,180.0,210.5,4.2,15.0,297.0,313.77,254.85
2016,11,25,13,30,166.0,202.0,4.2,15.0,279.0,298.75,242.98
2016,11,25,13,45,122.0,189.0,4.2,15.0,243.5,262.4,213.43
2016,11,25,14,0,78.0,176.0,4.2,15.0,208.0,221.49,179.94
2016,11,25,14,15,121.5,163.0,4.2,15.0,209.0,235.43,192.04
2016,11,25,14,30,165.0,150.0,4.2,15.0,210.0,243.08,198.66
2016,11,25,14,45,154.0,136.0,4.25,15.0,187.5,221.39,180.64
2016,11,25,15,0,143.0,122.0,4.3,15.0,165.0,199.64,162.35
2016,11,25,15,15,130.5,105.0,4.2,14.5,140.0,173.71,140.5
2016,11,25,15,30,118.0,88.0,4.1,14.0,115.0,147.91,118.33
2016,11,25,15,45,103.0,70.0,4.0,14.0,90.0,120.09,93.91
2016,11,25,16,0,88.0,52.0,3.9,14.0,65.0,92.56,69.45
2016,11,25,16,15,44.0,35.5,3.85,13.5,42.0,58.24,38.89
2016,11,25,16,30,0.0,19.0,3.8,13.0,19.0,19.02,0.0
2016,11,25,16,45,0.0,9.5,3.8,12.5,9.5,9.34,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,5.8,11.0,4.5,4.42,0.0
2016,11,26,7,30,0.0,9.0,5.6,11.0,9.0,8.67,0.0
2016,11,26,7,45,0.0,16.5,5.45,11.0,16.5,15.91,8.03
2016,11,26,8,0,0.0,24.0,5.3,11.0,24.0,23.16,14.9
2016,11,26,8,15,0.0,33.0,5.05,11.0,33.0,31.86,22.97
2016,11,26,8,30,0.0,42.0,4.8,11.0,42.0,40.56,29.33
2016,11,26,8,45,0.0,50.0,4.6,11.0,50.0,48.3,36.11
2016,11,26,9,0,0.0,58.0,4.4,11.0,58.0,56.05,42.81
2016,11,26,9,15,0.0,66.0,4.5,11.0,66.0,63.8,49.44
2016,11,26,9,30,0.0,74.0,4.6,11.0,74.0,71.46,55.95
2016,11,26,9,45,2.5,111.0,4.75,11.5,112.0,106.61,85.58
2016,11,26,10,0,5.0,148.0,4.9,12.0,150.0,141.82,114.85
2016,11,26,10,15,2.5,147.5,5.15,12.0,148.5,141.39,114.39
2016,11,26,10,30,0.0,147.0,5.4,12.0,147.0,140.62,113.66
2016,11,26,10,45,96.5,184.0,5.7,12.0,232.0,212.56,172.69
2016,11,26,11,0,193.0,221.0,6.0,12.0,317.0,291.77,237.68
2016,11,26,11,15,239.0,220.5,6.15,12.0,342.0,318.61,260.1
2016,11,26,11,30,285.0,220.0,6.3,12.0,367.0,347.97,284.78
2016,11,26,11,45,194.0,226.5,6.45,12.0,326.5,316.1,259.1
2016,11,26,12,0,103.0,233.0,6.6,12.0,286.0,279.66,229.08
2016,11,26,12,15,51.5,150.0,6.6,12.0,176.5,173.64,141.41
2016,11,26,12,30,0.0,67.0,6.6,12.0,67.0,64.78,49.51
2016,11,26,12,45,0.0,80.0,6.6,12.5,80.0,77.37,60.14
2016,11,26,13,0,0.0,93.0,6.6,13.0,93.0,90.06,70.76
2016,11,26,13,15,0.0,87.0,6.5,13.0,87.0,84.2,65.9
2016,11,26,13,30,0.0,81.0,6.4,13.0,81.0,78.34,61.03
2016,11,26,13,45,0.0,93.0,6.3,13.0,93.0,90.27,71.21
2016,11,26,14,0,0.0,105.0,6.2,13.0,105.0,102.49,81.65
2016,11,26,14,15,112.5,125.0,6.15,13.0,165.5,188.93,155.67
2016,11,26,14,30,225.0,145.0,6.1,13.0,226.0,272.07,225.39
2016,11,26,14,45,196.0,134.5,6.1,13.0,200.0,239.49,197.81
2016,11,26,15,0,167.0,124.0,6.1,13.0,174.0,212.75,174.95
2016,11,26,15,15,148.5,107.0,6.25,12.5,146.5,183.76,150.27
2016,11,26,15,30,130.0,90.0,6.4,12.0,119.0,155.17,125.46
2016,11,26,15,45,98.0,72.5,6.55,12.0,91.5,121.39,95.85
2016,11,26,16,0,66.0,55.0,6.7,12.0,64.0,89.08,67.44
2016,11,26,16,15,33.0,36.5,6.75,12.0,41.0,52.1,34.37
2016,11,26,16,30,0.0,18.0,6.8,12.0,18.0,17.82,0.0
2016,11,26,16,45,0.0,9.0,6.9,12.0,9.0,8.85,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,88.0,14.5,6.4,11.0,21.0,14.25,0.0
2016,11,27,7,30,176.0,29.0,6.4,11.0,42.0,22.92,7.85
2016,11,27,7,45,307.0,39.0,6.45,11.5,80.0,31.08,20.87
2016,11,27,8,0,438.0,49.0,6.5,12.0,118.0,37.64,27.54
2016,11,27,8,15,507.0,56.0,6.55,12.0,158.5,41.13,31.1
2016,11,27,8,30,576.0,63.0,6.6,12.0,199.0,69.33,39.5
2016,11,27,8,45,630.5,66.0,6.7,12.5,239.5,104.37,58.56
2016,11,27,9,0,685.0,69.0,6.8,13.0,280.0,143.64,86.53
2016,11,27,9,15,637.5,81.5,6.7,13.0,296.5,177.83,118.27
2016,11,27,9,30,590.0,94.0,6.6,13.0,313.0,207.19,147.34
2016,11,27,9,45,490.5,123.5,6.5,13.5,316.0,233.73,175.46
2016,11,27,10,0,391.0,153.0,6.4,14.0,319.0,252.05,195.48
2016,11,27,10,15,527.0,130.0,6.25,14.0,367.5,291.25,226.98
2016,11,27,10,30,663.0,107.0,6.1,14.0,416.0,338.23,265.81
2016,11,27,10,45,755.0,94.5,5.95,14.0,458.5,385.58,305.93
2016,11,27,11,0,847.0,82.0,5.8,14.0,501.0,434.34,347.14
2016,11,27,11,15,852.0,82.5,5.65,14.0,511.5,459.84,369.94
2016,11,27,11,30,857.0,83.0,5.5,14.0,522.0,483.19,390.56
2016,11,27,11,45,858.0,83.0,5.4,14.5,524.5,501.82,406.32
2016,11,27,12,0,859.0,83.0,5.3,15.0,527.0,517.92,419.65
2016,11,27,12,15,856.0,83.0,5.2,15.0,522.0,529.34,429.76
2016,11,27,12,30,853.0,83.0,5.1,15.0,517.0,538.01,437.44
2016,11,27,12,45,724.5,109.0,5.0,15.0,472.0,504.24,410.73
2016,11,27,13,0,596.0,135.0,4.9,15.0,427.0,466.57,380.58
2016,11,27,13,15,485.5,154.0,4.7,15.0,385.5,426.91,348.47
2016,11,27,13,30,375.0,173.0,4.5,15.0,344.0,383.6,313.14
2016,11,27,13,45,388.5,160.0,4.35,15.0,328.5,381.6,311.86
2016,11,27,14,0,402.0,147.0,4.2,15.0,313.0,373.41,305.4
2016,11,27,14,15,444.0,127.5,4.1,14.5,297.5,370.98,304.21
2016,11,27,14,30,486.0,108.0,4.0,14.0,282.0,365.55,300.22
2016,11,27,14,45,447.0,103.5,3.95,14.0,250.5,334.87,274.51
2016,11,27,15,0,408.0,99.0,3.9,14.0,219.0,304.39,248.59
2016,11,27,15,15,376.0,87.5,3.75,13.5,185.5,269.67,219.11
2016,11,27,15,30,344.0,76.0,3.6,13.0,152.0,235.46,189.34
2016,11,27,15,45,295.5,62.5,3.45,13.0,118.0,193.57,152.46
2016,11,27,16,0,247.0,49.0,3.3,13.0,84.0,153.89,116.96
2016,11,27,16,15,123.5,37.0,3.2,12.5,54.5,90.29,61.7
2016,11,27,16,30,0.0,25.0,3.1,12.0,25.0,27.3,0.0
2016,11,27,16,45,0.0,12.5,3.05,12.0,12.5,12.29,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
