Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,15.0,3.9,4.5,38.5,10.94,0.0
2016,12,19,8,0,448.0,30.0,3.9,5.0,77.0,22.88,13.98
2016,12,19,8,15,530.5,37.0,3.95,5.0,117.0,29.6,21.0
2016,12,19,8,30,613.0,44.0,4.0,5.0,157.0,34.11,25.54
2016,12,19,8,45,665.5,48.0,4.05,5.5,197.0,58.31,30.8
2016,12,19,9,0,718.0,52.0,4.1,6.0,237.0,96.84,51.01
2016,12,19,9,15,750.5,55.5,4.1,6.5,274.0,136.27,79.43
2016,12,19,9,30,783.0,59.0,4.1,7.0,311.0,177.38,113.44
2016,12,19,9,45,802.0,62.0,4.15,7.5,342.5,216.69,148.72
2016,12,19,10,0,821.0,65.0,4.2,8.0,374.0,256.04,184.96
2016,12,19,10,15,836.5,66.5,4.2,8.5,401.0,292.79,219.26
2016,12,19,10,30,852.0,68.0,4.2,9.0,428.0,328.81,252.67
2016,12,19,10,45,861.0,70.0,4.25,9.5,447.5,362.15,283.51
2016,12,19,11,0,870.0,72.0,4.3,10.0,467.0,393.94,312.45
2016,12,19,11,15,876.0,72.5,4.3,10.0,480.0,421.34,337.78
2016,12,19,11,30,882.0,73.0,4.3,10.0,493.0,447.41,361.51
2016,12,19,11,45,817.0,82.0,4.3,10.5,474.5,446.81,363.0
2016,12,19,12,0,752.0,91.0,4.3,11.0,456.0,442.1,360.61
2016,12,19,12,15,817.5,82.5,4.3,11.0,477.5,477.72,390.59
2016,12,19,12,30,883.0,74.0,4.3,11.0,499.0,511.99,419.1
2016,12,19,12,45,784.5,88.5,4.3,11.0,460.5,487.63,400.53
2016,12,19,13,0,686.0,103.0,4.3,11.0,422.0,459.27,378.46
2016,12,19,13,15,644.5,109.5,4.25,11.0,400.5,448.54,370.24
2016,12,19,13,30,603.0,116.0,4.2,11.0,379.0,435.6,359.95
2016,12,19,13,45,567.0,116.0,4.2,11.0,353.5,416.88,345.01
2016,12,19,14,0,531.0,116.0,4.2,11.0,328.0,394.43,326.83
2016,12,19,14,15,659.0,90.0,4.1,11.0,332.5,428.16,354.23
2016,12,19,14,30,787.0,64.0,4.0,11.0,337.0,452.44,373.01
2016,12,19,14,45,757.0,61.0,3.9,11.0,302.0,423.89,348.52
2016,12,19,15,0,727.0,58.0,3.8,11.0,267.0,394.05,322.54
2016,12,19,15,15,683.0,54.0,3.65,10.5,228.0,356.27,289.92
2016,12,19,15,30,639.0,50.0,3.5,10.0,189.0,318.46,256.34
2016,12,19,15,45,568.5,44.5,3.35,9.5,148.5,272.25,215.22
2016,12,19,16,0,498.0,39.0,3.2,9.0,108.0,226.45,173.54
2016,12,19,16,15,382.0,30.0,3.15,8.5,71.5,166.07,117.5
2016,12,19,16,30,266.0,21.0,3.1,8.0,35.0,106.08,18.73
2016,12,19,16,45,133.0,10.5,3.1,8.0,17.5,42.35,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,193.0,15.5,4.5,5.5,35.0,11.42,0.0
2016,12,20,8,0,386.0,31.0,4.6,6.0,70.0,23.9,14.7
2016,12,20,8,15,470.0,38.0,4.55,6.5,108.0,28.03,19.43
2016,12,20,8,30,554.0,45.0,4.5,7.0,146.0,32.06,23.44
2016,12,20,8,45,605.5,50.0,4.45,7.5,184.5,54.44,29.0
2016,12,20,9,0,657.0,55.0,4.4,8.0,223.0,93.99,50.76
2016,12,20,9,15,691.0,58.0,4.3,8.5,258.5,130.44,76.55
2016,12,20,9,30,725.0,61.0,4.2,9.0,294.0,168.83,107.84
2016,12,20,9,45,755.5,62.0,4.1,9.5,326.5,206.27,140.59
2016,12,20,10,0,786.0,63.0,4.0,10.0,359.0,244.72,175.18
2016,12,20,10,15,801.5,65.0,3.95,10.5,384.5,280.69,208.41
2016,12,20,10,30,817.0,67.0,3.9,11.0,410.0,316.03,240.84
2016,12,20,10,45,827.5,68.0,3.9,11.5,429.5,347.84,270.02
2016,12,20,11,0,838.0,69.0,3.9,12.0,449.0,378.27,297.48
2016,12,20,11,15,670.0,112.5,3.8,12.0,422.0,376.47,300.42
2016,12,20,11,30,502.0,156.0,3.7,12.0,395.0,364.45,293.64
2016,12,20,11,45,678.0,113.5,3.65,12.5,440.0,415.09,334.68
2016,12,20,12,0,854.0,71.0,3.6,13.0,485.0,468.71,377.85
2016,12,20,12,15,853.5,71.0,3.6,13.0,483.5,482.58,390.22
2016,12,20,12,30,853.0,71.0,3.6,13.0,482.0,493.84,400.39
2016,12,20,12,45,656.5,116.0,3.6,13.0,428.5,451.77,367.48
2016,12,20,13,0,460.0,161.0,3.6,13.0,375.0,402.03,327.8
2016,12,20,13,15,638.0,116.5,3.55,13.0,402.0,452.36,369.5
2016,12,20,13,30,816.0,72.0,3.5,13.0,429.0,496.98,405.83
2016,12,20,13,45,802.5,70.5,3.5,13.0,406.0,487.01,397.95
2016,12,20,14,0,789.0,69.0,3.5,13.0,383.0,474.6,388.11
2016,12,20,14,15,769.5,66.5,3.45,13.0,354.0,455.87,372.86
2016,12,20,14,30,750.0,64.0,3.4,13.0,325.0,435.14,355.62
2016,12,20,14,45,723.0,61.0,3.35,13.0,291.5,408.61,333.26
2016,12,20,15,0,696.0,58.0,3.3,13.0,258.0,380.79,309.24
2016,12,20,15,15,654.0,54.0,3.1,12.5,220.5,344.56,278.16
2016,12,20,15,30,612.0,50.0,2.9,12.0,183.0,310.38,247.85
2016,12,20,15,45,550.5,43.5,2.75,11.5,144.5,264.93,207.79
2016,12,20,16,0,489.0,37.0,2.6,11.0,106.0,221.61,168.53
2016,12,20,16,15,377.0,28.5,2.6,10.5,70.5,163.25,115.01
2016,12,20,16,30,265.0,20.0,2.6,10.0,35.0,105.39,23.62
2016,12,20,16,45,132.5,10.0,2.65,10.0,17.5,41.88,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.5,4.0,8.5,33.5,11.47,0.0
2016,12,21,8,0,364.0,31.0,4.2,9.0,67.0,23.98,14.47
2016,12,21,8,15,448.5,38.0,4.35,9.0,104.5,28.09,19.25
2016,12,21,8,30,533.0,45.0,4.5,9.0,142.0,32.12,23.28
2016,12,21,8,45,586.5,50.0,4.7,9.5,180.5,52.97,28.36
2016,12,21,9,0,640.0,55.0,4.9,10.0,219.0,89.11,47.04
2016,12,21,9,15,675.5,59.0,4.9,10.5,254.5,128.6,75.16
2016,12,21,9,30,711.0,63.0,4.9,11.0,290.0,167.5,106.56
2016,12,21,9,45,742.0,64.0,4.9,11.5,322.5,204.48,138.68
2016,12,21,10,0,773.0,65.0,4.9,12.0,355.0,242.56,172.76
2016,12,21,10,15,790.0,66.5,4.75,12.0,381.0,278.04,205.75
2016,12,21,10,30,807.0,68.0,4.6,12.0,407.0,313.03,238.17
2016,12,21,10,45,819.0,69.0,4.45,12.5,427.0,345.1,267.4
2016,12,21,11,0,831.0,70.0,4.3,13.0,447.0,375.91,294.95
2016,12,21,11,15,838.0,71.0,4.1,13.0,460.5,403.27,319.62
2016,12,21,11,30,845.0,72.0,3.9,13.0,474.0,428.75,342.28
2016,12,21,11,45,850.0,72.0,3.7,13.5,480.0,450.77,361.04
2016,12,21,12,0,855.0,72.0,3.5,14.0,486.0,469.75,376.88
2016,12,21,12,15,855.0,71.5,3.45,14.0,484.5,483.47,389.14
2016,12,21,12,30,855.0,71.0,3.4,14.0,483.0,494.57,399.06
2016,12,21,12,45,851.0,71.0,3.35,14.5,474.5,501.55,404.74
2016,12,21,13,0,847.0,71.0,3.3,15.0,466.0,506.78,408.77
2016,12,21,13,15,839.5,70.0,3.3,15.0,450.0,505.74,408.61
2016,12,21,13,30,832.0,69.0,3.3,15.0,434.0,502.0,406.14
2016,12,21,13,45,821.0,67.0,3.3,15.0,411.5,492.76,399.17
2016,12,21,14,0,810.0,65.0,3.3,15.0,389.0,480.99,389.95
2016,12,21,14,15,792.0,63.0,3.25,15.0,360.0,463.39,375.72
2016,12,21,14,30,774.0,61.0,3.2,15.0,331.0,443.69,359.45
2016,12,21,14,45,747.5,58.5,3.15,15.0,297.5,417.63,337.66
2016,12,21,15,0,721.0,56.0,3.1,15.0,264.0,390.2,314.15
2016,12,21,15,15,680.0,52.0,2.95,14.5,226.0,353.9,283.33
2016,12,21,15,30,639.0,48.0,2.8,14.0,188.0,317.46,251.5
2016,12,21,15,45,575.0,42.5,2.7,13.5,148.5,271.14,211.07
2016,12,21,16,0,511.0,37.0,2.6,13.0,109.0,229.63,173.53
2016,12,21,16,15,401.0,28.5,2.7,12.5,73.0,171.08,120.26
2016,12,21,16,30,291.0,20.0,2.8,12.0,37.0,113.21,30.83
2016,12,21,16,45,145.5,10.0,2.9,11.5,18.5,45.19,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,15.5,3.05,7.5,35.5,11.52,0.0
2016,12,22,8,0,409.0,31.0,3.0,8.0,71.0,24.08,14.56
2016,12,22,8,15,495.0,38.0,2.95,8.5,110.5,28.18,19.38
2016,12,22,8,30,581.0,45.0,2.9,9.0,150.0,32.21,23.38
2016,12,22,8,45,635.5,49.5,2.85,9.5,190.0,55.95,30.46
2016,12,22,9,0,690.0,54.0,2.8,10.0,230.0,93.57,49.18
2016,12,22,9,15,724.5,57.5,2.55,10.0,266.5,131.97,75.93
2016,12,22,9,30,759.0,61.0,2.3,10.0,303.0,172.31,108.49
2016,12,22,9,45,783.0,63.5,2.1,10.5,335.5,211.25,142.35
2016,12,22,10,0,807.0,66.0,1.9,11.0,368.0,250.68,177.46
2016,12,22,10,15,823.0,68.0,1.8,11.5,395.0,287.66,210.95
2016,12,22,10,30,839.0,70.0,1.7,12.0,422.0,324.01,243.51
2016,12,22,10,45,850.0,71.0,1.6,12.5,442.0,356.85,272.71
2016,12,22,11,0,861.0,72.0,1.5,13.0,462.0,388.29,300.03
2016,12,22,11,15,868.0,73.0,1.55,13.0,475.5,416.55,325.21
2016,12,22,11,30,875.0,74.0,1.6,13.0,489.0,442.86,348.35
2016,12,22,11,45,877.5,74.0,1.7,13.5,495.0,464.51,366.96
2016,12,22,12,0,880.0,74.0,1.8,14.0,501.0,482.96,382.68
2016,12,22,12,15,879.5,74.0,1.8,14.0,499.5,497.45,395.36
2016,12,22,12,30,879.0,74.0,1.8,14.0,498.0,509.25,405.69
2016,12,22,12,45,878.0,72.5,1.8,14.5,489.5,516.53,411.58
2016,12,22,13,0,877.0,71.0,1.8,15.0,481.0,521.01,415.1
2016,12,22,13,15,869.0,70.0,1.65,15.0,464.0,519.66,414.08
2016,12,22,13,30,861.0,69.0,1.5,15.0,447.0,516.95,411.75
2016,12,22,13,45,849.0,67.5,1.4,15.0,424.0,507.75,404.52
2016,12,22,14,0,837.0,66.0,1.3,15.0,401.0,495.93,395.06
2016,12,22,14,15,817.5,64.0,1.25,14.5,371.0,477.43,381.18
2016,12,22,14,30,798.0,62.0,1.2,14.0,341.0,456.78,365.21
2016,12,22,14,45,767.5,59.5,1.15,14.0,306.0,428.55,342.23
2016,12,22,15,0,737.0,57.0,1.1,14.0,271.0,399.02,317.63
2016,12,22,15,15,695.0,53.0,1.1,13.5,232.0,361.98,287.17
2016,12,22,15,30,653.0,49.0,1.1,13.0,193.0,324.79,255.55
2016,12,22,15,45,586.5,43.5,1.1,13.0,153.0,277.12,214.39
2016,12,22,16,0,520.0,38.0,1.1,13.0,113.0,234.44,176.22
2016,12,22,16,15,408.5,29.5,1.15,12.5,75.5,175.02,123.11
2016,12,22,16,30,297.0,21.0,1.2,12.0,38.0,116.64,37.16
2016,12,22,16,45,148.5,10.5,1.25,12.0,19.0,46.6,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,7.45,9.5,8.5,8.19,0.0
2016,12,23,8,0,0.0,17.0,7.3,10.0,17.0,16.4,7.94
2016,12,23,8,15,0.0,26.5,6.85,10.0,26.5,25.58,16.9
2016,12,23,8,30,0.0,36.0,6.4,10.0,36.0,34.76,25.51
2016,12,23,8,45,0.0,46.0,6.0,10.5,46.0,44.44,32.61
2016,12,23,9,0,0.0,56.0,5.6,11.0,56.0,53.97,40.91
2016,12,23,9,15,0.0,65.5,5.5,11.0,65.5,62.96,48.72
2016,12,23,9,30,0.0,75.0,5.4,11.0,75.0,71.98,56.49
2016,12,23,9,45,0.0,83.5,5.35,11.5,83.5,80.11,63.29
2016,12,23,10,0,0.0,92.0,5.3,12.0,92.0,88.25,70.03
2016,12,23,10,15,0.0,54.0,5.85,12.0,54.0,52.17,39.17
2016,12,23,10,30,0.0,16.0,6.4,12.0,16.0,15.44,7.63
2016,12,23,10,45,0.0,63.0,6.95,12.0,63.0,60.89,46.52
2016,12,23,11,0,0.0,110.0,7.5,12.0,110.0,105.96,84.72
2016,12,23,11,15,0.0,58.5,7.75,12.0,58.5,56.54,42.69
2016,12,23,11,30,0.0,7.0,8.0,12.0,7.0,6.76,0.13
2016,12,23,11,45,159.5,103.5,8.3,12.0,180.5,172.48,140.69
2016,12,23,12,0,319.0,200.0,8.6,12.0,354.0,344.55,283.75
2016,12,23,12,15,159.5,104.0,8.45,12.0,181.0,180.39,147.92
2016,12,23,12,30,0.0,8.0,8.3,12.0,8.0,7.72,0.95
2016,12,23,12,45,0.0,64.5,8.15,12.0,64.5,62.35,47.62
2016,12,23,13,0,0.0,121.0,8.0,12.0,121.0,117.57,94.44
2016,12,23,13,15,0.0,69.0,7.8,12.0,69.0,66.71,51.38
2016,12,23,13,30,0.0,17.0,7.6,12.0,17.0,16.41,8.44
2016,12,23,13,45,0.0,67.5,7.45,12.0,67.5,65.25,50.29
2016,12,23,14,0,0.0,118.0,7.3,12.0,118.0,115.64,93.21
2016,12,23,14,15,0.0,109.0,7.2,11.5,109.0,106.92,86.06
2016,12,23,14,30,0.0,100.0,7.1,11.0,100.0,98.19,78.87
2016,12,23,14,45,0.0,89.5,7.05,11.0,89.5,87.89,70.11
2016,12,23,15,0,0.0,79.0,7.0,11.0,79.0,77.57,61.27
2016,12,23,15,15,0.0,67.5,6.9,10.5,67.5,66.18,51.5
2016,12,23,15,30,0.0,56.0,6.8,10.0,56.0,54.74,41.57
2016,12,23,15,45,0.0,44.0,6.7,10.0,44.0,42.71,30.93
2016,12,23,16,0,0.0,32.0,6.6,10.0,32.0,30.9,20.45
2016,12,23,16,15,0.0,21.5,6.55,9.5,21.5,20.75,11.17
2016,12,23,16,30,0.0,11.0,6.5,9.0,11.0,10.61,0.0
2016,12,23,16,45,0.0,5.5,6.45,9.0,5.5,5.41,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,207.0,14.5,6.0,7.5,34.5,10.7,0.0
2016,12,24,8,0,414.0,29.0,6.1,8.0,69.0,22.27,12.88
2016,12,24,8,15,502.0,36.0,6.15,8.0,108.5,26.47,17.84
2016,12,24,8,30,590.0,43.0,6.2,8.0,148.0,33.46,24.55
2016,12,24,8,45,646.0,47.0,6.3,8.5,188.0,52.23,28.07
2016,12,24,9,0,702.0,51.0,6.4,9.0,228.0,89.93,46.25
2016,12,24,9,15,736.5,54.5,6.35,9.0,265.0,128.86,73.34
2016,12,24,9,30,771.0,58.0,6.3,9.0,302.0,169.72,106.63
2016,12,24,9,45,797.5,59.5,6.3,9.0,335.0,208.75,141.34
2016,12,24,10,0,824.0,61.0,6.3,9.0,368.0,248.44,177.93
2016,12,24,10,15,840.0,62.5,6.2,9.0,395.0,285.63,213.2
2016,12,24,10,30,856.0,64.0,6.1,9.0,422.0,324.08,249.41
2016,12,24,10,45,866.5,65.0,6.1,9.5,442.5,357.13,280.41
2016,12,24,11,0,877.0,66.0,6.1,10.0,463.0,388.69,309.59
2016,12,24,11,15,883.5,66.5,6.05,10.0,476.5,416.51,335.69
2016,12,24,11,30,890.0,67.0,6.0,10.0,490.0,442.29,359.58
2016,12,24,11,45,893.0,67.5,5.95,10.0,496.5,464.33,379.95
2016,12,24,12,0,896.0,68.0,5.9,10.0,503.0,483.91,397.88
2016,12,24,12,15,896.0,68.0,5.85,10.0,501.5,499.01,411.82
2016,12,24,12,30,896.0,68.0,5.8,10.0,500.0,511.39,423.22
2016,12,24,12,45,886.0,69.5,5.8,10.5,490.5,517.58,428.6
2016,12,24,13,0,876.0,71.0,5.8,11.0,481.0,520.87,431.37
2016,12,24,13,15,728.5,97.0,5.75,11.0,430.0,478.62,397.25
2016,12,24,13,30,581.0,123.0,5.7,11.0,379.0,432.16,359.25
2016,12,24,13,45,709.5,94.5,5.7,11.0,391.0,467.52,389.07
2016,12,24,14,0,838.0,66.0,5.7,11.0,403.0,497.48,413.85
2016,12,24,14,15,819.5,64.0,5.65,10.5,373.5,479.6,399.55
2016,12,24,14,30,801.0,62.0,5.6,10.0,344.0,459.54,383.13
2016,12,24,14,45,774.5,59.0,5.6,10.0,309.5,432.68,359.98
2016,12,24,15,0,748.0,56.0,5.6,10.0,275.0,404.34,334.97
2016,12,24,15,15,707.5,52.5,5.4,9.5,236.5,368.3,303.29
2016,12,24,15,30,667.0,49.0,5.2,9.0,198.0,332.0,270.47
2016,12,24,15,45,603.5,43.5,5.05,9.0,157.5,285.05,227.76
2016,12,24,16,0,540.0,38.0,4.9,9.0,117.0,239.89,185.8
2016,12,24,16,15,428.0,30.0,4.85,8.5,79.5,182.8,133.03
2016,12,24,16,30,316.0,22.0,4.8,8.0,42.0,124.67,51.51
2016,12,24,16,45,158.0,11.0,4.75,7.5,21.0,49.88,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,203.0,14.5,1.95,5.5,34.0,10.73,0.0
2016,12,25,8,0,406.0,29.0,2.1,6.0,68.0,22.32,13.03
2016,12,25,8,15,494.0,36.0,2.3,6.5,107.0,26.52,18.03
2016,12,25,8,30,582.0,43.0,2.5,7.0,146.0,33.51,24.74
2016,12,25,8,45,637.5,47.5,2.7,7.5,186.0,51.77,28.39
2016,12,25,9,0,693.0,52.0,2.9,8.0,226.0,89.49,46.55
2016,12,25,9,15,727.5,55.0,3.05,8.0,263.0,127.57,72.79
2016,12,25,9,30,762.0,58.0,3.2,8.0,300.0,167.59,105.21
2016,12,25,9,45,777.5,62.5,3.35,8.5,331.5,206.94,140.16
2016,12,25,10,0,793.0,67.0,3.5,9.0,363.0,246.15,176.02
2016,12,25,10,15,809.0,68.5,3.55,9.0,389.5,282.3,209.89
2016,12,25,10,30,825.0,70.0,3.6,9.0,416.0,317.86,243.17
2016,12,25,10,45,542.0,130.5,3.7,9.5,362.0,305.41,241.73
2016,12,25,11,0,259.0,191.0,3.8,10.0,308.0,275.93,223.22
2016,12,25,11,15,254.0,197.5,3.85,10.0,315.5,289.23,235.21
2016,12,25,11,30,249.0,204.0,3.9,10.0,323.0,301.66,246.19
2016,12,25,11,45,265.5,204.5,3.95,10.5,333.0,316.99,258.89
2016,12,25,12,0,282.0,205.0,4.0,11.0,343.0,332.2,271.41
2016,12,25,12,15,211.5,210.5,4.0,11.0,314.0,308.55,252.59
2016,12,25,12,30,141.0,216.0,4.0,11.0,285.0,283.91,232.62
2016,12,25,12,45,332.5,182.5,4.0,11.0,339.5,351.85,289.54
2016,12,25,13,0,524.0,149.0,4.0,11.0,394.0,422.38,347.75
2016,12,25,13,15,526.0,142.5,4.0,11.0,381.5,420.46,346.55
2016,12,25,13,30,528.0,136.0,4.0,11.0,369.0,416.74,344.04
2016,12,25,13,45,469.0,139.0,4.0,11.0,338.5,390.19,322.61
2016,12,25,14,0,410.0,142.0,4.0,11.0,308.0,362.68,300.21
2016,12,25,14,15,397.0,134.5,3.95,11.0,285.0,346.36,286.9
2016,12,25,14,30,384.0,127.0,3.9,11.0,262.0,328.96,272.42
2016,12,25,14,45,374.0,115.0,3.9,11.0,236.0,307.19,254.11
2016,12,25,15,0,364.0,103.0,3.9,11.0,210.0,284.44,234.58
2016,12,25,15,15,342.5,90.5,3.8,10.5,180.5,255.42,209.72
2016,12,25,15,30,321.0,78.0,3.7,10.0,151.0,226.25,184.12
2016,12,25,15,45,291.0,64.5,3.6,9.5,120.0,192.85,154.4
2016,12,25,16,0,261.0,51.0,3.5,9.0,89.0,160.27,124.76
2016,12,25,16,15,200.0,37.0,3.55,8.5,60.5,118.48,86.65
2016,12,25,16,30,139.0,23.0,3.6,8.0,32.0,75.71,32.91
2016,12,25,16,45,69.5,11.5,3.7,8.0,16.0,28.6,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,215.0,13.5,4.55,4.5,34.0,9.87,0.0
2016,12,26,8,0,430.0,27.0,4.6,5.0,68.0,22.34,13.02
2016,12,26,8,15,516.0,34.0,4.6,5.0,107.5,27.02,18.56
2016,12,26,8,30,602.0,41.0,4.6,5.0,147.0,31.6,23.18
2016,12,26,8,45,652.5,46.0,4.6,5.5,187.0,50.05,27.24
2016,12,26,9,0,703.0,51.0,4.6,6.0,227.0,88.56,45.94
2016,12,26,9,15,737.5,54.0,4.55,6.5,264.0,127.09,72.48
2016,12,26,9,30,772.0,57.0,4.5,7.0,301.0,167.56,105.28
2016,12,26,9,45,650.0,82.0,4.45,7.5,302.5,197.27,137.88
2016,12,26,10,0,528.0,107.0,4.4,8.0,304.0,218.42,163.02
2016,12,26,10,15,686.0,87.0,4.3,8.5,362.0,264.03,199.1
2016,12,26,10,30,844.0,67.0,4.2,9.0,420.0,320.36,245.21
2016,12,26,10,45,853.0,68.5,4.15,9.5,440.5,353.4,275.76
2016,12,26,11,0,862.0,70.0,4.1,10.0,461.0,384.95,304.46
2016,12,26,11,15,868.5,71.0,3.95,10.0,474.5,414.45,331.29
2016,12,26,11,30,875.0,72.0,3.8,10.0,488.0,440.57,354.87
2016,12,26,11,45,878.0,72.0,3.7,10.5,494.0,462.02,373.6
2016,12,26,12,0,881.0,72.0,3.6,11.0,500.0,481.05,389.88
2016,12,26,12,15,880.0,72.0,3.45,11.0,499.0,495.66,402.86
2016,12,26,12,30,879.0,72.0,3.3,11.0,498.0,507.58,413.35
2016,12,26,12,45,875.0,71.5,3.2,11.0,489.0,514.74,419.91
2016,12,26,13,0,871.0,71.0,3.1,11.0,480.0,519.09,424.02
2016,12,26,13,15,863.0,70.0,2.95,11.0,464.0,518.08,423.57
2016,12,26,13,30,855.0,69.0,2.8,11.0,448.0,515.7,421.78
2016,12,26,13,45,842.0,67.5,2.7,11.5,425.0,506.33,413.68
2016,12,26,14,0,829.0,66.0,2.6,12.0,402.0,494.37,403.33
2016,12,26,14,15,810.5,64.0,2.55,11.5,372.5,476.71,389.8
2016,12,26,14,30,792.0,62.0,2.5,11.0,343.0,456.88,374.1
2016,12,26,14,45,764.0,59.5,2.45,11.0,308.5,430.1,351.7
2016,12,26,15,0,736.0,57.0,2.4,11.0,274.0,401.91,327.56
2016,12,26,15,15,695.5,53.0,2.4,10.5,236.0,365.6,296.86
2016,12,26,15,30,655.0,49.0,2.4,10.0,198.0,329.05,264.96
2016,12,26,15,45,592.5,43.5,2.4,9.5,158.0,282.73,224.28
2016,12,26,16,0,530.0,38.0,2.4,9.0,118.0,238.18,184.05
2016,12,26,16,15,425.0,30.0,2.5,8.5,80.5,183.15,134.02
2016,12,26,16,30,320.0,22.0,2.6,8.0,43.0,127.72,61.85
2016,12,26,16,45,160.0,11.0,2.75,8.0,21.5,50.9,0.0
2016,12,26,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,182.0,15.0,2.6,5.5,32.0,11.23,0.0
2016,12,27,8,0,364.0,30.0,2.6,6.0,64.0,23.38,13.78
2016,12,27,8,15,452.0,37.5,2.7,6.0,102.0,27.96,19.34
2016,12,27,8,30,540.0,45.0,2.8,6.0,140.0,32.42,23.85
2016,12,27,8,45,599.0,50.0,2.95,6.5,179.5,49.0,27.47
2016,12,27,9,0,658.0,55.0,3.1,7.0,219.0,88.68,47.66
2016,12,27,9,15,694.0,58.5,3.0,7.5,256.0,125.85,73.02
2016,12,27,9,30,730.0,62.0,2.9,8.0,293.0,165.2,104.5
2016,12,27,9,45,757.5,64.0,2.85,8.5,326.0,203.34,137.7
2016,12,27,10,0,785.0,66.0,2.8,9.0,359.0,242.32,172.71
2016,12,27,10,15,802.0,68.0,2.85,9.5,386.0,279.02,206.5
2016,12,27,10,30,819.0,70.0,2.9,10.0,413.0,315.24,239.67
2016,12,27,10,45,829.0,71.5,2.95,10.5,433.5,347.92,269.61
2016,12,27,11,0,839.0,73.0,3.0,11.0,454.0,379.22,297.83
2016,12,27,11,15,846.0,74.0,3.1,11.0,467.5,407.29,323.53
2016,12,27,11,30,853.0,75.0,3.2,11.0,481.0,433.47,347.23
2016,12,27,11,45,856.5,75.0,3.35,11.5,487.5,455.07,366.3
2016,12,27,12,0,860.0,75.0,3.5,12.0,494.0,474.34,383.07
2016,12,27,12,15,712.0,109.5,3.45,12.0,456.0,453.41,367.87
2016,12,27,12,30,564.0,144.0,3.4,12.0,418.0,424.79,345.9
2016,12,27,12,45,559.5,142.5,3.4,12.0,410.5,428.57,349.87
2016,12,27,13,0,555.0,141.0,3.4,12.0,403.0,430.46,352.06
2016,12,27,13,15,632.0,116.0,3.35,12.0,404.5,450.23,368.78
2016,12,27,13,30,709.0,91.0,3.3,12.0,406.0,465.52,381.74
2016,12,27,13,45,543.5,119.5,3.25,12.5,354.0,410.69,336.72
2016,12,27,14,0,378.0,148.0,3.2,13.0,302.0,353.55,289.65
2016,12,27,14,15,400.5,133.0,3.2,12.5,286.0,347.27,285.52
2016,12,27,14,30,423.0,118.0,3.2,12.0,270.0,338.96,279.24
2016,12,27,14,45,397.5,111.0,3.2,12.0,242.5,314.71,258.97
2016,12,27,15,0,372.0,104.0,3.2,12.0,215.0,290.04,238.01
2016,12,27,15,15,347.0,92.5,3.1,11.5,185.0,260.47,212.92
2016,12,27,15,30,322.0,81.0,3.0,11.0,155.0,230.92,187.25
2016,12,27,15,45,287.5,67.0,2.95,10.5,123.5,195.21,155.95
2016,12,27,16,0,253.0,53.0,2.9,10.0,92.0,160.55,124.93
2016,12,27,16,15,190.5,39.0,2.95,9.5,63.0,118.39,87.13
2016,12,27,16,30,128.0,25.0,3.0,9.0,34.0,76.32,38.31
2016,12,27,16,45,64.0,12.5,3.05,9.0,17.0,28.43,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,5.5,33.5,9.92,0.0
2016,12,28,8,0,428.0,27.0,4.4,6.0,67.0,22.43,12.92
2016,12,28,8,15,514.5,34.0,4.4,6.5,106.5,27.09,18.49
2016,12,28,8,30,601.0,41.0,4.4,7.0,146.0,31.67,23.03
2016,12,28,8,45,657.0,45.0,4.4,7.5,186.5,48.03,25.9
2016,12,28,9,0,713.0,49.0,4.4,8.0,227.0,86.19,43.49
2016,12,28,9,15,746.5,52.0,4.35,8.5,264.0,125.11,69.91
2016,12,28,9,30,780.0,55.0,4.3,9.0,301.0,165.86,102.62
2016,12,28,9,45,808.5,56.0,4.3,9.5,334.5,205.33,137.1
2016,12,28,10,0,837.0,57.0,4.3,10.0,368.0,248.02,175.5
2016,12,28,10,15,852.0,58.5,4.3,10.5,395.5,285.44,210.3
2016,12,28,10,30,867.0,60.0,4.3,11.0,423.0,322.07,244.21
2016,12,28,10,45,877.5,60.5,4.35,11.5,443.5,355.25,274.94
2016,12,28,11,0,888.0,61.0,4.4,12.0,464.0,386.92,303.83
2016,12,28,11,15,894.0,62.0,4.35,12.0,477.5,415.62,330.19
2016,12,28,11,30,900.0,63.0,4.3,12.0,491.0,442.24,354.31
2016,12,28,11,45,902.5,63.0,4.25,12.5,497.5,464.1,373.43
2016,12,28,12,0,905.0,63.0,4.2,13.0,504.0,483.46,390.03
2016,12,28,12,15,904.5,63.0,4.1,13.0,503.0,498.78,403.64
2016,12,28,12,30,904.0,63.0,4.0,13.0,502.0,511.36,414.8
2016,12,28,12,45,898.0,63.5,3.95,13.5,493.0,518.9,421.04
2016,12,28,13,0,892.0,64.0,3.9,14.0,484.0,523.55,424.74
2016,12,28,13,15,885.0,63.0,3.8,14.0,468.5,523.22,425.03
2016,12,28,13,30,878.0,62.0,3.7,14.0,453.0,520.04,422.88
2016,12,28,13,45,866.5,61.0,3.65,14.0,430.5,511.79,416.61
2016,12,28,14,0,855.0,60.0,3.6,14.0,408.0,500.9,408.0
2016,12,28,14,15,838.0,58.0,3.5,13.5,379.0,483.66,394.74
2016,12,28,14,30,821.0,56.0,3.4,13.0,350.0,464.17,379.27
2016,12,28,14,45,796.0,53.5,3.3,13.0,316.0,440.48,359.21
2016,12,28,15,0,771.0,51.0,3.2,13.0,282.0,413.13,335.68
2016,12,28,15,15,733.5,48.0,3.0,12.5,244.0,378.52,306.09
2016,12,28,15,30,696.0,45.0,2.8,12.0,206.0,343.47,275.22
2016,12,28,15,45,638.0,40.5,2.65,11.5,165.5,298.84,235.87
2016,12,28,16,0,580.0,36.0,2.5,11.0,125.0,255.67,196.7
2016,12,28,16,15,481.5,29.0,2.5,10.5,87.0,198.87,145.47
2016,12,28,16,30,383.0,22.0,2.5,10.0,49.0,145.04,78.25
2016,12,28,16,45,191.5,11.0,2.55,10.0,24.5,59.47,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,198.0,14.5,5.3,6.5,33.0,10.83,0.0
2016,12,29,8,0,396.0,29.0,5.5,7.0,66.0,22.49,12.85
2016,12,29,8,15,487.5,36.5,5.5,7.0,105.5,27.11,18.44
2016,12,29,8,30,579.0,44.0,5.5,7.0,145.0,31.61,22.96
2016,12,29,8,45,633.0,49.5,5.5,7.5,185.5,51.33,29.41
2016,12,29,9,0,687.0,55.0,5.5,8.0,226.0,89.61,47.52
2016,12,29,9,15,723.5,58.5,5.5,8.5,264.0,128.15,73.62
2016,12,29,9,30,760.0,62.0,5.5,9.0,302.0,168.88,106.2
2016,12,29,9,45,768.5,68.5,5.55,9.5,333.0,208.89,141.96
2016,12,29,10,0,777.0,75.0,5.6,10.0,364.0,248.27,178.24
2016,12,29,10,15,795.0,77.0,5.5,10.5,392.0,285.11,212.28
2016,12,29,10,30,813.0,79.0,5.4,11.0,420.0,321.59,245.82
2016,12,29,10,45,829.0,79.5,5.3,11.5,442.0,355.34,276.7
2016,12,29,11,0,845.0,80.0,5.2,12.0,464.0,388.1,306.18
2016,12,29,11,15,852.0,81.0,4.95,12.0,478.0,416.57,332.08
2016,12,29,11,30,859.0,82.0,4.7,12.0,492.0,443.14,355.81
2016,12,29,11,45,864.0,81.5,4.5,12.5,499.0,465.29,374.83
2016,12,29,12,0,869.0,81.0,4.3,13.0,506.0,485.14,391.44
2016,12,29,12,15,868.5,81.0,4.05,13.0,504.5,500.46,404.62
2016,12,29,12,30,868.0,81.0,3.8,13.0,503.0,513.13,415.53
2016,12,29,12,45,871.5,78.0,3.6,13.5,496.0,522.0,422.49
2016,12,29,13,0,875.0,75.0,3.4,14.0,489.0,528.12,427.03
2016,12,29,13,15,866.5,74.0,3.3,14.0,473.0,527.42,426.97
2016,12,29,13,30,858.0,73.0,3.2,14.0,457.0,523.89,424.52
2016,12,29,13,45,844.5,71.5,3.1,14.5,433.5,514.52,416.54
2016,12,29,14,0,831.0,70.0,3.0,15.0,410.0,502.53,406.3
2016,12,29,14,15,812.0,68.0,2.9,14.5,381.0,484.8,392.8
2016,12,29,14,30,793.0,66.0,2.8,14.0,352.0,464.89,377.16
2016,12,29,14,45,764.0,63.5,2.7,14.0,317.0,437.73,354.66
2016,12,29,15,0,735.0,61.0,2.6,14.0,282.0,409.15,330.46
2016,12,29,15,15,694.5,57.0,2.45,13.5,243.5,372.84,299.96
2016,12,29,15,30,654.0,53.0,2.3,13.0,205.0,336.23,268.32
2016,12,29,15,45,587.5,47.5,2.15,12.5,164.5,290.59,228.7
2016,12,29,16,0,521.0,42.0,2.0,12.0,124.0,245.02,188.31
2016,12,29,16,15,417.0,33.5,2.05,11.5,86.0,186.76,137.03
2016,12,29,16,30,313.0,25.0,2.1,11.0,48.0,132.14,74.51
2016,12,29,16,45,156.5,12.5,2.15,11.0,24.0,52.36,0.0
2016,12,29,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,58.0,16.5,1.7,9.5,22.0,14.04,0.0
2016,12,30,8,0,116.0,33.0,1.6,10.0,44.0,27.32,16.59
2016,12,30,8,15,156.5,49.0,1.5,10.0,71.5,39.8,29.36
2016,12,30,8,30,197.0,65.0,1.4,10.0,99.0,51.91,40.81
2016,12,30,8,45,218.5,80.5,1.35,10.5,127.5,68.97,50.39
2016,12,30,9,0,240.0,96.0,1.3,11.0,156.0,95.36,67.67
2016,12,30,9,15,256.0,110.0,1.2,11.5,183.0,121.71,87.26
2016,12,30,9,30,272.0,124.0,1.1,12.0,210.0,149.18,109.12
2016,12,30,9,45,291.0,135.0,1.05,12.5,236.0,175.7,130.79
2016,12,30,10,0,310.0,146.0,1.0,13.0,262.0,203.27,153.63
2016,12,30,10,15,321.5,154.5,1.15,13.0,282.0,227.53,174.62
2016,12,30,10,30,333.0,163.0,1.3,13.0,302.0,251.97,195.78
2016,12,30,10,45,328.5,174.5,1.45,13.5,317.5,273.85,214.66
2016,12,30,11,0,324.0,186.0,1.6,14.0,333.0,294.81,232.47
2016,12,30,11,15,325.5,191.5,1.7,14.0,343.5,311.61,247.03
2016,12,30,11,30,327.0,197.0,1.8,14.0,354.0,327.68,260.83
2016,12,30,11,45,285.5,206.5,1.9,14.0,344.5,327.76,261.95
2016,12,30,12,0,244.0,216.0,2.0,14.0,335.0,325.45,260.9
2016,12,30,12,15,248.0,213.5,2.05,14.0,334.5,331.13,266.04
2016,12,30,12,30,252.0,211.0,2.1,14.0,334.0,336.1,270.54
2016,12,30,12,45,399.5,178.5,2.2,14.0,369.5,385.33,310.87
2016,12,30,13,0,547.0,146.0,2.3,14.0,405.0,432.76,349.46
2016,12,30,13,15,679.0,112.5,2.4,14.0,424.0,472.51,381.77
2016,12,30,13,30,811.0,79.0,2.5,14.0,443.0,507.03,409.87
2016,12,30,13,45,797.0,78.0,2.65,14.0,421.0,498.15,403.47
2016,12,30,14,0,783.0,77.0,2.8,14.0,399.0,486.81,395.09
2016,12,30,14,15,764.0,74.5,2.9,13.5,370.5,469.04,381.96
2016,12,30,14,30,745.0,72.0,3.0,13.0,342.0,449.2,366.72
2016,12,30,14,45,715.5,69.0,3.2,13.0,308.0,421.99,344.59
2016,12,30,15,0,686.0,66.0,3.4,13.0,274.0,395.16,322.05
2016,12,30,15,15,645.5,62.0,3.5,12.5,237.0,360.14,292.64
2016,12,30,15,30,605.0,58.0,3.6,12.0,200.0,325.01,262.21
2016,12,30,15,45,535.0,52.0,3.7,12.0,160.0,276.57,219.83
2016,12,30,16,0,465.0,46.0,3.8,12.0,120.0,230.47,178.69
2016,12,30,16,15,364.0,36.5,3.85,11.5,83.5,173.57,128.55
2016,12,30,16,30,263.0,27.0,3.9,11.0,47.0,120.73,70.96
2016,12,30,16,45,131.5,13.5,4.0,10.5,23.5,47.21,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
